Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,56.6883104957,1.33755193344,0.0,0.0,15.863942322,29.242365,10.7102723858,7.48459238581,3.20568,0.02
 01/01  02:00:00,57.0240330863,1.67193991679,0.0,0.0,15.863942322,29.242365,14.0865460647,10.8608660647,3.20568,0.02
 01/01  03:00:00,57.9262990519,2.57673289704,0.0,0.0,15.863942322,29.242365,34.0578454752,27.9689906465,3.20568,2.88317482868
 01/01  04:00:00,58.2626932963,2.91112088039,0.0,0.0,15.863942322,29.242365,35.2722956544,32.0466156544,3.20568,0.02
 01/01  05:00:00,58.1410571549,2.57673289704,0.0,0.0,15.863942322,29.242365,39.673406383,33.5846154214,3.20568,2.88311096152
 01/01  06:00:00,58.4660583932,2.91112088039,0.0,0.0,15.863942322,29.242365,43.5072701914,40.2815901914,3.20568,0.02
 01/01  07:00:00,58.6597932015,3.09305829854,0.0,0.0,15.863942322,29.242365,53.1905325247,47.1016914302,3.20568,2.88316109455
 01/01  08:00:00,51.86695459,2.08500023799,0.0,0.0,15.863942322,29.242365,25.5900259036,22.3643459036,3.20568,0.02
 01/01  09:00:00,47.9258892035,1.00316395008,0.0,0.0,15.863942322,29.242365,12.7823355102,6.69178836605,3.20568,2.88486714416
 01/01  10:00:00,48.2852844162,1.33755193344,0.0,0.0,15.863942322,29.242365,8.80816155614,5.58248155614,3.20568,0.02
 01/01  11:00:00,47.6108677952,0.668775966718,0.0,0.0,15.863942322,29.242365,8.052716823,1.96216173799,3.20568,2.88487508502
 01/01  12:00:00,47.6612115827,0.0,0.0,0.0,15.863942322,29.242365,6.0905642194,0.0,3.20568,2.8848842194
 01/01  13:00:00,46.9409078709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,46.9860252096,0.0,0.0,0.0,15.863942322,29.242365,6.09057334731,0.0,3.20568,2.88489334731
 01/01  15:00:00,46.9971775724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,46.9809593171,0.0,0.0,0.0,15.863942322,29.242365,6.08875742556,0.0,3.20568,2.88307742556
 01/01  17:00:00,51.1592903371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,55.4322455321,0.0,0.0,0.0,15.863942322,29.242365,6.0888073235,0.0,3.20568,2.8831273235
 01/01  19:00:00,55.4252030309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  20:00:00,55.636768254,0.0,0.0,0.0,15.863942322,29.242365,6.08885716775,0.0,3.20568,2.88317716775
 01/01  21:00:00,55.6203146281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  22:00:00,56.5100281989,1.00316395008,0.0,0.0,15.863942322,29.242365,8.44190443021,2.35316643285,3.20568,2.88305799736
 01/01  23:00:00,56.3536392261,1.00316395008,0.0,0.0,15.863942322,29.242365,6.27252371823,3.04684371823,3.20568,0.02
 01/01  24:00:00,57.7653658851,1.67193991679,0.0,0.0,15.863942322,29.242365,10.1253741975,6.89969419748,3.20568,0.02
 01/02  01:00:00,56.6883770828,1.33755193344,0.0,0.0,15.863942322,29.242365,12.7728508689,6.68242567915,3.20568,2.88474518976
 01/02  02:00:00,57.0251947549,1.67193991679,0.0,0.0,15.863942322,29.242365,16.0534844555,9.96287113516,3.20568,2.8849333203
 01/02  03:00:00,57.5144848912,2.16367257584,0.0,0.0,15.863942322,29.242365,24.6665761123,21.4408961123,3.20568,0.02
 01/02  04:00:00,57.990052087,2.63574733293,0.0,0.0,15.863942322,29.242365,35.4973592844,29.4067326407,3.20568,2.88494664368
 01/02  05:00:00,58.5548024757,2.98979321824,0.0,0.0,15.863942322,29.242365,45.0419340265,38.9513378203,3.20568,2.8849162062
 01/02  06:00:00,58.4676527416,2.91112088039,0.0,0.0,15.863942322,29.242365,42.4634322747,39.2377522747,3.20568,0.02
 01/02  07:00:00,66.1809305527,7.4163490742,0.0021440445675,0.0,15.863942322,29.818365,833.676059787,827.585423725,3.20568,2.88495606138
 01/02  08:00:00,124.296165152,7.4163490742,0.0,0.0,80.527626,29.818365,441.804335038,435.709974815,3.20568,2.88868022217
 01/02  09:00:00,166.386067087,7.4163490742,0.0040189306439,0.0,80.527626,75.0917375,360.627059606,325.001042224,24.0426,11.5834173822
 01/02  10:00:00,166.377327456,7.4163490742,0.00262861130134,0.0,80.527626,75.0917375,325.06563342,280.600519452,24.0426,20.4225139676
 01/02  11:00:00,170.367695535,7.4163490742,0.00145668648999,0.0,80.527626,79.0911225,314.846858451,259.428712291,32.0568,23.3613461609
 01/02  12:00:00,171.116034512,7.4163490742,0.0,0.0,80.527626,79.0911225,284.461845421,228.978490131,32.0568,23.4265552903
 01/02  13:00:00,170.35221448,7.4163490742,0.0,0.0,80.527626,79.0911225,278.649592475,220.179081889,32.0568,26.4137105859
 01/02  14:00:00,166.369409415,7.4163490742,0.0,0.0,80.527626,75.0917375,276.335996791,233.862182468,16.0284,26.4454143235
 01/02  15:00:00,166.365688013,7.4163490742,0.0,0.0,80.527626,75.0917375,267.845139791,231.389587436,16.0284,20.4271523548
 01/02  16:00:00,164.340899302,7.4163490742,0.0,0.0,80.527626,73.092045,258.936765,232.356616274,3.20568,23.3744687258
 01/02  17:00:00,168.53218209,7.4163490742,0.0,0.0,80.527626,73.092045,250.32179019,244.226590808,3.20568,2.8895193819
 01/02  18:00:00,129.584974476,7.4163490742,0.0,0.0,80.527626,29.818365,291.343446877,285.248637907,3.20568,2.8891289706
 01/02  19:00:00,129.59051184,7.4163490742,0.0,0.0,80.527626,29.818365,313.309369733,301.452270138,3.20568,8.65141959522
 01/02  20:00:00,129.809042977,7.4163490742,0.0,0.0,80.527626,29.818365,316.688310818,304.815608352,3.20568,8.6670224662
 01/02  21:00:00,129.795868748,7.4163490742,0.0,0.0,80.527626,29.818365,315.844900609,306.859623145,3.20568,5.77959746421
 01/02  22:00:00,55.4479031397,0.0,0.0,0.0,15.863942322,29.242365,11.8664458046,0.0,3.20568,8.66076580456
 01/02  23:00:00,55.3421652072,0.0,0.0,0.0,15.863942322,29.242365,6.09674497766,0.0,3.20568,2.89106497766
 01/02  24:00:00,56.1378779637,0.0,0.0,0.0,15.863942322,29.242365,8.74457369992,0.0,3.20568,5.53889369992
 01/03  01:00:00,55.3732242482,0.0,0.0,0.0,15.863942322,29.242365,3.44287418845,0.0,3.20568,0.237194188448
 01/03  02:00:00,55.3724627232,0.0,0.0,0.0,15.863942322,29.242365,6.09044194673,0.0,3.20568,2.88476194673
 01/03  03:00:00,56.3754374789,1.00316395008,0.0,0.0,15.863942322,29.242365,6.86765782948,0.777067550973,3.20568,2.88491027851
 01/03  04:00:00,57.0438480969,1.67193991679,0.0,0.0,15.863942322,29.242365,5.05918052511,1.83350052511,3.20568,0.02
 01/03  05:00:00,57.7699842134,1.33755193344,0.0,0.0,15.863942322,29.242365,8.57910770785,2.48845675562,3.20568,2.88497095223
 01/03  06:00:00,59.4334469841,3.1595985455,0.0,0.0,15.863942322,29.242365,34.7421328001,28.651508657,3.20568,2.88494414315
 01/03  07:00:00,66.5970778102,7.4163490742,0.0,0.0,15.863942322,29.818365,656.468414206,653.242734206,3.20568,0.02
 01/03  08:00:00,124.375682463,7.4163490742,0.000357762257529,0.0,80.527626,29.818365,496.40289496,490.307884631,3.20568,2.88933032851
 01/03  09:00:00,166.430383401,7.4163490742,0.00461097751141,0.0,80.527626,75.0917375,406.82211787,371.194739633,24.0426,11.5847782371
 01/03  10:00:00,166.380198462,7.4163490742,0.00227699115368,0.0,80.527626,75.0917375,357.06364714,312.598402687,24.0426,20.4226444529
 01/03  11:00:00,170.358888871,7.4163490742,0.00282565336157,0.0,80.527626,79.0911225,328.330287153,272.912491775,32.0568,23.3609953778
 01/03  12:00:00,171.111628409,7.4163490742,0.0,0.0,80.527626,79.0911225,293.321494365,237.837484018,32.0568,23.4272103471
 01/03  13:00:00,170.34176929,7.4163490742,0.0,0.0,80.527626,79.0911225,286.900171208,228.430050045,32.0568,26.4133211636
 01/03  14:00:00,166.359720486,7.4163490742,0.0,0.0,80.527626,75.0917375,287.170643724,241.759674927,16.0284,29.3825687978
 01/03  15:00:00,166.35682461,7.4163490742,0.0,0.0,80.527626,75.0917375,277.456918604,240.999983069,16.0284,20.4285355353
 01/03  16:00:00,164.329404565,7.4163490742,0.0,0.0,80.527626,73.092045,271.648201404,247.989246232,3.20568,20.4532751721
 01/03  17:00:00,167.109726748,7.4163490742,0.0,0.0,80.527626,73.092045,294.727706341,288.632691035,3.20568,2.8893353063
 01/03  18:00:00,129.61267466,7.4163490742,0.0,0.0,80.527626,29.818365,369.386055415,360.421903711,3.20568,5.75847170405
 01/03  19:00:00,129.631485273,7.4163490742,0.0,0.0,80.527626,29.818365,398.969785962,389.989826593,3.20568,5.77427936879
 01/03  20:00:00,129.639956282,7.4163490742,0.0,0.0,80.527626,29.818365,406.103465832,394.228966095,3.20568,8.66881973723
 01/03  21:00:00,129.641327827,7.4163490742,0.0,0.0,80.527626,29.818365,400.116095661,389.221128326,3.20568,7.68928733472
 01/03  22:00:00,55.2737060515,0.0,0.0,0.0,15.863942322,29.242365,9.95556614744,0.0,3.20568,6.74988614744
 01/03  23:00:00,55.3270098475,0.0,0.0,0.0,15.863942322,29.242365,8.96783610509,0.0,3.20568,5.76215610509
 01/03  24:00:00,57.1329953477,1.00316395008,0.0,0.0,15.863942322,29.242365,7.06987914925,0.975852061631,3.20568,2.88834708762
 01/04  01:00:00,57.0411875664,1.67193991679,0.0,0.0,15.863942322,29.242365,5.65455932574,2.42887932574,3.20568,0.02
 01/04  02:00:00,56.8597427746,1.48922120867,0.0,0.0,15.863942322,29.242365,10.2749713587,4.18445291742,3.20568,2.88483844128
 01/04  03:00:00,59.2334114163,3.84566356212,0.0,0.0,15.863942322,29.242365,48.0639080397,41.9737678468,3.20568,2.88446019294
 01/04  04:00:00,58.8730277719,3.49320523888,0.0,0.0,15.863942322,29.242365,48.2050469283,44.9793669283,3.20568,0.02
 01/04  05:00:00,59.7908732852,4.18579265807,0.0,0.0,15.863942322,29.242365,62.1117950992,56.0211031905,3.20568,2.8850119087
 01/04  06:00:00,59.1765632895,3.59647031918,0.0,0.0,15.863942322,29.242365,58.9136721073,52.8230915482,3.20568,2.88490055909
 01/04  07:00:00,66.2899951475,7.4163490742,0.00351032918645,0.0,15.863942322,29.818365,720.729475428,717.503795428,3.20568,0.02
 01/04  08:00:00,124.458273966,7.4163490742,0.000442783593664,0.0,80.527626,29.818365,479.268702948,470.304471846,3.20568,5.75855110187
 01/04  09:00:00,166.430222374,7.4163490742,0.00567369689636,0.0,80.527626,75.0917375,371.569490495,335.943292792,24.0426,11.583597703
 01/04  10:00:00,166.384647821,7.4163490742,0.00254157559434,0.0,80.527626,75.0917375,323.74671658,279.28153663,24.0426,20.4225799501
 01/04  11:00:00,170.346367012,7.4163490742,0.00324989456812,0.0,80.527626,79.0911225,293.204397178,240.70500999,32.0568,20.4425871879
 01/04  12:00:00,171.059422415,7.4163490742,0.0,0.0,80.527626,79.0911225,263.792153107,208.307706887,32.0568,23.4276462199
 01/04  13:00:00,170.146326138,7.4163490742,0.0,0.0,80.527626,79.0911225,251.460989938,192.9880815,32.0568,26.4161084381
 01/04  14:00:00,166.070453067,7.4163490742,0.0,0.0,80.527626,75.0917375,249.703956633,204.290919797,16.0284,29.3846368362
 01/04  15:00:00,166.070656914,7.4163490742,0.0,0.0,80.527626,75.0917375,239.942200296,203.484134829,16.0284,20.4296654665
 01/04  16:00:00,164.04867623,7.4163490742,0.0,0.0,80.527626,73.092045,229.321132543,205.657992574,3.20568,20.4574599694
 01/04  17:00:00,166.796489219,7.4163490742,0.0,0.0,80.527626,73.092045,214.735568206,205.771232653,3.20568,5.75865555287
 01/04  18:00:00,129.271961266,7.4163490742,0.0,0.0,80.527626,29.818365,240.939768168,234.844851267,3.20568,2.889236901
 01/04  19:00:00,129.2785688,7.4163490742,0.0,0.0,80.527626,29.818365,258.393193538,249.413127894,3.20568,5.77438564413
 01/04  20:00:00,129.496825756,7.4163490742,0.0,0.0,80.527626,29.818365,264.793328101,252.919427138,3.20568,8.66822096254
 01/04  21:00:00,129.486540441,7.4163490742,0.0,0.0,80.527626,29.818365,267.078856529,255.213079961,3.20568,8.66009656743
 01/04  22:00:00,55.4750398417,0.0,0.0,0.0,15.863942322,29.242365,11.8656612019,0.0,3.20568,8.65998120193
 01/04  23:00:00,55.3657144861,0.0,0.0,0.0,15.863942322,29.242365,6.09656221133,0.0,3.20568,2.89088221133
 01/04  24:00:00,56.1548875578,0.0,0.0,0.0,15.863942322,29.242365,6.09411446919,0.0,3.20568,2.88843446919
 01/05  01:00:00,55.3934292543,0.0,0.0,0.0,15.863942322,29.242365,6.09044155243,0.0,3.20568,2.88476155243
 01/05  02:00:00,55.393403606,0.0,0.0,0.0,15.863942322,29.242365,6.09046621908,0.0,3.20568,2.88478621908
 01/05  03:00:00,55.388466013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.3789551142,0.0,0.0,0.0,15.863942322,29.242365,6.09049070708,0.0,3.20568,2.88481070708
 01/05  05:00:00,55.5871633871,0.0,0.0,0.0,15.863942322,29.242365,6.09051508072,0.0,3.20568,2.88483508072
 01/05  06:00:00,55.5702247623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  07:00:00,65.5800814968,7.4163490742,0.00319016697651,0.0,15.863942322,29.818365,471.212215484,465.121544593,3.20568,2.8849908913
 01/05  08:00:00,124.082511407,7.4163490742,0.0,0.0,80.527626,29.818365,372.424589751,366.329804435,3.20568,2.88910531598
 01/05  09:00:00,166.335769607,7.4163490742,0.00454075668591,0.0,80.527626,75.0917375,295.329411978,259.701581423,24.0426,11.5852305547
 01/05  10:00:00,166.316125313,7.4163490742,0.00269108100172,0.0,80.527626,75.0917375,270.944628388,226.477277137,24.0426,20.4247512513
 01/05  11:00:00,170.322779961,7.4163490742,0.00163337078481,0.0,80.527626,79.0911225,273.345639255,220.845322314,32.0568,20.4435169411
 01/05  12:00:00,170.822787685,7.4163490742,0.0,0.0,80.527626,79.0911225,240.628938207,182.214602948,32.0568,26.3575352587
 01/05  13:00:00,169.916704706,7.4163490742,0.0,0.0,80.527626,79.0911225,236.420159533,177.946703122,32.0568,26.4166564109
 01/05  14:00:00,165.849501767,7.4163490742,0.0,0.0,80.527626,75.0917375,227.184799008,184.706789747,16.0284,26.4496092608
 01/05  15:00:00,165.949627853,7.4163490742,0.0,0.0,80.527626,75.0917375,237.098016908,200.639289184,16.0284,20.4303277239
 01/05  16:00:00,164.053978302,7.4163490742,0.0,0.0,80.527626,73.092045,231.702215124,205.117592445,3.20568,23.3789426797
 01/05  17:00:00,166.792455767,7.4163490742,0.0,0.0,80.527626,73.092045,207.414997274,201.319946229,3.20568,2.88937104513
 01/05  18:00:00,129.255743606,7.4163490742,0.0,0.0,80.527626,29.818365,233.228545779,224.264284074,3.20568,5.75858170486
 01/05  19:00:00,129.266327528,7.4163490742,0.0,0.0,80.527626,29.818365,248.68616495,239.705604493,3.20568,5.77488045699
 01/05  20:00:00,129.48603688,7.4163490742,0.0,0.0,80.527626,29.818365,256.560383609,244.686203233,3.20568,8.66850037597
 01/05  21:00:00,129.473545742,7.4163490742,0.0,0.0,80.527626,29.818365,256.89801459,247.912755237,3.20568,5.77957935338
 01/05  22:00:00,55.4733691324,0.0,0.0,0.0,15.863942322,29.242365,11.8661024281,0.0,3.20568,8.66042242806
 01/05  23:00:00,55.3662866514,0.0,0.0,0.0,15.863942322,29.242365,8.96766419466,0.0,3.20568,5.76198419466
 01/05  24:00:00,56.1559395819,0.0,0.0,0.0,15.863942322,29.242365,6.09394365968,0.0,3.20568,2.88826365968
 01/06  01:00:00,55.3960378528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.3944602424,0.0,0.0,0.0,15.863942322,29.242365,6.09069086263,0.0,3.20568,2.88501086263
 01/06  03:00:00,55.3901560011,0.0,0.0,0.0,15.863942322,29.242365,6.09045775105,0.0,3.20568,2.88477775105
 01/06  04:00:00,55.3863070762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  05:00:00,56.4462135162,0.0,0.0,0.0,15.863942322,29.242365,6.09048577172,0.0,3.20568,2.88480577172
 01/06  06:00:00,56.2739336034,0.0,0.0,0.0,15.863942322,29.242365,6.09051369821,0.0,3.20568,2.88483369821
 01/06  07:00:00,65.5479883351,7.4163490742,0.00319492735228,0.0,15.863942322,29.818365,431.55302222,428.32734222,3.20568,0.02
 01/06  08:00:00,123.892498248,7.4163490742,0.000940152784439,0.0,80.527626,29.818365,364.821778719,355.857141184,3.20568,5.75895753449
 01/06  09:00:00,166.122509259,7.4163490742,0.00644487299764,0.0,80.527626,75.0917375,272.101691429,236.475248945,24.0426,11.5838424838
 01/06  10:00:00,166.038996281,7.4163490742,0.00248586089903,0.0,80.527626,75.0917375,249.008237917,204.541716119,24.0426,20.4239217983
 01/06  11:00:00,169.944156207,7.4163490742,0.00153553118778,0.0,80.527626,79.0911225,240.409064683,187.907854516,32.0568,20.4444101666
 01/06  12:00:00,170.655601433,7.4283682238,0.0,0.0,80.527626,79.0911225,222.857384655,167.370103372,32.0568,23.4304812829
 01/06  13:00:00,170.083852637,7.62201349569,0.0,0.0,80.527626,79.0911225,222.790744147,164.313758194,32.0568,26.4201859532
 01/06  14:00:00,166.440496414,7.92333618642,0.0,0.0,80.527626,75.0917375,229.276434779,183.858010673,16.0284,29.3900241059
 01/06  15:00:00,166.572395855,8.02762360435,0.0,0.0,80.527626,75.0917375,222.271594629,185.812696284,16.0284,20.4304983446
 01/06  16:00:00,164.514108374,7.92344608125,0.0,0.0,80.527626,73.092045,221.604294163,195.019416705,3.20568,23.3791974578
 01/06  17:00:00,166.927741643,7.4163490742,0.0,0.0,80.527626,73.092045,207.013262943,200.918031385,3.20568,2.88955155815
 01/06  18:00:00,129.519187449,7.4163490742,0.0,0.0,80.527626,29.818365,223.337289942,217.242439317,3.20568,2.88917062491
 01/06  19:00:00,129.53460603,7.4163490742,0.0,0.0,80.527626,29.818365,254.766608938,245.786517867,3.20568,5.77441107072
 01/06  20:00:00,129.548277228,7.4163490742,0.0,0.0,80.527626,29.818365,282.041917529,270.166486131,3.20568,8.66975139851
 01/06  21:00:00,129.556717114,7.4163490742,0.0,0.0,80.527626,29.818365,291.269800584,279.403522202,3.20568,8.66059838135
 01/06  22:00:00,55.3015222305,0.0,0.0,0.0,15.863942322,29.242365,11.8667384827,0.0,3.20568,8.66105848273
 01/06  23:00:00,55.3509966391,0.0,0.0,0.0,15.863942322,29.242365,6.09708418933,0.0,3.20568,2.89140418933
 01/06  24:00:00,56.1468379898,0.0,0.0,0.0,15.863942322,29.242365,6.09419099979,0.0,3.20568,2.88851099979
 01/07  01:00:00,55.3805231972,0.0,0.0,0.0,15.863942322,29.242365,6.08878039215,0.0,3.20568,2.88310039215
 01/07  02:00:00,55.3790975665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.3733109271,0.0,0.0,0.0,15.863942322,29.242365,6.0888504707,0.0,3.20568,2.8831704707
 01/07  04:00:00,56.3751702673,1.00316395008,0.0,0.0,15.863942322,29.242365,3.78838681915,0.56270681915,3.20568,0.02
 01/07  05:00:00,56.585382315,1.00316395008,0.0,0.0,15.863942322,29.242365,6.80717864251,0.718428474513,3.20568,2.88307016799
 01/07  06:00:00,57.2401115893,1.67193991679,0.0,0.0,15.863942322,29.242365,4.69395408093,1.46827408093,3.20568,0.02
 01/07  07:00:00,56.9152418127,1.33755193344,0.0,0.0,15.863942322,29.242365,4.62533307851,1.39965307851,3.20568,0.02
 01/07  08:00:00,51.4678934855,1.67193991679,0.0,0.0,15.863942322,29.242365,7.70346622343,1.61458820089,3.20568,2.88319802254
 01/07  09:00:00,48.2769348301,1.33755193344,0.0,0.0,15.863942322,29.242365,4.19976200985,0.974082009846,3.20568,0.02
 01/07  10:00:00,46.9502263782,0.0,0.0,0.0,15.863942322,29.242365,6.09063498806,0.0,3.20568,2.88495498806
 01/07  11:00:00,46.9436654546,0.0,0.0,0.0,15.863942322,29.242365,6.09066622268,0.0,3.20568,2.88498622268
 01/07  12:00:00,47.6706716998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  13:00:00,46.9446355925,0.0,0.0,0.0,15.863942322,29.242365,6.09069864647,0.0,3.20568,2.88501864647
 01/07  14:00:00,46.988817424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,47.011536407,0.0,0.0,0.0,15.863942322,29.242365,6.08888273464,0.0,3.20568,2.88320273464
 01/07  16:00:00,47.0061142762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,49.7609695906,0.0,0.0,0.0,15.863942322,29.242365,6.08878266796,0.0,3.20568,2.88310266796
 01/07  18:00:00,55.4720255165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.4677230934,0.0,0.0,0.0,15.863942322,29.242365,6.088853191,0.0,3.20568,2.883173191
 01/07  20:00:00,55.6777179115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  21:00:00,55.6615691596,0.0,0.0,0.0,15.863942322,29.242365,6.0887531496,0.0,3.20568,2.8830731496
 01/07  22:00:00,55.5460712348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  23:00:00,55.3898461005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  24:00:00,56.119935476,0.0,0.0,0.0,15.863942322,29.242365,6.08882374108,0.0,3.20568,2.88314374108
 01/08  01:00:00,55.4010514289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.3989917463,0.0,0.0,0.0,15.863942322,29.242365,6.08856530446,0.0,3.20568,2.88288530446
 01/08  03:00:00,55.3958404636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  04:00:00,55.3912399299,0.0,0.0,0.0,15.863942322,29.242365,6.08879943638,0.0,3.20568,2.88311943638
 01/08  05:00:00,55.59494014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  06:00:00,55.9354772619,0.359301775383,0.0,0.0,15.863942322,29.242365,6.33570578551,0.246832882351,3.20568,2.88319290316
 01/08  07:00:00,56.6945732573,1.10547758282,0.0,0.0,15.863942322,29.242365,4.06919741176,0.843517411757,3.20568,0.02
 01/08  08:00:00,50.1940731294,0.389282153638,0.0,0.0,15.863942322,29.242365,3.53769905354,0.312019053542,3.20568,0.02
 01/08  09:00:00,46.9680660269,0.0,0.0,0.0,15.863942322,29.242365,6.09060212594,0.0,3.20568,2.88492212594
 01/08  10:00:00,47.0200554021,0.0,0.0,0.0,15.863942322,29.242365,6.0906368304,0.0,3.20568,2.8849568304
 01/08  11:00:00,47.037086117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.74413297,0.0,0.0,0.0,15.863942322,29.242365,6.09067148018,0.0,3.20568,2.88499148018
 01/08  13:00:00,47.0793889772,0.0,0.0,0.0,15.863942322,29.242365,6.09070606767,0.0,3.20568,2.88502606767
 01/08  14:00:00,47.1378124988,0.0,0.0,0.0,15.863942322,29.242365,6.09047885063,0.0,3.20568,2.88479885063
 01/08  15:00:00,47.1637199226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.1488800212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,49.8843677424,0.0,0.0,0.0,15.863942322,29.242365,6.08881529981,0.0,3.20568,2.88313529981
 01/08  18:00:00,55.5765758328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  19:00:00,55.5618580963,0.0,0.0,0.0,15.863942322,29.242365,6.08888900896,0.0,3.20568,2.88320900896
 01/08  20:00:00,55.7656491563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.7434583715,0.0,0.0,0.0,15.863942322,29.242365,6.0887919471,0.0,3.20568,2.8831119471
 01/08  22:00:00,55.6206609634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  23:00:00,55.4543650108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  24:00:00,56.1571059022,0.0,0.0,0.0,15.863942322,29.242365,6.08886568323,0.0,3.20568,2.88318568323
 01/09  01:00:00,55.4479059554,0.0,0.0,0.0,15.863942322,29.242365,6.09071255413,0.0,3.20568,2.88503255413
 01/09  02:00:00,55.4554652027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  03:00:00,55.4481682942,0.0,0.0,0.0,15.863942322,29.242365,6.09048852096,0.0,3.20568,2.88480852096
 01/09  04:00:00,55.4354740233,0.0,0.0,0.0,15.863942322,29.242365,6.0905267733,0.0,3.20568,2.8848467733
 01/09  05:00:00,55.6418194406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  06:00:00,55.6166595983,0.0,0.0,0.0,15.863942322,29.242365,6.0905649215,0.0,3.20568,2.8848849215
 01/09  07:00:00,64.4477980891,7.4163490742,0.00400694888221,0.0,15.863942322,29.818365,355.843808944,349.753205973,3.20568,2.88492297124
 01/09  08:00:00,123.263933241,7.4163490742,0.000897474409899,0.0,80.527626,29.818365,302.04113914,295.94628225,3.20568,2.88917689022
 01/09  09:00:00,165.506578621,7.4163490742,0.00731852208085,0.0,80.527626,75.0917375,224.075818776,188.448406809,24.0426,11.5848119668
 01/09  10:00:00,165.386600839,7.42398158278,0.00321675860002,0.0,80.527626,75.0917375,174.951585096,130.48124157,24.0426,20.4277435269
 01/09  11:00:00,169.780567824,7.8400856786,0.00171873259268,0.0,80.527626,79.0911225,171.922094915,119.417844128,32.0568,20.4474507871
 01/09  12:00:00,171.178396823,8.50760725905,0.0,0.0,80.527626,79.0911225,159.427656113,101.010305338,32.0568,26.3605507757
 01/09  13:00:00,170.885374045,8.96311123788,0.0,0.0,80.527626,79.0911225,152.087682669,93.6095187912,32.0568,26.4213638779
 01/09  14:00:00,167.299367648,9.34675622665,0.0,0.0,80.527626,75.0917375,157.666692279,115.182438296,16.0284,26.4558539836
 01/09  15:00:00,167.383322414,9.39507696598,0.0,0.0,80.527626,75.0917375,169.982990826,130.602475558,16.0284,23.3521152686
 01/09  16:00:00,164.897500567,8.88404992831,0.0,0.0,80.527626,73.092045,174.306772589,150.642415657,3.20568,20.4586769314
 01/09  17:00:00,166.252372115,7.4836839412,0.0,0.0,80.527626,73.092045,158.700800202,152.605695638,3.20568,2.88942456431
 01/09  18:00:00,128.712227007,7.4163490742,0.0,0.0,80.527626,29.818365,177.322691504,168.358289184,3.20568,5.75872232009
 01/09  19:00:00,128.786696328,7.4163490742,0.0,0.0,80.527626,29.818365,185.08208762,176.101133159,3.20568,5.77527446073
 01/09  20:00:00,129.093692427,7.4163490742,0.0,0.0,80.527626,29.818365,200.584856635,188.71203556,3.20568,8.66714107494
 01/09  21:00:00,129.198654845,7.4163490742,0.0,0.0,80.527626,29.818365,215.538164253,203.671296199,3.20568,8.66118805362
 01/09  22:00:00,55.4684329955,0.0,0.0,0.0,15.863942322,29.242365,8.98673283196,0.0,3.20568,5.78105283196
 01/09  23:00:00,55.3604841252,0.0,0.0,0.0,15.863942322,29.242365,8.96800740592,0.0,3.20568,5.76232740592
 01/09  24:00:00,56.159796808,0.0,0.0,0.0,15.863942322,29.242365,6.09425502987,0.0,3.20568,2.88857502987
 01/10  01:00:00,55.3923373659,0.0,0.0,0.0,15.863942322,29.242365,6.09064890309,0.0,3.20568,2.88496890309
 01/10  02:00:00,55.3935500433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.386453721,0.0,0.0,0.0,15.863942322,29.242365,6.09069039506,0.0,3.20568,2.88501039506
 01/10  04:00:00,55.3793910094,0.0,0.0,0.0,15.863942322,29.242365,6.09073171,0.0,3.20568,2.88505171
 01/10  05:00:00,57.934880651,1.49222644334,0.0,0.0,15.863942322,29.242365,4.20574022786,0.980060227858,3.20568,0.02
 01/10  06:00:00,57.6051625184,1.33755193344,0.0,0.0,15.863942322,29.242365,7.29962327164,1.20911289318,3.20568,2.88483037846
 01/10  07:00:00,66.217628958,7.4163490742,0.00199106231421,0.0,15.863942322,29.818365,565.956275631,559.86572391,3.20568,2.88487172113
 01/10  08:00:00,124.162826467,7.4163490742,0.0,0.0,80.527626,29.818365,450.867534264,444.77245541,3.20568,2.88939885381
 01/10  09:00:00,166.33076082,7.4163490742,0.00486750750544,0.0,80.527626,75.0917375,352.298845249,316.67035056,24.0426,11.5858946899
 01/10  10:00:00,166.330975811,7.4163490742,0.00196379434255,0.0,80.527626,75.0917375,304.343987618,259.874187971,24.0426,20.4271996467
 01/10  11:00:00,170.329553265,7.4163490742,0.0011320434641,0.0,80.527626,79.0911225,295.883119427,243.379243334,32.0568,20.4470760926
 01/10  12:00:00,171.091834669,7.4163490742,0.0,0.0,80.527626,79.0911225,279.665850497,221.244903178,32.0568,26.3641473198
 01/10  13:00:00,170.32193637,7.41823097143,0.0,0.0,80.527626,79.0911225,272.89681124,214.415330957,32.0568,26.4246802834
 01/10  14:00:00,166.474898394,7.55453940921,0.0,0.0,80.527626,75.0917375,273.306003776,227.884581894,16.0284,29.3930218819
 01/10  15:00:00,166.560226133,7.64231353605,0.0,0.0,80.527626,75.0917375,263.333766136,226.872479119,16.0284,20.4328870168
 01/10  16:00:00,164.435754806,7.54155789305,0.0,0.0,80.527626,73.092045,251.816484354,228.151618551,3.20568,20.4591858026
 01/10  17:00:00,167.06202572,7.4163490742,0.0,0.0,80.527626,73.092045,245.511690047,236.54700221,3.20568,5.75900783724
 01/10  18:00:00,129.537995937,7.4163490742,0.0,0.0,80.527626,29.818365,287.590089822,281.494801448,3.20568,2.88960837439
 01/10  19:00:00,129.557044852,7.4163490742,0.0,0.0,80.527626,29.818365,319.09709585,310.116136745,3.20568,5.77527910458
 01/10  20:00:00,129.57387167,7.4163490742,0.0,0.0,80.527626,29.818365,339.165734525,327.291506868,3.20568,8.668547657
 01/10  21:00:00,129.589407549,7.4163490742,0.0,0.0,80.527626,29.818365,357.356937693,345.490710655,3.20568,8.66054703773
 01/10  22:00:00,55.2719179957,0.0,0.0,0.0,15.863942322,29.242365,11.8667719969,0.0,3.20568,8.66109199693
 01/10  23:00:00,55.3268098064,0.0,0.0,0.0,15.863942322,29.242365,6.09673194811,0.0,3.20568,2.89105194811
 01/10  24:00:00,56.4650350769,0.334387983359,0.0,0.0,15.863942322,29.242365,6.33785002974,0.243568589752,3.20568,2.88860143998
 01/11  01:00:00,57.0406989161,1.67193991679,0.0,0.0,15.863942322,29.242365,7.58459263673,1.49391153015,3.20568,2.88500110658
 01/11  02:00:00,56.7081933256,1.33755193344,0.0,0.0,15.863942322,29.242365,8.099966023,2.0092401593,3.20568,2.8850458637
 01/11  03:00:00,58.0769989325,2.70459071979,0.0,0.0,15.863942322,29.242365,30.1447872276,26.9191072276,3.20568,0.02
 01/11  04:00:00,58.6351355649,3.25343781087,0.0,0.0,15.863942322,29.242365,48.3473176316,42.256636445,3.20568,2.88500118658
 01/11  05:00:00,60.1066617811,4.49558789897,0.0,0.0,15.863942322,29.242365,73.0685380095,66.9778124276,3.20568,2.88504558198
 01/11  06:00:00,59.2014965021,3.59647031918,0.0,0.0,15.863942322,29.242365,71.3580005376,68.1323205376,3.20568,0.02
 01/11  07:00:00,66.3492982328,7.4163490742,0.0,0.0,15.863942322,29.818365,781.572604994,775.481920968,3.20568,2.88500402531
 01/11  08:00:00,124.784335723,7.4163490742,0.0,0.0,80.527626,29.818365,593.683664163,587.588584592,3.20568,2.88939957124
 01/11  09:00:00,166.445911279,7.4163490742,0.0,0.0,80.527626,75.0917375,468.02858666,432.400860569,24.0426,11.5851260911
 01/11  10:00:00,166.37495581,7.4163490742,0.00150994905092,0.0,80.527626,75.0917375,408.084446269,363.613248766,24.0426,20.4285975024
 01/11  11:00:00,170.342894963,7.4163490742,0.000875344793098,0.0,80.527626,79.0911225,369.02606796,313.602403044,32.0568,23.3668649159
 01/11  12:00:00,171.086611647,7.4163490742,0.0,0.0,80.527626,79.0911225,317.057786105,261.567438756,32.0568,23.4335473485
 01/11  13:00:00,170.339259011,7.44703974159,0.0,0.0,80.527626,79.0911225,294.116326864,235.638689165,32.0568,26.4208376992
 01/11  14:00:00,166.519392963,7.60648590606,0.0,0.0,80.527626,75.0917375,282.988019162,237.563235815,16.0284,29.3963833477
 01/11  15:00:00,166.568473826,7.65558659379,0.0,0.0,80.527626,75.0917375,266.894801903,230.431046305,16.0284,20.4353555977
 01/11  16:00:00,164.440484058,7.55030305468,0.0,0.0,80.527626,73.092045,255.020041453,228.431532878,3.20568,23.3828285749
 01/11  17:00:00,167.063612335,7.4163490742,0.0,0.0,80.527626,73.092045,243.574350305,237.479857707,3.20568,2.88881259819
 01/11  18:00:00,129.545970686,7.4163490742,0.0,0.0,80.527626,29.818365,295.950186677,289.855199574,3.20568,2.8893071031
 01/11  19:00:00,129.571781205,7.4163490742,0.0,0.0,80.527626,29.818365,344.029578342,332.171932297,3.20568,8.65196604405
 01/11  20:00:00,129.806990653,7.4163490742,0.0,0.0,80.527626,29.818365,369.190183419,357.317276567,3.20568,8.66722685284
 01/11  21:00:00,129.816480104,7.4163490742,0.0,0.0,80.527626,29.818365,392.343433657,383.356890945,3.20568,5.78086271279
 01/11  22:00:00,55.4201701191,0.0,0.0,0.0,15.863942322,29.242365,11.8672808461,0.0,3.20568,8.66160084613
 01/11  23:00:00,55.3217317348,0.0,0.0,0.0,15.863942322,29.242365,6.0968795004,0.0,3.20568,2.8911995004
 01/11  24:00:00,57.1320042085,1.00316395008,0.0,0.0,15.863942322,29.242365,9.75361397301,0.790849393496,3.20568,5.75708457952
 01/12  01:00:00,57.0384615879,1.67193991679,0.0,0.0,15.863942322,29.242365,5.44822032927,2.22254032927,3.20568,0.02
 01/12  02:00:00,57.5300757573,2.16367257584,0.0,0.0,15.863942322,29.242365,28.3102006479,22.2194924878,3.20568,2.88502816012
 01/12  03:00:00,59.1685219832,3.7791890273,0.0,0.0,15.863942322,29.242365,59.0705948782,52.9799725273,3.20568,2.88494235093
 01/12  04:00:00,58.9901462543,3.59647031918,0.0,0.0,15.863942322,29.242365,64.4711399215,61.2454599215,3.20568,0.02
 01/12  05:00:00,60.1265938578,4.49558789897,0.0,0.0,15.863942322,29.242365,92.2845735235,86.1942586239,3.20568,2.88463489959
 01/12  06:00:00,59.20749045,3.59647031918,0.0,0.0,15.863942322,29.242365,89.6409925934,83.5502730033,3.20568,2.88503959015
 01/12  07:00:00,66.3820930595,7.4163490742,0.0,0.0,15.863942322,29.818365,826.817744183,823.592064183,3.20568,0.02
 01/12  08:00:00,124.965750013,7.4163490742,0.0,0.0,80.527626,29.818365,621.112544355,612.147913875,3.20568,5.75895048072
 01/12  09:00:00,166.457413093,7.4163490742,0.00175935095918,0.0,80.527626,75.0917375,456.73079941,421.103419301,24.0426,11.584780109
 01/12  10:00:00,166.36566228,7.4163490742,0.00204916303648,0.0,80.527626,75.0917375,373.065804363,328.594397742,24.0426,20.4288066217
 01/12  11:00:00,170.33706376,7.4163490742,0.00110807696888,0.0,80.527626,79.0911225,328.285093931,275.779891036,32.0568,20.4484028954
 01/12  12:00:00,171.104695073,7.43946829411,0.00148659046451,0.0,80.527626,79.0911225,269.784366583,214.290452034,32.0568,23.4371145494
 01/12  13:00:00,170.720583668,7.90973787622,0.0,0.0,80.527626,79.0911225,248.052051498,186.638929261,32.0568,29.3563222377
 01/12  14:00:00,166.806422645,8.23753814217,0.0,0.0,80.527626,75.0917375,227.209946458,184.720932032,16.0284,26.4606144262
 01/12  15:00:00,166.588529724,8.10746805876,0.0,0.0,80.527626,75.0917375,222.007049674,185.543006867,16.0284,20.4356428068
 01/12  16:00:00,164.111593734,7.71214265893,0.0,0.0,80.527626,73.092045,208.667124606,182.079271805,3.20568,23.3821728009
 01/12  17:00:00,166.614625547,7.4163490742,0.0,0.0,80.527626,73.092045,194.040819879,187.945691558,3.20568,2.88944832135
 01/12  18:00:00,129.435420209,7.4163490742,0.0,0.0,80.527626,29.818365,233.064084079,224.09927614,3.20568,5.75912793917
 01/12  19:00:00,129.526544119,7.4163490742,0.0,0.0,80.527626,29.818365,246.839423577,237.858767262,3.20568,5.77497631483
 01/12  20:00:00,129.75235759,7.4163490742,0.0,0.0,80.527626,29.818365,263.254684912,251.378601972,3.20568,8.67040294035
 01/12  21:00:00,129.749038222,7.4163490742,0.0,0.0,80.527626,29.818365,276.423939766,264.557314845,3.20568,8.66094492122
 01/12  22:00:00,55.443667517,0.0,0.0,0.0,15.863942322,29.242365,8.98680551107,0.0,3.20568,5.78112551107
 01/12  23:00:00,55.3403239798,0.0,0.0,0.0,15.863942322,29.242365,8.96785632071,0.0,3.20568,5.76217632071
 01/12  24:00:00,56.1428188174,0.0,0.0,0.0,15.863942322,29.242365,6.09418227987,0.0,3.20568,2.88850227987
 01/13  01:00:00,55.3747447353,0.0,0.0,0.0,15.863942322,29.242365,6.09056903318,0.0,3.20568,2.88488903318
 01/13  02:00:00,55.3777957042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.7079584555,0.334387983359,0.0,0.0,15.863942322,29.242365,6.27802612808,0.187406249516,3.20568,2.88493987857
 01/13  04:00:00,56.7094571604,1.33755193344,0.0,0.0,15.863942322,29.242365,6.84855640746,0.757884558652,3.20568,2.88499184881
 01/13  05:00:00,57.704657951,1.2726715745,0.0,0.0,15.863942322,29.242365,4.10783604865,0.882156048651,3.20568,0.02
 01/13  06:00:00,57.9326873576,1.67193991679,0.0,0.0,15.863942322,29.242365,7.70655048039,1.61582930954,3.20568,2.88504117086
 01/13  07:00:00,66.312964743,7.4163490742,0.00292936997955,0.0,15.863942322,29.818365,553.77442834,547.683920322,3.20568,2.88482801766
 01/13  08:00:00,124.190839587,7.4163490742,0.0,0.0,80.527626,29.818365,438.20774024,432.112675111,3.20568,2.88938512903
 01/13  09:00:00,166.346093766,7.4163490742,0.00319935327657,0.0,80.527626,75.0917375,358.370224356,322.741279161,24.0426,11.5863451949
 01/13  10:00:00,166.342821457,7.4163490742,0.00193552189094,0.0,80.527626,75.0917375,322.439664352,277.967901136,24.0426,20.4291632163
 01/13  11:00:00,170.324981011,7.4163490742,0.00122991774618,0.0,80.527626,79.0911225,297.961681328,242.536160022,32.0568,23.3687213058
 01/13  12:00:00,171.082135825,7.4163490742,0.0,0.0,80.527626,79.0911225,264.707405385,209.216023312,32.0568,23.4345820721
 01/13  13:00:00,170.419372303,7.51768596513,0.0,0.0,80.527626,79.0911225,259.360201444,200.879813687,32.0568,26.4235877567
 01/13  14:00:00,166.383345992,7.46064376319,0.0,0.0,80.527626,75.0917375,253.017944295,207.592894853,16.0284,29.3966494417
 01/13  15:00:00,166.648086978,7.72456066302,0.0,0.0,80.527626,75.0917375,241.756984612,205.293390868,16.0284,20.4351937444
 01/13  16:00:00,164.477477699,7.57593376981,0.0,0.0,80.527626,73.092045,234.183656863,207.594836742,3.20568,23.3831401213
 01/13  17:00:00,167.06180106,7.4163490742,0.0,0.0,80.527626,73.092045,215.205692733,209.110422858,3.20568,2.88958987533
 01/13  18:00:00,129.51687786,7.4163490742,0.0,0.0,80.527626,29.818365,238.985378068,232.890464699,3.20568,2.88923336867
 01/13  19:00:00,129.529636303,7.4163490742,0.0,0.0,80.527626,29.818365,261.120593931,252.140122447,3.20568,5.77479148414
 01/13  20:00:00,129.541877187,7.4163490742,0.0,0.0,80.527626,29.818365,281.549970608,268.320589041,3.20568,10.0237015671
 01/13  21:00:00,129.55082135,7.4163490742,0.0,0.0,80.527626,29.818365,289.28341125,278.768885826,3.20568,7.30884542383
 01/13  22:00:00,55.2874097558,0.0,0.0,0.0,15.863942322,29.242365,11.8673380795,0.0,3.20568,8.66165807954
 01/13  23:00:00,55.3396532195,0.0,0.0,0.0,15.863942322,29.242365,6.09688420014,0.0,3.20568,2.89120420014
 01/13  24:00:00,56.1438358573,0.0,0.0,0.0,15.863942322,29.242365,8.96247426523,0.0,3.20568,5.75679426523
 01/14  01:00:00,55.3754253372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.378833692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.5939156507,0.219554868843,0.0,0.0,15.863942322,29.242365,6.23367017532,0.144805334621,3.20568,2.8831848407
 01/14  04:00:00,56.7106695293,1.33755193344,0.0,0.0,15.863942322,29.242365,4.0631310833,0.837451083301,3.20568,0.02
 01/14  05:00:00,56.9208666936,1.33755193344,0.0,0.0,15.863942322,29.242365,7.12735985828,1.03848956118,3.20568,2.8831902971
 01/14  06:00:00,57.2404004422,1.67193991679,0.0,0.0,15.863942322,29.242365,5.08935981714,1.86367981714,3.20568,0.02
 01/14  07:00:00,56.9159730719,1.33755193344,0.0,0.0,15.863942322,29.242365,8.25860084642,2.16972591316,3.20568,2.88319493327
 01/14  08:00:00,51.4690289408,1.67193991679,0.0,0.0,15.863942322,29.242365,5.69781108992,2.47213108992,3.20568,0.02
 01/14  09:00:00,48.2831964047,1.33755193344,0.0,0.0,15.863942322,29.242365,7.76079770937,1.67188839288,3.20568,2.88322931649
 01/14  10:00:00,48.6389782954,1.67193991679,0.0,0.0,15.863942322,29.242365,4.77497146319,1.54929146319,3.20568,0.02
 01/14  11:00:00,48.2360490277,1.28519105627,0.0,0.0,15.863942322,29.242365,7.15600293289,1.06526906972,3.20568,2.88505386317
 01/14  12:00:00,48.6663122072,1.00075582849,0.0,0.0,15.863942322,29.242365,6.78317745264,0.692521977466,3.20568,2.88497547518
 01/14  13:00:00,47.3787883623,0.459332458062,0.0,0.0,15.863942322,29.242365,3.46302460877,0.237344608773,3.20568,0.02
 01/14  14:00:00,46.9549735262,0.0,0.0,0.0,15.863942322,29.242365,6.0888522478,0.0,3.20568,2.8831722478
 01/14  15:00:00,46.9671257262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9546813222,0.0,0.0,0.0,15.863942322,29.242365,6.08877141123,0.0,3.20568,2.88309141123
 01/14  17:00:00,48.2839468765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4258825205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,56.3483831493,0.925003126008,0.0,0.0,15.863942322,29.242365,6.77610086371,0.68723815324,3.20568,2.88318271047
 01/14  20:00:00,56.9731505742,1.33755193344,0.0,0.0,15.863942322,29.242365,4.92764204615,1.70196204615,3.20568,0.02
 01/14  21:00:00,58.2582497416,2.63574733293,0.0,0.0,15.863942322,29.242365,29.1573258454,23.0685439813,3.20568,2.88310186416
 01/14  22:00:00,58.7109261559,3.19632337884,0.0,0.0,15.863942322,29.242365,50.2718998041,47.0462198041,3.20568,0.02
 01/14  23:00:00,59.1517376357,3.7791890273,0.0,0.0,15.863942322,29.242365,58.7528195415,52.6639112481,3.20568,2.88322829339
 01/14  24:00:00,60.2322388684,4.10053220552,0.0,0.0,15.863942322,29.242365,80.6563422159,77.4306622159,3.20568,0.02
 01/15  01:00:00,59.3297224859,3.93085830254,0.0,0.0,15.863942322,29.242365,85.4936647248,79.4048708252,3.20568,2.8831138996
 01/15  02:00:00,60.3805277667,4.95646763463,0.0,0.0,15.863942322,29.242365,112.264585482,109.038905482,3.20568,0.02
 01/15  03:00:00,60.3675335687,4.94703372128,0.0,0.0,15.863942322,29.242365,105.875616006,102.649936006,3.20568,0.02
 01/15  04:00:00,60.4126183268,4.95646763463,0.0,0.0,15.863942322,29.242365,144.374208555,138.285285972,3.20568,2.88324258324
 01/15  05:00:00,60.6884563222,5.03539680117,0.0,0.0,15.863942322,29.242365,124.114436016,120.888756016,3.20568,0.02
 01/15  06:00:00,60.7257966918,5.04483071452,0.0,0.0,15.863942322,29.242365,162.41092088,156.322007924,3.20568,2.88323295613
 01/15  07:00:00,61.0489103378,5.38349549971,0.0,0.0,15.863942322,29.242365,143.106562143,139.880882143,3.20568,0.02
 01/15  08:00:00,54.6510248603,4.82392301479,0.0,0.0,15.863942322,29.242365,139.412912185,133.324008816,3.20568,2.88322336896
 01/15  09:00:00,50.8704671321,3.93085830254,0.0,0.0,15.863942322,29.242365,84.6991818653,81.4735018653,3.20568,0.02
 01/15  10:00:00,50.1397360868,3.18082732181,0.0,0.0,15.863942322,29.242365,60.1605680216,54.0698227619,3.20568,2.88506525977
 01/15  11:00:00,50.9496431111,4.01605304295,0.0,0.0,15.863942322,29.242365,64.2977859156,58.2070636904,3.20568,2.8850422252
 01/15  12:00:00,49.9034123589,2.26693765614,0.0,0.0,15.863942322,29.242365,30.8205532857,27.5948732857,3.20568,0.02
 01/15  13:00:00,48.5628179632,1.67193991679,0.0,0.0,15.863942322,29.242365,14.6462910981,8.55564663994,3.20568,2.8849644582
 01/15  14:00:00,47.9286384167,1.00316395008,0.0,0.0,15.863942322,29.242365,9.63296526831,3.5422645801,3.20568,2.88502068821
 01/15  15:00:00,46.9370330499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,46.9281366033,0.0,0.0,0.0,15.863942322,29.242365,6.08887644793,0.0,3.20568,2.88319644793
 01/15  17:00:00,48.2616893673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  18:00:00,55.4077109854,0.0,0.0,0.0,15.863942322,29.242365,6.0887980676,0.0,3.20568,2.8831180676
 01/15  19:00:00,56.0772737535,0.668775966718,0.0,0.0,15.863942322,29.242365,4.30759615992,1.08191615992,3.20568,0.02
 01/15  20:00:00,56.9614697206,1.33755193344,0.0,0.0,15.863942322,29.242365,6.4639317431,3.2382517431,3.20568,0.02
 01/15  21:00:00,56.6113396031,1.00316395008,0.0,0.0,15.863942322,29.242365,10.0345834819,3.94569102256,3.20568,2.88321245936
 01/15  22:00:00,58.8974082668,3.39302458846,0.0,0.0,15.863942322,29.242365,44.6996284457,41.4739484457,3.20568,0.02
 01/15  23:00:00,58.1977243578,2.8521064445,0.0,0.0,15.863942322,29.242365,45.2293829601,39.1404824644,3.20568,2.88322049566
 01/15  24:00:00,60.1788858871,4.07849739207,0.0,0.0,15.863942322,29.242365,66.5560579008,63.3303779008,3.20568,0.02
 01/16  01:00:00,58.6850187432,3.33104908752,0.0,0.0,15.863942322,29.242365,60.439406458,54.3504975514,3.20568,2.88322890653
 01/16  02:00:00,59.5608434567,4.1922493485,0.0,0.0,15.863942322,29.242365,79.7312155028,76.5055355028,3.20568,0.02
 01/16  03:00:00,58.9628847163,3.59647031918,0.0,0.0,15.863942322,29.242365,75.9298374811,69.840918329,3.20568,2.88323915205
 01/16  04:00:00,59.876965886,4.49558789897,0.0,0.0,15.863942322,29.242365,95.3764503825,92.1507703825,3.20568,0.02
 01/16  05:00:00,59.6252101015,4.03828571863,0.0,0.0,15.863942322,29.242365,82.7747781816,79.5490981816,3.20568,0.02
 01/16  06:00:00,60.5740816538,4.98158483837,0.0,0.0,15.863942322,29.242365,110.573332529,104.484403086,3.20568,2.88324944314
 01/16  07:00:00,59.8517045681,4.25919341836,0.0,0.0,15.863942322,29.242365,88.8796503035,85.6539703035,3.20568,0.02
 01/16  08:00:00,54.5236608817,4.7164955987,0.0,0.0,15.863942322,29.242365,96.4138270156,90.3249743886,3.20568,2.88317262702
 01/16  09:00:00,50.4506589693,3.52063568156,0.0,0.0,15.863942322,29.242365,72.7562932733,66.665525475,3.20568,2.8850877983
 01/16  10:00:00,50.6039706251,3.6619414455,0.0,0.0,15.863942322,29.242365,67.467694748,64.242014748,3.20568,0.02
 01/16  11:00:00,50.3873649623,3.45878354544,0.0,0.0,15.863942322,29.242365,65.3909719314,59.3002554556,3.20568,2.88503647586
 01/16  12:00:00,51.4981715965,3.84372795388,0.0,0.0,15.863942322,29.242365,70.0578506068,63.9671650169,3.20568,2.88500558986
 01/16  13:00:00,49.9656111329,3.06831464632,0.0,0.0,15.863942322,29.242365,52.6318632483,49.4061832483,3.20568,0.02
 01/16  14:00:00,50.3034015118,3.3661287061,0.0,0.0,15.863942322,29.242365,53.919415679,47.8286711748,3.20568,2.88506450414
 01/16  15:00:00,49.6488117217,2.7058107502,0.0,0.0,15.863942322,29.242365,39.705325297,36.479645297,3.20568,0.02
 01/16  16:00:00,50.5458579803,3.60492832999,0.0,0.0,15.863942322,29.242365,59.9476726115,53.8588331061,3.20568,2.88315950542
 01/16  17:00:00,51.6578264852,3.38994015858,0.0,0.0,15.863942322,29.242365,55.9262717544,52.7005917544,3.20568,0.02
 01/16  18:00:00,59.3564687404,3.93085830254,0.0,0.0,15.863942322,29.242365,75.8195402747,69.7307767987,3.20568,2.88308347602
 01/16  19:00:00,58.8151214245,3.38994015858,0.0,0.0,15.863942322,29.242365,73.715974107,70.490294107,3.20568,0.02
 01/16  20:00:00,60.7052763735,5.04785714829,0.0,0.0,15.863942322,29.242365,108.56544217,102.476538364,3.20568,2.88322380643
 01/16  21:00:00,59.9231963593,4.28864777832,0.0,0.0,15.863942322,29.242365,91.150928991,87.925248991,3.20568,0.02
 01/16  22:00:00,61.1301641046,5.55594485766,0.0,0.0,15.863942322,29.242365,150.009760454,143.920976426,3.20568,2.88310402821
 01/16  23:00:00,59.8509044706,4.43591957814,0.0,0.0,15.863942322,29.242365,132.705473367,129.479793367,3.20568,0.02
 01/16  24:00:00,61.8093496972,5.60012639761,0.0,0.0,15.863942322,29.242365,175.692804562,172.467124562,3.20568,0.02
 01/17  01:00:00,59.9202878642,4.48010111809,0.0,0.0,15.863942322,29.242365,142.786835566,136.696076734,3.20568,2.88507883275
 01/17  02:00:00,61.1002441215,5.60012639761,0.0,0.0,15.863942322,29.242365,183.695523609,177.604742355,3.20568,2.88510125434
 01/17  03:00:00,60.2596089896,4.82819981662,0.0,0.0,15.863942322,29.242365,149.051370521,145.825690521,3.20568,0.02
 01/17  04:00:00,61.4163230163,5.94822509614,0.0,0.0,15.863942322,29.242365,191.148523307,185.05829213,3.20568,2.88455117677
 01/17  05:00:00,61.4759252212,4.99064587594,0.0,0.0,15.863942322,29.242365,158.357619443,152.266874158,3.20568,2.88506528495
 01/17  06:00:00,62.3380099367,5.99463825595,0.0,0.0,15.863942322,29.242365,197.388711382,191.298036731,3.20568,2.88499465088
 01/17  07:00:00,66.7293006117,7.4163490742,0.0,0.0,15.863942322,29.818365,862.557147442,859.331467442,3.20568,0.02
 01/17  08:00:00,125.344289048,7.4163490742,0.0,0.0,80.527626,29.818365,697.960005759,691.864801612,3.20568,2.88952414723
 01/17  09:00:00,166.718346901,7.4163490742,0.0,0.0,80.527626,75.0917375,570.973673361,532.453950339,24.0426,14.4771230221
 01/17  10:00:00,166.565999416,7.4163490742,0.0,0.0,80.527626,75.0917375,527.192278301,482.718074839,24.0426,20.4316034628
 01/17  11:00:00,170.437007161,7.4163490742,0.0,0.0,80.527626,79.0911225,470.941533859,418.433211727,32.0568,20.4515221318
 01/17  12:00:00,171.131624928,7.4163490742,0.0,0.0,80.527626,79.0911225,408.265986609,349.842447053,32.0568,26.3667395556
 01/17  13:00:00,170.34003955,7.4163490742,0.0,0.0,80.527626,79.0911225,373.435757333,314.952279386,32.0568,26.4266779466
 01/17  14:00:00,166.360518555,7.4163490742,0.0,0.0,80.527626,75.0917375,363.82448024,318.394434155,16.0284,29.4016460849
 01/17  15:00:00,166.343670927,7.4163490742,0.0,0.0,80.527626,75.0917375,340.297122437,303.833100718,16.0284,20.4356217189
 01/17  16:00:00,164.315945565,7.4163490742,0.0,0.0,80.527626,73.092045,323.789765738,300.120731698,3.20568,20.4633540399
 01/17  17:00:00,165.694564969,7.4163490742,0.0,0.0,80.527626,73.092045,365.454151074,356.489090845,3.20568,5.75938022931
 01/17  18:00:00,129.662798534,7.4163490742,0.0,0.0,80.527626,29.818365,454.213875526,448.118863676,3.20568,2.88933185016
 01/17  19:00:00,129.710938034,7.4163490742,0.0,0.0,80.527626,29.818365,499.875193446,490.894478373,3.20568,5.7750350729
 01/17  20:00:00,129.772290514,7.4163490742,0.0,0.0,80.527626,29.818365,542.417811792,530.542248301,3.20568,8.66988349178
 01/17  21:00:00,129.815538291,7.4163490742,0.0,0.0,80.527626,29.818365,566.889237461,555.022615402,3.20568,8.66094205904
