Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  22:00:00,55.7478434944,0.501581975038,0.0,0.0,15.863942322,29.242365,12.4930369297,0.62545186687,3.20568,8.66190506281
 01/17  23:00:00,56.8202843355,1.50277606192,0.0,0.0,15.863942322,29.242365,13.8196749056,7.72243971222,3.20568,2.89155519342
 01/17  24:00:00,60.4732128939,4.29922387831,0.0,0.0,15.863942322,29.242365,78.612519216,72.5181887116,3.20568,2.88865050445
 01/18  01:00:00,58.9977785305,3.59647031918,0.0,0.0,15.863942322,29.242365,75.998792344,69.9080703728,3.20568,2.88504197114
 01/18  02:00:00,59.9434478069,4.49558789897,0.0,0.0,15.863942322,29.242365,116.224651139,110.133881955,3.20568,2.88508918386
 01/18  03:00:00,59.0224183472,3.59647031918,0.0,0.0,15.863942322,29.242365,102.571902302,99.3462223017,3.20568,0.02
 01/18  04:00:00,60.9285943217,5.42340023783,0.0,0.0,15.863942322,29.242365,163.133523021,157.042742434,3.20568,2.88510058732
 01/18  05:00:00,60.0538538728,4.39173803819,0.0,0.0,15.863942322,29.242365,126.218341072,120.127604238,3.20568,2.88505683454
 01/18  06:00:00,61.23062351,5.51176331772,0.0,0.0,15.863942322,29.242365,172.867669089,166.777133224,3.20568,2.88485586528
 01/18  07:00:00,66.38816456,7.4163490742,0.0,0.0,15.863942322,29.818365,826.496484839,823.270804839,3.20568,0.02
 01/18  08:00:00,125.106189414,7.4163490742,0.0,0.0,80.527626,29.818365,621.096797757,615.001590204,3.20568,2.88952755313
 01/18  09:00:00,166.528310758,7.4163490742,0.0,0.0,80.527626,75.0917375,491.324734697,452.804814541,24.0426,14.4773201556
 01/18  10:00:00,166.48669481,7.4163490742,0.00164435879637,0.0,80.527626,75.0917375,459.477046373,415.002227054,24.0426,20.4322193192
 01/18  11:00:00,170.405722101,7.4163490742,0.00219278020526,0.0,80.527626,79.0911225,424.073222019,371.564121114,32.0568,20.4523009045
 01/18  12:00:00,171.130155696,7.4163490742,0.0,0.0,80.527626,79.0911225,376.938620774,318.514093499,32.0568,26.3677272754
 01/18  13:00:00,170.337644285,7.4163490742,0.0,0.0,80.527626,79.0911225,335.154319001,276.669201295,32.0568,26.4283177056
 01/18  14:00:00,166.339652865,7.4163490742,0.0,0.0,80.527626,75.0917375,306.872855115,261.440724159,16.0284,29.4037309557
 01/18  15:00:00,166.32861335,7.4163490742,0.0,0.0,80.527626,75.0917375,276.894222582,240.428744978,16.0284,20.4370776038
 01/18  16:00:00,164.305611372,7.4163490742,0.0,0.0,80.527626,73.092045,262.685506201,239.014798707,3.20568,20.4650274937
 01/18  17:00:00,165.645436485,7.4163490742,0.0,0.0,80.527626,73.092045,269.807663563,260.842910753,3.20568,5.75907281008
 01/18  18:00:00,129.562105675,7.4163490742,0.0,0.0,80.527626,29.818365,316.265468721,310.17027528,3.20568,2.88951344142
 01/18  19:00:00,129.587277378,7.4163490742,0.0,0.0,80.527626,29.818365,354.064643077,345.083535821,3.20568,5.77542725664
 01/18  20:00:00,129.827733045,7.4163490742,0.0,0.0,80.527626,29.818365,390.975151789,379.098947,3.20568,8.67052478874
 01/18  21:00:00,129.833762011,7.4163490742,0.0,0.0,80.527626,29.818365,412.719125329,400.851862511,3.20568,8.66158281731
 01/18  22:00:00,55.4168068431,0.0,0.0,0.0,15.863942322,29.242365,11.8681061432,0.0,3.20568,8.66242614319
 01/18  23:00:00,55.3177205086,0.0,0.0,0.0,15.863942322,29.242365,6.09686215722,0.0,3.20568,2.89118215722
 01/18  24:00:00,57.8008696147,1.67193991679,0.0,0.0,15.863942322,29.242365,7.96613706552,1.87181156277,3.20568,2.88864550274
 01/19  01:00:00,56.7020346774,1.33755193344,0.0,0.0,15.863942322,29.242365,8.74788464601,2.65712719155,3.20568,2.88507745447
 01/19  02:00:00,59.163081937,3.7791890273,0.0,0.0,15.863942322,29.242365,54.0570830245,47.9665241271,3.20568,2.88487889737
 01/19  03:00:00,58.9914321588,3.59647031918,0.0,0.0,15.863942322,29.242365,66.4503030713,60.3595159479,3.20568,2.88510712336
 01/19  04:00:00,59.9347460721,4.49558789897,0.0,0.0,15.863942322,29.242365,104.234610317,101.008930317,3.20568,0.02
 01/19  05:00:00,59.2377220656,3.59647031918,0.0,0.0,15.863942322,29.242365,100.091709595,94.0014536288,3.20568,2.88457596599
 01/19  06:00:00,60.7488167196,5.06994791826,0.0,0.0,15.863942322,29.242365,143.83676589,137.746006423,3.20568,2.8850794665
 01/19  07:00:00,66.4033782157,7.4163490742,0.0,0.0,15.863942322,29.818365,871.132790077,867.907110077,3.20568,0.02
 01/19  08:00:00,125.165791579,7.4163490742,0.0,0.0,80.527626,29.818365,678.73985574,669.774999509,3.20568,5.75917623042
 01/19  09:00:00,166.515091889,7.4163490742,0.0,0.0,80.527626,75.0917375,499.214581695,463.585672082,24.0426,11.5863096123
 01/19  10:00:00,166.411575826,7.4163490742,0.00157210229269,0.0,80.527626,75.0917375,438.321208277,393.846900038,24.0426,20.4317082394
 01/19  11:00:00,170.39165731,7.4163490742,0.00216071721518,0.0,80.527626,79.0911225,407.453042856,354.944382757,32.0568,20.4518600991
 01/19  12:00:00,171.107263929,7.4163490742,0.00139175849585,0.0,80.527626,79.0911225,332.571878856,274.143844987,32.0568,26.3712338695
 01/19  13:00:00,170.334875613,7.4163490742,0.0,0.0,80.527626,79.0911225,291.587374444,233.098367063,32.0568,26.4322073808
 01/19  14:00:00,166.351423285,7.4163490742,0.0,0.0,80.527626,75.0917375,272.324924881,226.893032433,16.0284,29.4034924481
 01/19  15:00:00,166.346196424,7.4163490742,0.0,0.0,80.527626,75.0917375,250.822687985,214.356962455,16.0284,20.4373255298
 01/19  16:00:00,164.193064428,7.4163490742,0.0,0.0,80.527626,73.092045,225.751505486,199.158908409,3.20568,23.3869170772
 01/19  17:00:00,165.237568424,7.4163490742,0.0,0.0,80.527626,73.092045,191.844743472,185.749324807,3.20568,2.88973866504
 01/19  18:00:00,129.163579592,7.4163490742,0.0,0.0,80.527626,29.818365,227.527237564,221.432161633,3.20568,2.88939593059
 01/19  19:00:00,129.243439663,7.4163490742,0.0,0.0,80.527626,29.818365,252.086804566,240.228484485,3.20568,8.65264008028
 01/19  20:00:00,129.757604526,7.4163490742,0.0,0.0,80.527626,29.818365,287.646606265,275.772638508,3.20568,8.66828775666
 01/19  21:00:00,129.771276437,7.4163490742,0.0,0.0,80.527626,29.818365,298.141332637,289.153994683,3.20568,5.78165795393
 01/19  22:00:00,55.4475931384,0.0,0.0,0.0,15.863942322,29.242365,11.8673771118,0.0,3.20568,8.66169711177
 01/19  23:00:00,55.347079028,0.0,0.0,0.0,15.863942322,29.242365,6.09728141053,0.0,3.20568,2.89160141053
 01/19  24:00:00,56.1438472962,0.0,0.0,0.0,15.863942322,29.242365,8.96327334184,0.0,3.20568,5.75759334184
 01/20  01:00:00,55.3778161178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.377441606,0.0,0.0,0.0,15.863942322,29.242365,6.09070762816,0.0,3.20568,2.88502762816
 01/20  03:00:00,55.370763711,0.0,0.0,0.0,15.863942322,29.242365,6.09077690937,0.0,3.20568,2.88509690937
 01/20  04:00:00,56.710343654,1.33755193344,0.0,0.0,15.863942322,29.242365,4.18722879641,0.96154879641,3.20568,0.02
 01/20  05:00:00,58.1060251982,1.67193991679,0.0,0.0,15.863942322,29.242365,7.66464010048,1.57405975108,3.20568,2.8849003494
 01/20  06:00:00,57.596780498,1.33755193344,0.0,0.0,15.863942322,29.242365,8.03575323276,1.94510362331,3.20568,2.88496960944
 01/20  07:00:00,66.4427574866,7.4163490742,0.00274759783995,0.0,15.863942322,29.818365,584.078767647,580.853087647,3.20568,0.02
 01/20  08:00:00,124.257585666,7.4163490742,0.0,0.0,80.527626,29.818365,467.537662746,458.572934491,3.20568,5.75904825484
 01/20  09:00:00,166.374989564,7.4163490742,0.0046898220665,0.0,80.527626,75.0917375,379.942203052,344.312246927,24.0426,11.5873561252
 01/20  10:00:00,166.345038031,7.4163490742,0.00226957454232,0.0,80.527626,75.0917375,325.101995013,280.626988117,24.0426,20.4324068965
 01/20  11:00:00,170.342422376,7.4163490742,0.00114679285962,0.0,80.527626,79.0911225,313.700494416,261.189499309,32.0568,20.4541951071
 01/20  12:00:00,171.10235786,7.4163490742,0.0,0.0,80.527626,79.0911225,296.82892575,238.402668748,32.0568,26.3694570014
 01/20  13:00:00,170.335591678,7.4163490742,0.0,0.0,80.527626,79.0911225,286.143520616,227.656678479,32.0568,26.4300421374
 01/20  14:00:00,166.34260123,7.4163490742,0.0,0.0,80.527626,75.0917375,272.237096298,226.802471359,16.0284,29.4062249392
 01/20  15:00:00,166.336219445,7.4163490742,0.0,0.0,80.527626,75.0917375,255.442706823,218.975487626,16.0284,20.438819197
 01/20  16:00:00,164.312390005,7.4163490742,0.0,0.0,80.527626,73.092045,248.944327005,222.349606734,3.20568,23.3890402711
 01/20  17:00:00,165.635301698,7.4163490742,0.0,0.0,80.527626,73.092045,239.502932155,233.40766045,3.20568,2.88959170515
 01/20  18:00:00,129.547639626,7.4163490742,0.0,0.0,80.527626,29.818365,291.444979857,285.349804213,3.20568,2.88949564387
 01/20  19:00:00,129.56881154,7.4163490742,0.0,0.0,80.527626,29.818365,334.620718764,322.761476849,3.20568,8.65356191473
 01/20  20:00:00,129.59277331,7.4163490742,0.0,0.0,80.527626,29.818365,365.371855988,353.496004786,3.20568,8.67017120239
 01/20  21:00:00,129.613586242,7.4163490742,0.0,0.0,80.527626,29.818365,392.402893235,380.536360238,3.20568,8.6608529962
 01/20  22:00:00,55.2720466662,0.0,0.0,0.0,15.863942322,29.242365,8.98720292941,0.0,3.20568,5.78152292941
 01/20  23:00:00,55.3245650844,0.0,0.0,0.0,15.863942322,29.242365,8.96839823088,0.0,3.20568,5.76271823088
 01/20  24:00:00,56.797608781,0.668775966718,0.0,0.0,15.863942322,29.242365,6.66137033766,0.567206413126,3.20568,2.88848392454
 01/21  01:00:00,56.7032072677,1.33755193344,0.0,0.0,15.863942322,29.242365,4.54788827107,1.32220827107,3.20568,0.02
 01/21  02:00:00,57.0412645164,1.67193991679,0.0,0.0,15.863942322,29.242365,8.3482390884,2.25941403138,3.20568,2.88314505702
 01/21  03:00:00,56.7013722499,1.33755193344,0.0,0.0,15.863942322,29.242365,5.86270022768,2.63702022768,3.20568,0.02
 01/21  04:00:00,58.4181145139,3.04584658907,0.0,0.0,15.863942322,29.242365,32.7527259174,26.6637924224,3.20568,2.88325349496
 01/21  05:00:00,58.5145788293,2.92847564244,0.0,0.0,15.863942322,29.242365,35.296341711,32.070661711,3.20568,0.02
 01/21  06:00:00,59.7730110541,4.18579265807,0.0,0.0,15.863942322,29.242365,59.9031419941,53.8142305162,3.20568,2.8832314779
 01/21  07:00:00,59.1932607986,3.59647031918,0.0,0.0,15.863942322,29.242365,58.1848588267,54.9591788267,3.20568,0.02
 01/21  08:00:00,53.4834502074,3.66946725657,0.0,0.0,15.863942322,29.242365,55.2547687609,49.1659666012,3.20568,2.88312215967
 01/21  09:00:00,48.2729282685,1.33755193344,0.0,0.0,15.863942322,29.242365,14.1890955167,10.9634155167,3.20568,0.02
 01/21  10:00:00,48.6235863754,1.67193991679,0.0,0.0,15.863942322,29.242365,18.5433204346,12.4525210888,3.20568,2.88511934583
 01/21  11:00:00,49.5073739395,2.57673289704,0.0,0.0,15.863942322,29.242365,38.99628984,35.77060984,3.20568,0.02
 01/21  12:00:00,49.3227161403,1.67193991679,0.0,0.0,15.863942322,29.242365,16.2569830699,10.166291245,3.20568,2.88501182484
 01/21  13:00:00,48.2383117931,1.33755193344,0.0,0.0,15.863942322,29.242365,12.9894941076,6.89873089184,3.20568,2.88508321579
 01/21  14:00:00,48.6102952718,1.67193991679,0.0,0.0,15.863942322,29.242365,10.9914732756,7.76579327563,3.20568,0.02
 01/21  15:00:00,48.2841780324,1.33755193344,0.0,0.0,15.863942322,29.242365,11.5769208256,5.48807351271,3.20568,2.88316731288
 01/21  16:00:00,47.9338961753,1.00316395008,0.0,0.0,15.863942322,29.242365,6.62949840434,3.40381840434,3.20568,0.02
 01/21  17:00:00,50.4521228819,2.18998403651,0.0,0.0,15.863942322,29.242365,35.2892761575,29.2004940703,3.20568,2.88310208723
 01/21  18:00:00,58.1271452521,2.71441967077,0.0,0.0,15.863942322,29.242365,40.0464186355,36.8207386355,3.20568,0.02
 01/21  19:00:00,58.8806693214,3.46186797533,0.0,0.0,15.863942322,29.242365,54.8243772015,51.5986972015,3.20568,0.02
 01/21  20:00:00,58.9237526867,3.28183605767,0.0,0.0,15.863942322,29.242365,63.4436309584,57.3546823926,3.20568,2.88326856578
 01/21  21:00:00,60.0992947636,4.45767058016,0.0,0.0,15.863942322,29.242365,87.6883871188,84.4627071188,3.20568,0.02
 01/21  22:00:00,59.2914259302,3.72901493901,0.0,0.0,15.863942322,29.242365,110.704647758,104.615822751,3.20568,2.88314500709
 01/21  23:00:00,60.5730602878,5.15831099815,0.0,0.0,15.863942322,29.242365,124.187809206,120.962129206,3.20568,0.02
 01/21  24:00:00,60.6503924681,4.48010111809,0.0,0.0,15.863942322,29.242365,130.444468007,124.355534174,3.20568,2.88325383296
 01/22  01:00:00,60.7175574951,5.29085561799,0.0,0.0,15.863942322,29.242365,133.986279679,130.760599679,3.20568,0.02
 01/22  02:00:00,60.016468527,4.56846419798,0.0,0.0,15.863942322,29.242365,141.693141866,135.604201806,3.20568,2.88326006034
 01/22  03:00:00,60.7825111622,5.33503715793,0.0,0.0,15.863942322,29.242365,146.437447211,143.211767211,3.20568,0.02
 01/22  04:00:00,60.1822247806,4.70100881781,0.0,0.0,15.863942322,29.242365,155.651801422,152.426121422,3.20568,0.02
 01/22  05:00:00,61.3326353753,5.65769765671,0.0,0.0,15.863942322,29.242365,158.455592095,152.366785602,3.20568,2.88312649359
 01/22  06:00:00,60.5706732128,4.90986803693,0.0,0.0,15.863942322,29.242365,158.958858969,155.733178969,3.20568,0.02
 01/22  07:00:00,61.3788949149,5.75052397632,0.0,0.0,15.863942322,29.242365,158.089477839,152.000812021,3.20568,2.88298581776
 01/22  08:00:00,54.7217400765,4.93307461684,0.0,0.0,15.863942322,29.242365,123.040421806,119.814741806,3.20568,0.02
 01/22  09:00:00,52.3577301353,5.45107005745,0.0,0.0,15.863942322,29.242365,125.377348862,119.2865665,3.20568,2.88510236197
 01/22  10:00:00,51.5642789611,4.61264573792,0.0,0.0,15.863942322,29.242365,113.314718628,107.223915808,3.20568,2.88512281986
 01/22  11:00:00,52.1634956826,5.2024925381,0.0,0.0,15.863942322,29.242365,112.572039237,109.346359237,3.20568,0.02
 01/22  12:00:00,52.0811410024,4.39173803819,0.0,0.0,15.863942322,29.242365,103.794646039,97.7038759266,3.20568,2.88509011235
 01/22  13:00:00,52.2039257583,5.26876484802,0.0,0.0,15.863942322,29.242365,110.772165023,104.681483032,3.20568,2.88500199058
 01/22  14:00:00,51.2260578395,4.25919341836,0.0,0.0,15.863942322,29.242365,96.7254814293,93.4998014293,3.20568,0.02
 01/22  15:00:00,52.1345847423,5.15831099815,0.0,0.0,15.863942322,29.242365,107.01101614,100.922215283,3.20568,2.8831208567
 01/22  16:00:00,50.9880572133,4.03828571863,0.0,0.0,15.863942322,29.242365,85.8268624498,82.6011824498,3.20568,0.02
 01/22  17:00:00,52.2472428101,5.37921869788,0.0,0.0,15.863942322,29.242365,111.728236439,105.639324659,3.20568,2.88323178006
 01/22  18:00:00,59.6730468754,4.2260572634,0.0,0.0,15.863942322,29.242365,105.000699668,101.775019668,3.20568,0.02
 01/22  19:00:00,60.9735759148,5.51176331772,0.0,0.0,15.863942322,29.242365,131.754524335,125.665676521,3.20568,2.88316781405
 01/22  20:00:00,60.2888986955,4.59836563746,0.0,0.0,15.863942322,29.242365,134.748265043,131.522585043,3.20568,0.02
 01/22  21:00:00,61.6006138526,5.94822509614,0.0,0.0,15.863942322,29.242365,159.76525528,153.676470778,3.20568,2.88310450215
 01/22  22:00:00,60.5572984754,4.94423271613,0.0,0.0,15.863942322,29.242365,197.545296748,194.319616748,3.20568,0.02
 01/22  23:00:00,61.3738874812,5.94822509614,0.0,0.0,15.863942322,29.242365,194.989647474,191.763967474,3.20568,0.02
 01/22  24:00:00,61.2623741916,5.06026561564,0.0,0.0,15.863942322,29.242365,204.98557139,198.896641243,3.20568,2.88325014733
 01/23  01:00:00,61.4964840903,6.06425799565,0.0,0.0,15.863942322,29.242365,203.682258912,197.591485777,3.20568,2.88509313539
 01/23  02:00:00,60.5442855211,5.06026561564,0.0,0.0,15.863942322,29.242365,211.774854076,208.549174076,3.20568,0.02
 01/23  03:00:00,61.5295503518,6.06425799565,0.0,0.0,15.863942322,29.242365,211.805275236,205.714603278,3.20568,2.88499195743
 01/23  04:00:00,60.5851269184,5.06026561564,0.0,0.0,15.863942322,29.242365,223.649673526,217.558880915,3.20568,2.88511261057
 01/23  05:00:00,61.7798259114,6.06425799565,0.0,0.0,15.863942322,29.242365,217.614168749,214.388488749,3.20568,0.02
 01/23  06:00:00,60.8308874511,5.06026561564,0.0,0.0,15.863942322,29.242365,234.408017605,228.317202449,3.20568,2.88513515677
 01/23  07:00:00,66.411622801,7.4163490742,0.0,0.0,15.863942322,29.818365,878.639634329,872.54895853,3.20568,2.8849957995
 01/23  08:00:00,124.035230815,7.4163490742,0.0,0.0,80.527626,29.818365,759.83155734,753.736509064,3.20568,2.88936827606
 01/23  09:00:00,166.914067101,7.4163490742,0.0,0.0,80.527626,75.0917375,648.44982707,612.820042361,24.0426,11.5871847095
 01/23  10:00:00,166.612517268,7.4163490742,0.0,0.0,80.527626,75.0917375,591.803988176,547.326720714,24.0426,20.4346674615
 01/23  11:00:00,170.504166753,7.4163490742,0.0,0.0,80.527626,79.0911225,557.060308228,501.626539551,32.0568,23.3769686769
 01/23  12:00:00,171.204296466,7.4163490742,0.0,0.0,80.527626,79.0911225,500.211895404,444.713026207,32.0568,23.4420691965
 01/23  13:00:00,170.388675281,7.4163490742,0.0,0.0,80.527626,79.0911225,472.359392244,410.932780612,32.0568,29.3698116319
 01/23  14:00:00,166.385350152,7.4163490742,0.0,0.0,80.527626,75.0917375,440.945689424,398.448147624,16.0284,26.4691417994
 01/23  15:00:00,166.370000283,7.4163490742,0.0,0.0,80.527626,75.0917375,417.597444109,378.210561096,16.0284,23.3584830136
 01/23  16:00:00,164.342707191,7.4163490742,0.0,0.0,80.527626,73.092045,395.615941171,371.94325438,3.20568,20.4670067914
 01/23  17:00:00,164.307220065,7.4163490742,0.0,0.0,80.527626,73.092045,430.188466497,421.223714932,3.20568,5.75907156538
 01/23  18:00:00,129.716104162,7.4163490742,0.0,0.0,80.527626,29.818365,502.535603564,496.440268051,3.20568,2.88965551294
 01/23  19:00:00,129.78573283,7.4163490742,0.0,0.0,80.527626,29.818365,556.828672462,547.847233132,3.20568,5.77575932966
 01/23  20:00:00,130.060768036,7.4163490742,0.0,0.0,80.527626,29.818365,590.910691313,579.035189263,3.20568,8.66982204961
 01/23  21:00:00,130.090781508,7.4163490742,0.0,0.0,80.527626,29.818365,603.880208671,592.013564997,3.20568,8.66096367403
 01/23  22:00:00,56.2324417715,0.835969958397,0.0,0.0,15.863942322,29.242365,13.1575105639,1.28969939148,3.20568,8.66213117246
 01/23  23:00:00,58.4556336012,3.11515882412,0.0,0.0,15.863942322,29.242365,55.1817795765,49.0845146529,3.20568,2.89158492355
 01/23  24:00:00,60.2895012823,4.08252757777,0.0,0.0,15.863942322,29.242365,92.4542095549,86.3598561677,3.20568,2.88867338722
 01/24  01:00:00,59.4899390233,4.00953064038,0.0,0.0,15.863942322,29.242365,138.227269107,132.13644992,3.20568,2.88513918677
 01/24  02:00:00,60.1469485978,4.65688759706,0.0,0.0,15.863942322,29.242365,141.201962322,135.111171692,3.20568,2.88511063047
 01/24  03:00:00,60.4724133828,4.93734297923,0.0,0.0,15.863942322,29.242365,176.959006185,173.733326185,3.20568,0.02
 01/24  04:00:00,60.4810843205,4.96615837668,0.0,0.0,15.863942322,29.242365,163.129801115,157.038985894,3.20568,2.88513522118
 01/24  05:00:00,62.0545767339,5.43896125765,0.0,0.0,15.863942322,29.242365,204.946217071,198.855430955,3.20568,2.88510611637
 01/24  06:00:00,61.6878136777,5.31425707522,0.0,0.0,15.863942322,29.242365,182.286838521,176.196063424,3.20568,2.88509509664
 01/24  07:00:00,66.7520278551,7.4163490742,0.0,0.0,15.863942322,29.818365,901.80355259,898.57787259,3.20568,0.02
 01/24  08:00:00,123.952835525,7.4163490742,0.0,0.0,80.527626,29.818365,726.997434276,720.902118003,3.20568,2.88963627356
 01/24  09:00:00,166.69133777,7.4163490742,0.0,0.0,80.527626,75.0917375,576.841639212,538.321064474,24.0426,14.4779747384
 01/24  10:00:00,166.518677068,7.4163490742,0.0,0.0,80.527626,75.0917375,516.803502076,472.327709839,24.0426,20.4331922378
 01/24  11:00:00,170.456424847,7.4163490742,0.0,0.0,80.527626,79.0911225,486.625940817,434.115062432,32.0568,20.4540783847
 01/24  12:00:00,171.182487523,7.4163490742,0.0,0.0,80.527626,79.0911225,447.530363327,389.10157798,32.0568,26.3719853471
 01/24  13:00:00,170.388384293,7.4163490742,0.0,0.0,80.527626,79.0911225,420.446235753,361.955444615,32.0568,26.4339911374
 01/24  14:00:00,166.403265458,7.4163490742,0.0,0.0,80.527626,75.0917375,411.156721227,365.720906848,16.0284,29.4074143792
 01/24  15:00:00,166.391937562,7.4163490742,0.0,0.0,80.527626,75.0917375,393.75910094,357.291059183,16.0284,20.4396417568
 01/24  16:00:00,164.351512717,7.4163490742,0.0,0.0,80.527626,73.092045,371.100660344,344.504285978,3.20568,23.3906943657
 01/24  17:00:00,164.295040531,7.4163490742,0.0,0.0,80.527626,73.092045,380.287224891,374.192175477,3.20568,2.88936941405
 01/24  18:00:00,129.663666756,7.4163490742,0.0,0.0,80.527626,29.818365,427.30288464,421.207668059,3.20568,2.88953658106
 01/24  19:00:00,129.678929145,7.4163490742,0.0,0.0,80.527626,29.818365,446.453068523,434.593542322,3.20568,8.65384620057
 01/24  20:00:00,129.691288321,7.4163490742,0.0,0.0,80.527626,29.818365,451.798494578,439.922202401,3.20568,8.67061217683
 01/24  21:00:00,129.699295647,7.4163490742,0.0,0.0,80.527626,29.818365,455.887729925,444.020714866,3.20568,8.66133505887
 01/24  22:00:00,55.2531162549,0.0,0.0,0.0,15.863942322,29.242365,8.98757996437,0.0,3.20568,5.78189996437
 01/24  23:00:00,55.9804486674,0.668775966718,0.0,0.0,15.863942322,29.242365,9.75752323537,0.789085158326,3.20568,5.76275807705
 01/24  24:00:00,57.4617731122,1.33755193344,0.0,0.0,15.863942322,29.242365,8.20693861932,2.11260781756,3.20568,2.88865080176
 01/25  01:00:00,58.0858632802,2.70862090549,0.0,0.0,15.863942322,29.242365,27.9442885711,21.8540850739,3.20568,2.88452349719
 01/25  02:00:00,58.6360603178,3.25634122323,0.0,0.0,15.863942322,29.242365,44.8140021401,41.5883221401,3.20568,0.02
 01/25  03:00:00,59.793501073,4.39232281867,0.0,0.0,15.863942322,29.242365,74.9281241852,68.8373508394,3.20568,2.88509334588
 01/25  04:00:00,58.992178608,3.59647031918,0.0,0.0,15.863942322,29.242365,73.310044829,67.2194586433,3.20568,2.88490618569
 01/25  05:00:00,60.1284416711,4.49558789897,0.0,0.0,15.863942322,29.242365,97.6017415157,94.3760615157,3.20568,0.02
 01/25  06:00:00,59.1987568131,3.59647031918,0.0,0.0,15.863942322,29.242365,88.2782883976,82.1875315979,3.20568,2.8850767997
 01/25  07:00:00,66.3502941249,7.4163490742,0.0,0.0,15.863942322,29.818365,814.250800615,808.160053409,3.20568,2.88506720614
 01/25  08:00:00,123.404545554,7.4163490742,0.0,0.0,80.527626,29.818365,575.016676687,568.921277813,3.20568,2.88971887365
 01/25  09:00:00,166.441972429,7.4163490742,0.003319718273,0.0,80.527626,75.0917375,438.511778917,402.882050391,24.0426,11.5871285269
 01/25  10:00:00,166.365015727,7.4163490742,0.00194889462271,0.0,80.527626,75.0917375,370.847745177,326.369966298,24.0426,20.4351788786
 01/25  11:00:00,170.337812959,7.4163490742,0.00250445645278,0.0,80.527626,79.0911225,331.307182862,275.876261079,32.0568,23.3741217828
 01/25  12:00:00,171.085607615,7.4163490742,0.0,0.0,80.527626,79.0911225,276.972621509,221.472503571,32.0568,23.443317939
 01/25  13:00:00,170.323535392,7.42719925922,0.0,0.0,80.527626,79.0911225,254.938355387,193.51309949,32.0568,29.3684558965
 01/25  14:00:00,166.194339037,7.52771875063,0.0,0.0,80.527626,75.0917375,230.44113809,185.00481965,16.0284,29.4079184393
 01/25  15:00:00,166.385070728,7.84685878702,0.0,0.0,80.527626,75.0917375,218.695104158,182.226838869,16.0284,20.4398652888
 01/25  16:00:00,164.332217012,7.87632581055,0.0,0.0,80.527626,73.092045,211.162202519,184.565865983,3.20568,23.3906565363
 01/25  17:00:00,163.759850748,7.4163490742,0.0,0.0,80.527626,73.092045,190.791393269,184.696149297,3.20568,2.88956397132
 01/25  18:00:00,129.336666681,7.4163490742,0.0,0.0,80.527626,29.818365,217.751541196,211.656127426,3.20568,2.88973377032
 01/25  19:00:00,129.516538485,7.4163490742,0.0,0.0,80.527626,29.818365,236.607518802,227.625796781,3.20568,5.77604202074
 01/25  20:00:00,129.747953156,7.4163490742,0.0,0.0,80.527626,29.818365,258.967031553,244.208043219,3.20568,11.5533083342
 01/25  21:00:00,129.748367363,7.4163490742,0.0,0.0,80.527626,29.818365,277.687008691,268.69966191,3.20568,5.78166678046
 01/25  22:00:00,55.4484829153,0.0,0.0,0.0,15.863942322,29.242365,11.8673235581,0.0,3.20568,8.66164355808
 01/25  23:00:00,55.3463993174,0.0,0.0,0.0,15.863942322,29.242365,6.09729398354,0.0,3.20568,2.89161398354
 01/25  24:00:00,56.1474268602,0.0,0.0,0.0,15.863942322,29.242365,8.96330519643,0.0,3.20568,5.75762519643
 01/26  01:00:00,55.3809552007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  02:00:00,55.3804932277,0.0,0.0,0.0,15.863942322,29.242365,6.09071877007,0.0,3.20568,2.88503877007
 01/26  03:00:00,56.0450055916,0.668775966718,0.0,0.0,15.863942322,29.242365,6.46742964801,0.376627896356,3.20568,2.88512175165
 01/26  04:00:00,56.7112256612,1.33755193344,0.0,0.0,15.863942322,29.242365,4.16132389204,0.935643892043,3.20568,0.02
 01/26  05:00:00,57.2585553917,1.67193991679,0.0,0.0,15.863942322,29.242365,7.92785181189,1.83705692432,3.20568,2.88511488757
 01/26  06:00:00,56.9058732336,1.33755193344,0.0,0.0,15.863942322,29.242365,8.52835199946,2.4376551997,3.20568,2.88501679977
 01/26  07:00:00,66.2102749971,7.4163490742,0.0,0.0,15.863942322,29.818365,642.197031503,638.971351503,3.20568,0.02
 01/26  08:00:00,122.937538525,7.4163490742,0.0,0.0,80.527626,29.818365,526.318651208,517.353736645,3.20568,5.7592345634
 01/26  09:00:00,166.399954212,7.4163490742,0.000546849424874,0.0,80.527626,75.0917375,438.919534291,403.290128437,24.0426,11.5868058533
 01/26  10:00:00,166.385562889,7.4163490742,0.00134541381966,0.0,80.527626,75.0917375,417.047128456,372.568655015,24.0426,20.4358734408
 01/26  11:00:00,170.356757726,7.4163490742,0.000871706073887,0.0,80.527626,79.0911225,399.811611584,344.379294297,32.0568,23.3755172865
 01/26  12:00:00,171.104115132,7.4163490742,0.0,0.0,80.527626,79.0911225,360.947868547,305.446390414,32.0568,23.4446781324
 01/26  13:00:00,170.327765887,7.4163490742,0.0,0.0,80.527626,79.0911225,351.380598525,292.888842121,32.0568,26.4349564046
 01/26  14:00:00,166.343355359,7.4163490742,0.0,0.0,80.527626,75.0917375,345.908092005,300.470237815,16.0284,29.40945419
 01/26  15:00:00,166.339415275,7.4163490742,0.0,0.0,80.527626,75.0917375,334.823442502,295.433320269,16.0284,23.3617222332
 01/26  16:00:00,164.313120845,7.4163490742,0.0,0.0,80.527626,73.092045,320.672774614,296.999402744,3.20568,20.4676918702
 01/26  17:00:00,164.246424299,7.4163490742,0.0,0.0,80.527626,73.092045,348.212066445,339.247100523,3.20568,5.75928592196
 01/26  18:00:00,129.622580768,7.4163490742,0.0,0.0,80.527626,29.818365,420.935615675,414.840288617,3.20568,2.88964705781
 01/26  19:00:00,129.669522863,7.4163490742,0.0,0.0,80.527626,29.818365,471.89701126,462.915524044,3.20568,5.77580721604
 01/26  20:00:00,129.929741551,7.4163490742,0.0,0.0,80.527626,29.818365,510.263377724,498.38771013,3.20568,8.66998759438
 01/26  21:00:00,129.972803215,7.4163490742,0.0,0.0,80.527626,29.818365,548.140438773,536.273598181,3.20568,8.66116059234
 01/26  22:00:00,55.4034571265,0.0,0.0,0.0,15.863942322,29.242365,11.8680672359,0.0,3.20568,8.66238723589
 01/26  23:00:00,56.9896313568,1.67193991679,0.0,0.0,15.863942322,29.242365,9.52009769238,3.42275707209,3.20568,2.89166062029
 01/26  24:00:00,59.3608961567,3.21051970447,0.0,0.0,15.863942322,29.242365,62.2567819061,56.1622652555,3.20568,2.88883665064
 01/27  01:00:00,59.7829393461,4.34391862374,0.0,0.0,15.863942322,29.242365,106.912539625,100.821707707,3.20568,2.88515191747
 01/27  02:00:00,59.2037444063,3.74813959441,0.0,0.0,15.863942322,29.242365,115.156214846,109.065379709,3.20568,2.88515513755
 01/27  03:00:00,60.4263187847,4.91827864303,0.0,0.0,15.863942322,29.242365,158.417225694,155.191545694,3.20568,0.02
 01/27  04:00:00,60.0040458804,4.49922577348,0.0,0.0,15.863942322,29.242365,156.151236156,150.061013655,3.20568,2.88454250071
 01/27  05:00:00,62.0572901927,5.44845712237,0.0,0.0,15.863942322,29.242365,186.666276519,180.575461418,3.20568,2.88513510097
 01/27  06:00:00,61.023269179,4.63177039332,0.0,0.0,15.863942322,29.242365,153.855367633,147.764575997,3.20568,2.88511163612
 01/27  07:00:00,66.75146195,7.4163490742,0.0,0.0,15.863942322,29.818365,854.01263691,850.78695691,3.20568,0.02
 01/27  08:00:00,123.879145466,7.4163490742,0.0,0.0,80.527626,29.818365,678.681779259,669.716953584,3.20568,5.75914567544
 01/27  09:00:00,166.657106077,7.4163490742,0.0,0.0,80.527626,75.0917375,545.066201426,509.437261065,24.0426,11.5863403609
 01/27  10:00:00,166.559383097,7.4163490742,0.0,0.0,80.527626,75.0917375,520.125804635,475.647879154,24.0426,20.4353254806
 01/27  11:00:00,170.513363321,7.4163490742,0.0,0.0,80.527626,79.0911225,494.966439023,442.453044149,32.0568,20.4565948743
 01/27  12:00:00,171.22550502,7.4163490742,0.0,0.0,80.527626,79.0911225,440.364522844,381.931884796,32.0568,26.3758380482
 01/27  13:00:00,170.403723808,7.4163490742,0.0,0.0,80.527626,79.0911225,402.242977517,343.751515449,32.0568,26.4346620683
 01/27  14:00:00,166.367298052,7.4163490742,0.0,0.0,80.527626,75.0917375,360.215559783,314.777890478,16.0284,29.4092693056
 01/27  15:00:00,166.344661155,7.4163490742,0.0,0.0,80.527626,75.0917375,317.281785739,280.809801533,16.0284,20.4435842063
 01/27  16:00:00,164.312998148,7.4163490742,0.0,0.0,80.527626,73.092045,288.004776913,261.40866652,3.20568,23.3904303931
 01/27  17:00:00,164.238306036,7.4163490742,0.0,0.0,80.527626,73.092045,287.505549484,281.410243353,3.20568,2.88962613033
 01/27  18:00:00,129.592485659,7.4163490742,0.0,0.0,80.527626,29.818365,341.399643398,332.434702109,3.20568,5.75926128901
 01/27  19:00:00,129.601657979,7.4163490742,0.0,0.0,80.527626,29.818365,353.19655359,344.214989417,3.20568,5.77588417324
 01/27  20:00:00,129.608863822,7.4163490742,0.0,0.0,80.527626,29.818365,357.082054221,345.20762216,3.20568,8.66875206056
 01/27  21:00:00,129.613751382,7.4163490742,0.0,0.0,80.527626,29.818365,360.396784333,348.529047466,3.20568,8.66205686661
 01/27  22:00:00,55.2679242996,0.0,0.0,0.0,15.863942322,29.242365,11.8673723508,0.0,3.20568,8.66169235082
 01/27  23:00:00,55.3185972922,0.0,0.0,0.0,15.863942322,29.242365,6.09692449353,0.0,3.20568,2.89124449353
 01/27  24:00:00,56.1227103626,0.0,0.0,0.0,15.863942322,29.242365,6.09446755959,0.0,3.20568,2.88878755959
 01/28  01:00:00,56.3624116409,1.00316395008,0.0,0.0,15.863942322,29.242365,6.86583637881,0.776888446409,3.20568,2.8832679324
 01/28  02:00:00,56.3658227599,1.00316395008,0.0,0.0,15.863942322,29.242365,4.16799557094,0.942315570939,3.20568,0.02
 01/28  03:00:00,57.0348324153,1.67193991679,0.0,0.0,15.863942322,29.242365,8.07682801819,1.98790452695,3.20568,2.88324349125
 01/28  04:00:00,56.6971510435,1.33755193344,0.0,0.0,15.863942322,29.242365,5.71055862532,2.48487862532,3.20568,0.02
 01/28  05:00:00,57.6061871945,2.02583489234,0.0,0.0,15.863942322,29.242365,8.728841548,5.503161548,3.20568,0.02
 01/28  06:00:00,58.2346654971,2.67138905676,0.0,0.0,15.863942322,29.242365,28.2091793175,22.1202514785,3.20568,2.88324783898
 01/28  07:00:00,59.0529970633,3.46724155626,0.0,0.0,15.863942322,29.242365,34.8430498574,31.6173698574,3.20568,0.02
 01/28  08:00:00,49.9485767552,1.59033405883,0.0,0.0,15.863942322,29.242365,12.4929654723,6.40403293414,3.20568,2.88325253813
 01/28  09:00:00,48.9053659792,1.97527846727,0.0,0.0,15.863942322,29.242365,10.9915105144,7.76583051442,3.20568,0.02
 01/28  10:00:00,48.2736713346,1.33755193344,0.0,0.0,15.863942322,29.242365,10.543110006,4.45236347223,3.20568,2.88506653372
 01/28  11:00:00,46.9305868594,0.0,0.0,0.0,15.863942322,29.242365,6.09069658443,0.0,3.20568,2.88501658443
 01/28  12:00:00,47.6528166495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  13:00:00,46.9294986739,0.0,0.0,0.0,15.863942322,29.242365,6.09078163183,0.0,3.20568,2.88510163183
 01/28  14:00:00,46.9780437118,0.0,0.0,0.0,15.863942322,29.242365,6.08879585257,0.0,3.20568,2.88311585257
 01/28  15:00:00,47.0057249565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,46.991374908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,46.8842833925,0.0,0.0,0.0,15.863942322,29.242365,6.08891665383,0.0,3.20568,2.88323665383
 01/28  18:00:00,55.4509067998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.4430547965,0.0,0.0,0.0,15.863942322,29.242365,6.08886316505,0.0,3.20568,2.88318316505
 01/28  20:00:00,55.6543193585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.6391532388,0.0,0.0,0.0,15.863942322,29.242365,6.08880971146,0.0,3.20568,2.88312971146
 01/28  22:00:00,55.5178976897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  23:00:00,56.3607162337,1.00316395008,0.0,0.0,15.863942322,29.242365,8.09595987498,2.00702937449,3.20568,2.88325050048
 01/28  24:00:00,57.6023813947,1.50474592512,0.0,0.0,15.863942322,29.242365,7.00415323557,3.77847323557,3.20568,0.02
 01/29  01:00:00,56.6913547441,1.33755193344,0.0,0.0,15.863942322,29.242365,7.33069619291,4.10501619291,3.20568,0.02
 01/29  02:00:00,57.0288073564,1.67193991679,0.0,0.0,15.863942322,29.242365,12.5009974706,6.41203189084,3.20568,2.88328557971
 01/29  03:00:00,56.7940057155,1.43866478359,0.0,0.0,15.863942322,29.242365,10.1355781444,6.90989814443,3.20568,0.02
 01/29  04:00:00,57.4881991557,2.1269477425,0.0,0.0,15.863942322,29.242365,17.5554402481,11.4666145269,3.20568,2.88314572122
 01/29  05:00:00,58.4658251868,2.89405394901,0.0,0.0,15.863942322,29.242365,30.1705116698,26.9448316698,3.20568,0.02
 01/29  06:00:00,59.0832255004,3.51779798134,0.0,0.0,15.863942322,29.242365,41.7053154125,35.6163669644,3.20568,2.88326844807
 01/29  07:00:00,58.2443685514,2.66923682662,0.0,0.0,15.863942322,29.242365,31.7002163079,28.4745363079,3.20568,0.02
 01/29  08:00:00,50.8257385519,2.46417342608,0.0,0.0,15.863942322,29.242365,27.3081447771,21.2192485989,3.20568,2.8832161782
 01/29  09:00:00,48.7194640473,1.79255975914,0.0,0.0,15.863942322,29.242365,14.4024557833,11.1767757833,3.20568,0.02
 01/29  10:00:00,48.9178302007,1.97527846727,0.0,0.0,15.863942322,29.242365,19.8686153837,13.7779442309,3.20568,2.88499115275
 01/29  11:00:00,48.4139429384,1.48922120867,0.0,0.0,15.863942322,29.242365,16.3820523657,10.2912945861,3.20568,2.88507777961
 01/29  12:00:00,48.9807402027,1.33755193344,0.0,0.0,15.863942322,29.242365,12.5458441116,9.3201641116,3.20568,0.02
 01/29  13:00:00,48.2362162264,1.33755193344,0.0,0.0,15.863942322,29.242365,14.6396627881,8.54951757934,3.20568,2.88446520872
 01/29  14:00:00,48.2726024184,1.33755193344,0.0,0.0,15.863942322,29.242365,14.1133252414,8.02252693078,3.20568,2.8851183106
 01/29  15:00:00,47.9471418055,1.00316395008,0.0,0.0,15.863942322,29.242365,8.74253304192,5.51685304192,3.20568,0.02
 01/29  16:00:00,47.9347208056,1.00316395008,0.0,0.0,15.863942322,29.242365,11.6443032845,5.55546289682,3.20568,2.88316038769
 01/29  17:00:00,48.1739063455,1.33755193344,0.0,0.0,15.863942322,29.242365,10.7671058814,7.54142588136,3.20568,0.02
 01/29  18:00:00,57.0878125535,1.67193991679,0.0,0.0,15.863942322,29.242365,17.8682472672,11.7792847149,3.20568,2.88328255231
 01/29  19:00:00,57.2078992316,1.79255975914,0.0,0.0,15.863942322,29.242365,15.5848838764,12.3592038764,3.20568,0.02
 01/29  20:00:00,58.7931421699,3.1595985455,0.0,0.0,15.863942322,29.242365,36.4239045584,33.1982245584,3.20568,0.02
 01/29  21:00:00,57.9353291398,2.31802864154,0.0,0.0,15.863942322,29.242365,31.0209992164,24.9320301336,3.20568,2.88328908276
 01/29  22:00:00,59.3992461304,3.87599741717,0.0,0.0,15.863942322,29.242365,59.4787959205,56.2531159205,3.20568,0.02
 01/29  23:00:00,58.9611677406,3.59647031918,0.0,0.0,15.863942322,29.242365,64.2278143297,58.1388972905,3.20568,2.88323703914
 01/29  24:00:00,60.092948575,3.97926249747,0.0,0.0,15.863942322,29.242365,69.106253171,65.880573171,3.20568,0.02
 01/30  01:00:00,59.1729880075,3.80300047978,0.0,0.0,15.863942322,29.242365,76.875661152,70.7848585056,3.20568,2.88512264636
 01/30  02:00:00,59.3560460836,3.97926249747,0.0,0.0,15.863942322,29.242365,78.6396722194,72.54898412,3.20568,2.8850080994
 01/30  03:00:00,59.3857095484,4.00953064038,0.0,0.0,15.863942322,29.242365,87.5840985017,84.3584185017,3.20568,0.02
 01/30  04:00:00,59.4649268959,4.08252757777,0.0,0.0,15.863942322,29.242365,90.2892600944,84.198482098,3.20568,2.88509799641
 01/30  05:00:00,59.6001030284,4.00953064038,0.0,0.0,15.863942322,29.242365,92.4037553746,86.3129784893,3.20568,2.88509688533
 01/30  06:00:00,59.6646335115,4.08252757777,0.0,0.0,15.863942322,29.242365,87.3851298372,84.1594498372,3.20568,0.02
 01/30  07:00:00,66.3017089937,7.4163490742,0.00428974194279,0.0,15.863942322,29.818365,840.966441392,834.875593966,3.20568,2.88516742529
 01/30  08:00:00,123.179286737,7.4163490742,0.000454601724829,0.0,80.527626,29.818365,488.605942314,482.510776479,3.20568,2.88948583481
 01/30  09:00:00,166.453772404,7.4163490742,0.00571093673483,0.0,80.527626,75.0917375,388.091663528,349.568645866,24.0426,14.480417662
 01/30  10:00:00,166.408420865,7.4163490742,0.00240862137246,0.0,80.527626,75.0917375,351.07362493,306.596549989,24.0426,20.434474941
 01/30  11:00:00,170.378112735,7.4163490742,0.00313507486802,0.0,80.527626,79.0911225,329.399542298,276.886573154,32.0568,20.4561691442
 01/30  12:00:00,171.119938269,7.4163490742,0.0,0.0,80.527626,79.0911225,293.769808523,235.337293618,32.0568,26.375714905
 01/30  13:00:00,170.345575979,7.4163490742,0.0,0.0,80.527626,79.0911225,269.233629761,210.741682975,32.0568,26.4351467859
 01/30  14:00:00,166.038097625,7.4163490742,0.0,0.0,80.527626,75.0917375,228.414046206,182.971323909,16.0284,29.4143222968
 01/30  15:00:00,165.618406671,7.4163490742,0.0,0.0,80.527626,75.0917375,185.185148428,148.712433961,16.0284,20.4443144675
 01/30  16:00:00,163.475873299,7.41638863353,0.0,0.0,80.527626,73.092045,167.583530118,140.987110946,3.20568,23.3907391728
 01/30  17:00:00,163.398719483,7.4163490742,0.0,0.0,80.527626,73.092045,158.719822849,152.624459551,3.20568,2.88968329801
 01/30  18:00:00,128.807051462,7.4163490742,0.0,0.0,80.527626,29.818365,190.621060942,181.655735217,3.20568,5.75964572503
 01/30  19:00:00,128.854845156,7.4163490742,0.0,0.0,80.527626,29.818365,204.190583807,195.208833112,3.20568,5.77607069545
 01/30  20:00:00,129.13009121,7.4163490742,0.0,0.0,80.527626,29.818365,222.992266682,211.117485299,3.20568,8.66910138318
 01/30  21:00:00,129.162776043,7.4163490742,0.0,0.0,80.527626,29.818365,231.4078321,219.539709628,3.20568,8.66244247259
 01/30  22:00:00,55.4879763411,0.0,0.0,0.0,15.863942322,29.242365,11.8676137158,0.0,3.20568,8.66193371584
 01/30  23:00:00,55.3830256497,0.0,0.0,0.0,15.863942322,29.242365,6.09705487133,0.0,3.20568,2.89137487133
 01/30  24:00:00,56.1638386509,0.0,0.0,0.0,15.863942322,29.242365,6.09459724178,0.0,3.20568,2.88891724178
 01/31  01:00:00,55.4109648969,0.0,0.0,0.0,15.863942322,29.242365,6.09060105515,0.0,3.20568,2.88492105515
 01/31  02:00:00,55.412523688,0.0,0.0,0.0,15.863942322,29.242365,6.090690766,0.0,3.20568,2.885010766
 01/31  03:00:00,55.4086024664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.4052195827,0.0,0.0,0.0,15.863942322,29.242365,6.09078031497,0.0,3.20568,2.88510031497
 01/31  05:00:00,56.465669374,0.0,0.0,0.0,15.863942322,29.242365,6.09060175816,0.0,3.20568,2.88492175816
 01/31  06:00:00,56.294152457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,65.0442290762,7.4163490742,0.00318653756585,0.0,15.863942322,29.818365,383.123886952,377.03344201,3.20568,2.88476494121
 01/31  08:00:00,122.045576874,7.4163490742,0.00100344885213,0.0,80.527626,29.818365,330.945884683,324.850707844,3.20568,2.88949683902
 01/31  09:00:00,165.983956049,7.4163490742,0.00464325577735,0.0,80.527626,75.0917375,293.833513079,255.310343423,24.0426,14.4805696558
 01/31  10:00:00,166.073931533,7.4163490742,0.00280804239687,0.0,80.527626,75.0917375,267.8997419,223.422278458,24.0426,20.4348634427
 01/31  11:00:00,170.073415813,7.4163490742,0.00171512225793,0.0,80.527626,79.0911225,266.125853517,213.612534875,32.0568,20.4565186429
 01/31  12:00:00,170.824932251,7.4163490742,0.0,0.0,80.527626,79.0911225,248.478575106,190.045276233,32.0568,26.3764988729
 01/31  13:00:00,169.993530321,7.4163490742,0.0,0.0,80.527626,79.0911225,238.28939513,179.796513491,32.0568,26.4360816395
 01/31  14:00:00,165.947040104,7.4163490742,0.0,0.0,80.527626,75.0917375,236.139862235,190.699851898,16.0284,29.4116103365
 01/31  15:00:00,165.847081004,7.4163490742,0.0,0.0,80.527626,75.0917375,218.253479407,181.782437386,16.0284,20.4426420208
 01/31  16:00:00,163.713975796,7.4163490742,0.0,0.0,80.527626,73.092045,202.584597427,175.987221758,3.20568,23.391695669
 01/31  17:00:00,163.566060697,7.4163490742,0.0,0.0,80.527626,73.092045,181.199087811,175.10361484,3.20568,2.88979297104
 01/31  18:00:00,127.398962687,7.4163490742,0.0,0.0,80.527626,29.818365,192.325428712,183.360630202,3.20568,5.75911851011
 01/31  19:00:00,128.803176848,7.4163490742,0.0,0.0,80.527626,29.818365,203.980558578,194.999491748,3.20568,5.7753868298
 01/31  20:00:00,128.873745686,7.4163490742,0.0,0.0,80.527626,29.818365,229.742495897,217.867330336,3.20568,8.66948556111
 01/31  21:00:00,128.907469184,7.4163490742,0.0,0.0,80.527626,29.818365,232.255261405,220.387809426,3.20568,8.66177197931
 01/31  22:00:00,55.3315810867,0.0,0.0,0.0,15.863942322,29.242365,11.8676679759,0.0,3.20568,8.66198797593
 01/31  23:00:00,55.367731131,0.0,0.0,0.0,15.863942322,29.242365,6.09718803577,0.0,3.20568,2.89150803577
 01/31  24:00:00,56.154692323,0.0,0.0,0.0,15.863942322,29.242365,6.09427420171,0.0,3.20568,2.88859420171
 02/01  01:00:00,55.3885063891,0.0,0.0,0.0,15.863942322,29.242365,6.09073243227,0.0,3.20568,2.88505243227
 02/01  02:00:00,56.3890183396,1.00316395008,0.0,0.0,15.863942322,29.242365,7.27847608145,1.18765283784,3.20568,2.88514324361
 02/01  03:00:00,57.0563889172,1.67193991679,0.0,0.0,15.863942322,29.242365,6.5253770823,3.2996970823,3.20568,0.02
 02/01  04:00:00,57.9321311997,2.54284576392,0.0,0.0,15.863942322,29.242365,37.5285541731,31.4379084052,3.20568,2.88496576783
 02/01  05:00:00,59.7251004717,4.08252757777,0.0,0.0,15.863942322,29.242365,79.4957063904,73.40486055,3.20568,2.8851658404
 02/01  06:00:00,59.6267791136,4.00953064038,0.0,0.0,15.863942322,29.242365,92.9291223109,89.7034423109,3.20568,0.02
 02/01  07:00:00,66.3954834952,7.4163490742,0.0,0.0,15.863942322,29.818365,847.286933031,841.196103668,3.20568,2.88514936306
 02/01  08:00:00,123.648285074,7.4163490742,0.0,0.0,80.527626,29.818365,688.387755649,682.292433684,3.20568,2.88964196485
 02/01  09:00:00,166.550961724,7.4163490742,0.0,0.0,80.527626,75.0917375,562.967500948,524.446001841,24.0426,14.4788991072
 02/01  10:00:00,166.443349642,7.4163490742,0.0,0.0,80.527626,75.0917375,507.248059103,462.769302389,24.0426,20.4361567135
 02/01  11:00:00,170.387180073,7.4163490742,0.0,0.0,80.527626,79.0911225,464.268787841,411.754071829,32.0568,20.4579160117
 02/01  12:00:00,171.122259134,7.4163490742,0.0,0.0,80.527626,79.0911225,423.205831687,364.773360321,32.0568,26.3756713662
 02/01  13:00:00,170.335254806,7.4163490742,0.0,0.0,80.527626,79.0911225,398.609604497,340.116725763,32.0568,26.4360787347
 02/01  14:00:00,166.346963422,7.4163490742,0.0,0.0,80.527626,75.0917375,380.723312657,335.284792513,16.0284,29.4101201437
 02/01  15:00:00,166.336409004,7.4163490742,0.0,0.0,80.527626,75.0917375,354.820850746,318.348469286,16.0284,20.4439814599
 02/01  16:00:00,164.311730046,7.4163490742,0.0,0.0,80.527626,73.092045,341.994779812,315.395376926,3.20568,23.3937228858
 02/01  17:00:00,164.24365657,7.4163490742,0.0,0.0,80.527626,73.092045,359.127003009,350.162108263,3.20568,5.759214746
 02/01  18:00:00,128.192287672,7.4163490742,0.0,0.0,80.527626,29.818365,430.129319122,424.034013646,3.20568,2.88962547557
 02/01  19:00:00,129.665829017,7.4163490742,0.0,0.0,80.527626,29.818365,479.473509975,470.491964815,3.20568,5.77586515977
 02/01  20:00:00,129.91888507,7.4163490742,0.0,0.0,80.527626,29.818365,507.877570731,496.001669583,3.20568,8.67022114802
 02/01  21:00:00,129.932910025,7.4163490742,0.0,0.0,80.527626,29.818365,519.869414755,508.002291115,3.20568,8.66144364061
 02/01  22:00:00,55.4046953249,0.0,0.0,0.0,15.863942322,29.242365,11.86844391,0.0,3.20568,8.66276390996
 02/01  23:00:00,56.6508079576,1.33755193344,0.0,0.0,15.863942322,29.242365,8.04428110026,1.94684499217,3.20568,2.89175610809
 02/01  24:00:00,58.7381467848,2.60132563949,0.0,0.0,15.863942322,29.242365,34.8868102999,28.7922899466,3.20568,2.88884035332
 02/02  01:00:00,58.9273513335,3.53580260908,0.0,0.0,15.863942322,29.242365,64.0000756403,57.9092572229,3.20568,2.88513841745
 02/02  02:00:00,59.9046629792,4.49558789897,0.0,0.0,15.863942322,29.242365,87.2494625172,81.1591158207,3.20568,2.8846666965
 02/02  03:00:00,59.0169561554,3.59647031918,0.0,0.0,15.863942322,29.242365,90.4314237725,84.3405822633,3.20568,2.8851615092
 02/02  04:00:00,59.9281051338,4.49558789897,0.0,0.0,15.863942322,29.242365,112.803734966,109.578054966,3.20568,0.02
 02/02  05:00:00,59.6251659904,3.94992263874,0.0,0.0,15.863942322,29.242365,127.617000695,121.526283883,3.20568,2.88503681228
 02/02  06:00:00,60.9943684573,5.33503715793,0.0,0.0,15.863942322,29.242365,141.532720051,135.441911372,3.20568,2.8851286792
 02/02  07:00:00,66.3987981272,7.4163490742,0.0,0.0,15.863942322,29.818365,870.029858665,866.804178665,3.20568,0.02
 02/02  08:00:00,123.745271435,7.4163490742,0.0,0.0,80.527626,29.818365,679.776537797,670.811558072,3.20568,5.7592997251
 02/02  09:00:00,166.583832291,7.4163490742,0.0,0.0,80.527626,75.0917375,551.231749259,515.601716394,24.0426,11.5874328653
 02/02  10:00:00,166.492982759,7.4163490742,0.0,0.0,80.527626,75.0917375,513.337526809,468.859458326,24.0426,20.4354684838
 02/02  11:00:00,170.40636391,7.4163490742,0.0,0.0,80.527626,79.0911225,473.872251674,421.356705427,32.0568,20.4587462478
 02/02  12:00:00,171.124533956,7.4163490742,0.0,0.0,80.527626,79.0911225,421.3829959,362.948276541,32.0568,26.3779193588
 02/02  13:00:00,170.334208137,7.4163490742,0.0,0.0,80.527626,79.0911225,392.313887465,333.819473235,32.0568,26.4376142307
 02/02  14:00:00,166.346770887,7.4163490742,0.0,0.0,80.527626,75.0917375,378.386480437,332.944341125,16.0284,29.4137393115
 02/02  15:00:00,166.336099474,7.4163490742,0.0,0.0,80.527626,75.0917375,357.623741725,318.233175694,16.0284,23.3621660309
 02/02  16:00:00,164.307824746,7.4163490742,0.0,0.0,80.527626,73.092045,334.094139749,310.417542087,3.20568,20.4709176619
 02/02  17:00:00,164.235858674,7.4163490742,0.0,0.0,80.527626,73.092045,349.499998534,340.534732726,3.20568,5.75958580833
 02/02  18:00:00,128.183693587,7.4163490742,0.0,0.0,80.527626,29.818365,419.749198737,413.654041706,3.20568,2.88947703097
 02/02  19:00:00,129.658045377,7.4163490742,0.0,0.0,80.527626,29.818365,469.42641663,460.445073645,3.20568,5.77566298483
 02/02  20:00:00,129.912534209,7.4163490742,0.0,0.0,80.527626,29.818365,501.302245807,489.425228469,3.20568,8.67133733863
 02/02  21:00:00,129.945877045,7.4163490742,0.0,0.0,80.527626,29.818365,529.255787671,517.387558881,3.20568,8.66254878971
 02/02  22:00:00,55.4015800435,0.0,0.0,0.0,15.863942322,29.242365,11.8687962792,0.0,3.20568,8.66311627921
 02/02  23:00:00,56.991162593,1.67193991679,0.0,0.0,15.863942322,29.242365,9.40955613473,3.31234928216,3.20568,2.89152685257
 02/02  24:00:00,59.5053662767,3.3537994788,0.0,0.0,15.863942322,29.242365,67.3582156258,58.394891267,3.20568,5.75764435874
 02/03  01:00:00,59.9361859325,4.49558789897,0.0,0.0,15.863942322,29.242365,102.617049327,99.3913693274,3.20568,0.02
 02/03  02:00:00,59.029920729,3.59647031918,0.0,0.0,15.863942322,29.242365,104.87502094,98.7841750349,3.20568,2.88516590512
 02/03  03:00:00,60.6961049046,5.15831099815,0.0,0.0,15.863942322,29.242365,176.784312809,170.693481158,3.20568,2.88515165083
 02/03  04:00:00,60.1417533232,4.65682727787,0.0,0.0,15.863942322,29.242365,145.034983465,141.809303465,3.20568,0.02
 02/03  05:00:00,62.034338859,5.37921869788,0.0,0.0,15.863942322,29.242365,211.305789535,205.214972559,3.20568,2.885136976
 02/03  06:00:00,61.3672205085,5.00269435654,0.0,0.0,15.863942322,29.242365,160.079699387,153.988878881,3.20568,2.88514050589
 02/03  07:00:00,66.7641145257,7.4163490742,0.0,0.0,15.863942322,29.818365,885.976254791,882.750574791,3.20568,0.02
