Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  08:00:00,123.940120469,7.4163490742,0.0,0.0,80.527626,29.818365,722.238756477,713.273871087,3.20568,5.75920539069
 02/03  09:00:00,166.671693538,7.4163490742,0.0,0.0,80.527626,75.0917375,575.179951305,539.549970865,24.0426,11.58738044
 02/03  10:00:00,166.483583214,7.4163490742,0.0,0.0,80.527626,75.0917375,508.712126987,464.232670356,24.0426,20.436856631
 02/03  11:00:00,170.384260061,7.4163490742,0.0,0.0,80.527626,79.0911225,444.568837064,389.132840839,32.0568,23.3791962254
 02/03  12:00:00,171.111856624,7.4163490742,0.0,0.0,80.527626,79.0911225,379.410889191,323.907658034,32.0568,23.4464311568
 02/03  13:00:00,170.326125466,7.4163490742,0.0,0.0,80.527626,79.0911225,352.211050393,290.778126863,32.0568,29.3761235298
 02/03  14:00:00,166.334200702,7.4163490742,0.0,0.0,80.527626,75.0917375,320.919218087,278.417010761,16.0284,26.4738073265
 02/03  15:00:00,166.32816183,7.41825381301,0.0,0.0,80.527626,75.0917375,296.913270688,257.521886796,16.0284,23.3629838927
 02/03  16:00:00,164.301144722,7.41658086667,0.0,0.0,80.527626,73.092045,279.873886314,253.274261811,3.20568,23.3939445029
 02/03  17:00:00,164.212175961,7.4163490742,0.0,0.0,80.527626,73.092045,281.159398504,275.064009667,3.20568,2.88970883693
 02/03  18:00:00,128.134727095,7.4163490742,0.0,0.0,80.527626,29.818365,342.44856032,336.353490129,3.20568,2.88939019086
 02/03  19:00:00,129.598852547,7.4163490742,0.0,0.0,80.527626,29.818365,401.285290921,389.426509409,3.20568,8.65310151213
 02/03  20:00:00,129.626557061,7.4163490742,0.0,0.0,80.527626,29.818365,428.75179556,416.876910461,3.20568,8.66920509951
 02/03  21:00:00,129.664906435,7.4163490742,0.0,0.0,80.527626,29.818365,456.399811171,447.412835926,3.20568,5.78129524507
 02/03  22:00:00,55.2558880794,0.0,0.0,0.0,15.863942322,29.242365,11.8684253055,0.0,3.20568,8.66274530551
 02/03  23:00:00,56.3182440711,1.00316395008,0.0,0.0,15.863942322,29.242365,10.0183899463,1.04992217086,3.20568,5.76278777543
 02/03  24:00:00,57.4672297711,1.33755193344,0.0,0.0,15.863942322,29.242365,8.89604150842,2.80144548301,3.20568,2.88891602541
 02/04  01:00:00,58.6442359443,3.26932031623,0.0,0.0,15.863942322,29.242365,46.9604915361,43.7348115361,3.20568,0.02
 02/04  02:00:00,59.5560134096,4.16119991561,0.0,0.0,15.863942322,29.242365,76.0939009164,70.0049351513,3.20568,2.88328576514
 02/04  03:00:00,59.3352913545,3.93085830254,0.0,0.0,15.863942322,29.242365,74.7774020353,71.5517220353,3.20568,0.02
 02/04  04:00:00,59.5787926732,4.16119991561,0.0,0.0,15.863942322,29.242365,101.751641883,95.6626692516,3.20568,2.88329263137
 02/04  05:00:00,59.5685574099,3.93085830254,0.0,0.0,15.863942322,29.242365,99.4854028725,96.2597228725,3.20568,0.02
 02/04  06:00:00,60.2961180601,4.65824224,0.0,0.0,15.863942322,29.242365,122.67823635,119.45255635,3.20568,0.02
 02/04  07:00:00,60.2054937241,4.54939986177,0.0,0.0,15.863942322,29.242365,123.488738105,117.399776334,3.20568,2.88328177108
 02/04  08:00:00,51.7242974795,4.75028711488,0.0,0.0,15.863942322,29.242365,107.521808555,104.296128555,3.20568,0.02
 02/04  09:00:00,50.8120631002,3.85502366492,0.0,0.0,15.863942322,29.242365,87.6105162679,81.521542089,3.20568,2.88329417883
 02/04  10:00:00,50.1341392494,3.18340999798,0.0,0.0,15.863942322,29.242365,59.7760221766,53.6851931693,3.20568,2.88514900723
 02/04  11:00:00,49.7301312532,2.80139910967,0.0,0.0,15.863942322,29.242365,38.5705697423,35.3448897423,3.20568,0.02
 02/04  12:00:00,50.5190616238,2.88007144751,0.0,0.0,15.863942322,29.242365,41.2251254587,35.1343373497,3.20568,2.88510810898
 02/04  13:00:00,48.5651660339,1.67193991679,0.0,0.0,15.863942322,29.242365,13.2038482345,7.1132359445,3.20568,2.88493228998
 02/04  14:00:00,47.9307695504,1.00316395008,0.0,0.0,15.863942322,29.242365,6.08612948647,2.86044948647,3.20568,0.02
 02/04  15:00:00,46.9386558373,0.0,0.0,0.0,15.863942322,29.242365,6.08887166521,0.0,3.20568,2.88319166521
 02/04  16:00:00,47.8291393801,0.898442195749,0.0,0.0,15.863942322,29.242365,5.23742677522,2.01174677522,3.20568,0.02
 02/04  17:00:00,47.9428037636,1.1078857044,0.0,0.0,15.863942322,29.242365,6.49947363587,3.27379363587,3.20568,0.02
 02/04  18:00:00,55.4458163064,1.46249640814,0.0,0.0,15.863942322,29.242365,12.2154504406,6.1265365834,3.20568,2.88323385722
 02/04  19:00:00,56.854552992,1.44227368776,0.0,0.0,15.863942322,29.242365,10.702214271,7.47653427096,3.20568,0.02
 02/04  20:00:00,57.7452739129,2.1179652574,0.0,0.0,15.863942322,29.242365,25.5175101034,19.4285545675,3.20568,2.88327553585
 02/04  21:00:00,58.2945359761,2.68145465136,0.0,0.0,15.863942322,29.242365,37.7925995701,34.5669195701,3.20568,0.02
 02/04  22:00:00,59.0546346074,3.53328487386,0.0,0.0,15.863942322,29.242365,65.7348399122,59.645886152,3.20568,2.88327376027
 02/04  23:00:00,59.6075235525,4.23558781489,0.0,0.0,15.863942322,29.242365,80.2872000913,77.0615200913,3.20568,0.02
 02/04  24:00:00,59.947455116,3.82613654821,0.0,0.0,15.863942322,29.242365,84.9754772465,78.8865254861,3.20568,2.88327176036
 02/05  01:00:00,59.6437778806,4.26592166994,0.0,0.0,15.863942322,29.242365,90.8176690338,87.5919890338,3.20568,0.02
 02/05  02:00:00,59.2113891788,3.82613654821,0.0,0.0,15.863942322,29.242365,93.487212657,87.3982532492,3.20568,2.88327940784
 02/05  03:00:00,59.6470302483,4.26592166994,0.0,0.0,15.863942322,29.242365,97.0032104776,93.7775304776,3.20568,0.02
 02/05  04:00:00,59.6154194049,4.22377040772,0.00102282853113,0.0,15.863942322,29.242365,98.0870979924,94.8614179924,3.20568,0.02
 02/05  05:00:00,60.2188506516,4.6193739895,0.0,0.0,15.863942322,29.242365,105.662667183,99.5737177995,3.20568,2.88326938367
 02/05  06:00:00,59.9946290696,4.4004965675,0.0,0.0,15.863942322,29.242365,102.031072683,98.8053926827,3.20568,0.02
 02/05  07:00:00,60.5756668333,4.97282630907,0.0,0.0,15.863942322,29.242365,108.900510945,102.811536625,3.20568,2.88329432052
 02/05  08:00:00,50.9928856225,4.04704424794,0.0,0.0,15.863942322,29.242365,83.2780341834,80.0523541834,3.20568,0.02
 02/05  09:00:00,50.8227647484,3.88728304217,0.0,0.0,15.863942322,29.242365,76.2708320082,70.1800107584,3.20568,2.88514124983
 02/05  10:00:00,50.5123810548,3.57335442282,0.0,0.0,15.863942322,29.242365,65.5285877839,59.4377390822,3.20568,2.88516870174
 02/05  11:00:00,48.7160366954,1.79616866331,0.0,0.0,15.863942322,29.242365,24.0943820454,20.8687020454,3.20568,0.02
 02/05  12:00:00,48.9691574673,1.33755193344,0.0,0.0,15.863942322,29.242365,17.0047070625,10.9138982155,3.20568,2.88512884703
 02/05  13:00:00,47.657544142,0.773497721046,0.0,0.0,15.863942322,29.242365,10.0116026384,3.9208344989,3.20568,2.88508813946
 02/05  14:00:00,46.9212944535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  15:00:00,46.9370714941,0.0,0.0,0.0,15.863942322,29.242365,6.08888825714,0.0,3.20568,2.88320825714
 02/05  16:00:00,46.9272537656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,46.8310710838,0.0,0.0,0.0,15.863942322,29.242365,6.08884334257,0.0,3.20568,2.88316334257
 02/05  18:00:00,54.9311982697,0.950803072913,0.0,0.0,15.863942322,29.242365,6.36092409919,3.13524409919,3.20568,0.02
 02/05  19:00:00,56.4126578705,1.00316395008,0.0,0.0,15.863942322,29.242365,10.2711732091,4.18219993146,3.20568,2.88329327767
 02/05  20:00:00,56.9636548272,1.33755193344,0.0,0.0,15.863942322,29.242365,11.121309596,7.89562959599,3.20568,0.02
 02/05  21:00:00,57.2884185888,1.67193991679,0.0,0.0,15.863942322,29.242365,19.8668458455,13.7779175662,3.20568,2.88324827934
 02/05  22:00:00,59.2566385281,3.73765271829,0.0,0.0,15.863942322,29.242365,64.6452347369,61.4195547369,3.20568,0.02
 02/05  23:00:00,59.1989266122,3.82759322224,0.0,0.0,15.863942322,29.242365,70.8112975994,67.5856175994,3.20568,0.02
 02/05  24:00:00,60.1743988608,4.05793483531,0.0,0.0,15.863942322,29.242365,88.5295187684,82.4405473591,3.20568,2.88329140925
 02/06  01:00:00,59.3119301046,3.93085830254,0.0,0.0,15.863942322,29.242365,90.3819970156,84.2911567683,3.20568,2.88516024726
 02/06  02:00:00,59.5517629613,4.16119991561,0.0,0.0,15.863942322,29.242365,106.332937241,103.107257241,3.20568,0.02
 02/06  03:00:00,59.8127141465,4.41685524194,0.0,0.0,15.863942322,29.242365,108.933261183,102.842414801,3.20568,2.88516638179
 02/06  04:00:00,60.2482242914,4.82392301479,0.0,0.0,15.863942322,29.242365,146.808293366,140.717476257,3.20568,2.88513710871
 02/06  05:00:00,60.2919978235,4.64880832665,0.0,0.0,15.863942322,29.242365,138.227150337,135.001470337,3.20568,0.02
 02/06  06:00:00,60.8932047689,5.21051148932,0.0,0.0,15.863942322,29.242365,185.785739218,179.694880221,3.20568,2.88517899722
 02/06  07:00:00,66.3976191376,7.4163490742,0.0,0.0,15.863942322,29.818365,905.060996902,898.970312981,3.20568,2.88500392047
 02/06  08:00:00,122.40360303,7.4163490742,0.0,0.0,80.527626,29.818365,691.15256028,685.057172056,3.20568,2.88970822341
 02/06  09:00:00,166.59878287,7.4163490742,0.0,0.0,80.527626,75.0917375,557.004848274,521.374307652,24.0426,11.5879406216
 02/06  10:00:00,166.463513846,7.4163490742,0.0,0.0,80.527626,75.0917375,502.840117709,458.358883976,24.0426,20.4386337325
 02/06  11:00:00,170.387595009,7.4163490742,0.0,0.0,80.527626,79.0911225,455.035472762,399.599419672,32.0568,23.3792530907
 02/06  12:00:00,171.113866173,7.4163490742,0.0,0.0,80.527626,79.0911225,391.700833103,333.265052563,32.0568,26.3789805402
 02/06  13:00:00,170.332163151,7.4163490742,0.0,0.0,80.527626,79.0911225,357.549206582,299.052406068,32.0568,26.4400005147
 02/06  14:00:00,166.339106183,7.4163490742,0.0,0.0,80.527626,75.0917375,333.722504266,288.281921149,16.0284,29.4121831174
 02/06  15:00:00,166.328816794,7.4163490742,0.0,0.0,80.527626,75.0917375,303.973298653,267.502054618,16.0284,20.4428440349
 02/06  16:00:00,164.302924456,7.4163490742,0.0,0.0,80.527626,73.092045,290.534517812,263.933039766,3.20568,23.3957980464
 02/06  17:00:00,164.215540293,7.4163490742,0.0,0.0,80.527626,73.092045,292.493007247,286.397681893,3.20568,2.88964535408
 02/06  18:00:00,128.153000515,7.4163490742,0.0,0.0,80.527626,29.818365,372.379241259,363.414213408,3.20568,5.75934785101
 02/06  19:00:00,129.617702513,7.4163490742,0.0,0.0,80.527626,29.818365,423.699412406,414.718116437,3.20568,5.77561596835
 02/06  20:00:00,129.856026328,7.4163490742,0.0,0.0,80.527626,29.818365,442.838138725,430.961573802,3.20568,8.67088492273
 02/06  21:00:00,129.871281052,7.4163490742,0.0,0.0,80.527626,29.818365,461.579754663,449.711092601,3.20568,8.66298206244
 02/06  22:00:00,55.4115262284,0.0,0.0,0.0,15.863942322,29.242365,8.98774115559,0.0,3.20568,5.78206115559
 02/06  23:00:00,56.3197347644,1.00316395008,0.0,0.0,15.863942322,29.242365,9.91814561972,0.949188722843,3.20568,5.76327689688
 02/06  24:00:00,57.4667625163,1.33755193344,0.0,0.0,15.863942322,29.242365,8.60052511238,2.50608902493,3.20568,2.88875608744
 02/07  01:00:00,58.3866196479,3.01223373055,0.0,0.0,15.863942322,29.242365,43.8888613272,37.7982651717,3.20568,2.88491615555
 02/07  02:00:00,59.4754329694,4.07858785137,0.0,0.0,15.863942322,29.242365,74.4842212439,68.3933665561,3.20568,2.88517468775
 02/07  03:00:00,59.3438336371,3.93085830254,0.0,0.0,15.863942322,29.242365,78.7902732193,75.5645932193,3.20568,0.02
 02/07  04:00:00,59.6043390857,4.16119991561,0.0,0.0,15.863942322,29.242365,117.802180979,111.711337369,3.20568,2.88516361041
 02/07  05:00:00,61.1192706775,4.59358140172,0.0,0.0,15.863942322,29.242365,125.444053771,119.353194579,3.20568,2.88517919266
 02/07  06:00:00,61.309700495,4.91228609468,0.0,0.0,15.863942322,29.242365,166.107726443,162.882046443,3.20568,0.02
 02/07  07:00:00,66.752084725,7.4163490742,0.0,0.0,15.863942322,29.818365,896.439414767,890.348594255,3.20568,2.8851405123
 02/07  08:00:00,122.489349448,7.4163490742,0.0,0.0,80.527626,29.818365,745.16630876,739.070747193,3.20568,2.88988156654
 02/07  09:00:00,166.657189339,7.4163490742,0.0,0.0,80.527626,75.0917375,599.651834972,561.128773302,24.0426,14.4804616703
 02/07  10:00:00,166.498261522,7.4163490742,0.0,0.0,80.527626,75.0917375,534.429116945,489.950921581,24.0426,20.4355953635
 02/07  11:00:00,170.411947412,7.4163490742,0.0,0.0,80.527626,79.0911225,486.699357543,434.184749824,32.0568,20.457807719
 02/07  12:00:00,171.127372023,7.4163490742,0.0,0.0,80.527626,79.0911225,424.768863462,366.333221624,32.0568,26.3788418381
 02/07  13:00:00,170.335936386,7.4163490742,0.0,0.0,80.527626,79.0911225,386.819886006,328.323846419,32.0568,26.4392395869
 02/07  14:00:00,166.344181965,7.4163490742,0.0,0.0,80.527626,75.0917375,359.987790756,314.547331373,16.0284,29.4120593837
 02/07  15:00:00,166.332697444,7.4163490742,0.0,0.0,80.527626,75.0917375,326.558530955,290.084836724,16.0284,20.4452942313
 02/07  16:00:00,164.305731092,7.4163490742,0.0,0.0,80.527626,73.092045,305.793096345,279.191753559,3.20568,23.3956627863
 02/07  17:00:00,164.224440367,7.4163490742,0.0,0.0,80.527626,73.092045,313.836435297,304.871280152,3.20568,5.75947514507
 02/07  18:00:00,128.167456752,7.4163490742,0.0,0.0,80.527626,29.818365,389.322918939,383.227474232,3.20568,2.88976470704
 02/07  19:00:00,129.639050642,7.4163490742,0.0,0.0,80.527626,29.818365,445.806825004,436.824936673,3.20568,5.77620833136
 02/07  20:00:00,129.67920214,7.4163490742,0.0,0.0,80.527626,29.818365,480.717455588,468.840951135,3.20568,8.67082445224
 02/07  21:00:00,129.709431502,7.4163490742,0.0,0.0,80.527626,29.818365,499.432285032,487.564532415,3.20568,8.66207261717
 02/07  22:00:00,55.4202229885,0.167193991679,0.0,0.0,15.863942322,29.242365,12.0627261057,0.193786966458,3.20568,8.66325913921
 02/07  23:00:00,56.9981578608,1.67193991679,0.0,0.0,15.863942322,29.242365,8.73740313008,2.6399433204,3.20568,2.89177980968
 02/07  24:00:00,58.9759541207,2.81940373741,0.0,0.0,15.863942322,29.242365,54.3451265614,45.3815774562,3.20568,5.75786910516
 02/08  01:00:00,59.7642979153,4.34391862374,0.0,0.0,15.863942322,29.242365,92.4462425905,89.2205625905,3.20568,0.02
 02/08  02:00:00,59.2156055004,3.74813959441,0.0,0.0,15.863942322,29.242365,114.207617547,108.116874179,3.20568,2.88506336792
 02/08  03:00:00,60.0357853066,4.56482632346,0.0,0.0,15.863942322,29.242365,140.965633456,134.874791082,3.20568,2.88516237347
 02/08  04:00:00,60.3468839504,4.8084965531,0.0,0.0,15.863942322,29.242365,166.404106532,163.178426532,3.20568,0.02
 02/08  05:00:00,60.9568187909,5.22754942264,0.0,0.0,15.863942322,29.242365,179.624349813,173.533517973,3.20568,2.88515184025
 02/08  06:00:00,60.9912242889,5.20077679158,0.0,0.0,15.863942322,29.242365,214.660994374,208.570173068,3.20568,2.88514130556
 02/08  07:00:00,66.4153001446,7.4163490742,0.0,0.0,15.863942322,29.818365,916.335481629,913.109801629,3.20568,0.02
 02/08  08:00:00,122.582004064,7.4163490742,0.0,0.0,80.527626,29.818365,775.32621719,766.360832392,3.20568,5.75970479718
 02/08  09:00:00,166.768029595,7.4163490742,0.0,0.0,80.527626,75.0917375,628.891730968,593.260408396,24.0426,11.5887225722
 02/08  10:00:00,166.509861775,7.4163490742,0.0,0.0,80.527626,75.0917375,531.459970447,486.979070325,24.0426,20.4383001217
 02/08  11:00:00,170.390398592,7.4163490742,0.0,0.0,80.527626,79.0911225,447.934209161,392.497944508,32.0568,23.3794646527
 02/08  12:00:00,171.114081155,7.4163490742,0.0,0.0,80.527626,79.0911225,378.087866561,322.580794937,32.0568,23.450271624
 02/08  13:00:00,170.325742968,7.4163490742,0.0,0.0,80.527626,79.0911225,343.01747751,281.583167213,32.0568,29.3775102967
 02/08  14:00:00,166.334278747,7.4163490742,0.0,0.0,80.527626,75.0917375,311.491489562,268.087072496,16.0284,27.376017066
 02/08  15:00:00,166.326921007,7.4163490742,0.0,0.0,80.527626,75.0917375,290.853088456,252.356025651,16.0284,22.4686628054
 02/08  16:00:00,164.303847759,7.4163490742,0.0,0.0,80.527626,73.092045,276.986586341,250.385205873,3.20568,23.3957004676
 02/08  17:00:00,164.212731601,7.4163490742,0.0,0.0,80.527626,73.092045,274.867035029,268.771509203,3.20568,2.88984582546
 02/08  18:00:00,126.700824349,7.4163490742,0.0,0.0,80.527626,29.818365,329.860385082,323.765175195,3.20568,2.88952988757
 02/08  19:00:00,129.590559626,7.4163490742,0.0,0.0,80.527626,29.818365,384.69390546,372.834631739,3.20568,8.65359372023
 02/08  20:00:00,129.831910115,7.4163490742,0.0,0.0,80.527626,29.818365,414.791526697,402.916080105,3.20568,8.66976659144
 02/08  21:00:00,129.829640347,7.4163490742,0.0,0.0,80.527626,29.818365,417.735755666,408.748508897,3.20568,5.78156676839
 02/08  22:00:00,55.4181215111,0.0,0.0,0.0,15.863942322,29.242365,11.8678407373,0.0,3.20568,8.66216073726
 02/08  23:00:00,55.3188686224,0.0,0.0,0.0,15.863942322,29.242365,8.96885976897,0.0,3.20568,5.76317976897
 02/08  24:00:00,57.8030377805,1.67193991679,0.0,0.0,15.863942322,29.242365,7.93200450497,1.83744101493,3.20568,2.88888349004
 02/09  01:00:00,56.7035057355,1.33755193344,0.0,0.0,15.863942322,29.242365,8.84381612436,2.75296237687,3.20568,2.88517374749
 02/09  02:00:00,59.1111599199,3.73078483237,0.0,0.0,15.863942322,29.242365,52.65116233,49.42548233,3.20568,0.02
 02/09  03:00:00,58.8651701446,3.48352439989,0.0,0.0,15.863942322,29.242365,54.7221076126,48.6318542306,3.20568,2.88457338205
 02/09  04:00:00,59.9004741877,4.49558789897,0.0,0.0,15.863942322,29.242365,79.5416840628,73.4508233394,3.20568,2.88518072341
 02/09  05:00:00,59.2002257401,3.59647031918,0.0,0.0,15.863942322,29.242365,66.6344603249,63.4087803249,3.20568,0.02
 02/09  06:00:00,60.1153874879,4.49558789897,0.0,0.0,15.863942322,29.242365,99.5277381672,93.4369971148,3.20568,2.88506105244
 02/09  07:00:00,66.3341462082,7.4163490742,0.0,0.0,15.863942322,29.818365,794.126931575,788.03609313,3.20568,2.88515844459
 02/09  08:00:00,121.858178629,7.4163490742,0.0,0.0,80.527626,29.818365,555.961645176,549.866366112,3.20568,2.88959906316
 02/09  09:00:00,166.474887426,7.4163490742,0.00366274990552,0.0,80.527626,75.0917375,448.789756374,413.157368583,24.0426,11.5897877905
 02/09  10:00:00,166.431565078,7.4163490742,0.00176594915806,0.0,80.527626,75.0917375,410.814717877,366.333886508,24.0426,20.4382313691
 02/09  11:00:00,170.381562127,7.4163490742,0.00238784509614,0.0,80.527626,79.0911225,382.328248653,326.892476669,32.0568,23.3789719844
 02/09  12:00:00,171.116203335,7.4163490742,0.0,0.0,80.527626,79.0911225,330.660579885,272.224903577,32.0568,26.3788763079
 02/09  13:00:00,170.334409757,7.4163490742,0.0,0.0,80.527626,79.0911225,297.547471528,239.050581128,32.0568,26.4400904004
 02/09  14:00:00,166.348595464,7.4163490742,0.0,0.0,80.527626,75.0917375,286.525227702,241.084284489,16.0284,29.4125432128
 02/09  15:00:00,166.345525686,7.4163490742,0.0,0.0,80.527626,75.0917375,274.26926822,237.797335932,16.0284,20.4435322878
 02/09  16:00:00,164.323311943,7.4163490742,0.0,0.0,80.527626,73.092045,266.597716069,239.99583124,3.20568,23.3962048297
 02/09  17:00:00,164.228943679,7.4163490742,0.0,0.0,80.527626,73.092045,259.557583025,253.462243088,3.20568,2.8896599373
 02/09  18:00:00,126.713186001,7.4163490742,0.0,0.0,80.527626,29.818365,303.758341203,294.793278654,3.20568,5.7593825489
 02/09  19:00:00,129.579887711,7.4163490742,0.0,0.0,80.527626,29.818365,316.980463661,307.999111508,3.20568,5.77567215292
 02/09  20:00:00,129.799480137,7.4163490742,0.0,0.0,80.527626,29.818365,321.254761786,309.377995468,3.20568,8.67108631823
 02/09  21:00:00,129.786832551,7.4163490742,0.0,0.0,80.527626,29.818365,319.968468546,308.09968124,3.20568,8.66310730597
 02/09  22:00:00,55.4428432803,0.0,0.0,0.0,15.863942322,29.242365,9.66156410094,0.0,3.20568,6.45588410094
 02/09  23:00:00,55.3388788423,0.0,0.0,0.0,15.863942322,29.242365,8.29577991179,0.0,3.20568,5.09009991179
 02/09  24:00:00,56.1394008214,0.0,0.0,0.0,15.863942322,29.242365,6.09447691479,0.0,3.20568,2.88879691479
 02/10  01:00:00,55.373162967,0.0,0.0,0.0,15.863942322,29.242365,6.0907415938,0.0,3.20568,2.8850615938
 02/10  02:00:00,55.374943319,0.0,0.0,0.0,15.863942322,29.242365,6.09083948508,0.0,3.20568,2.88515948508
 02/10  03:00:00,55.3705667256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.7029083552,0.334387983359,0.0,0.0,15.863942322,29.242365,6.33983704419,0.24916870557,3.20568,2.88498833862
 02/10  05:00:00,57.771104027,1.33755193344,0.0,0.0,15.863942322,29.242365,7.07317691128,0.98240929872,3.20568,2.88508761256
 02/10  06:00:00,57.5980339265,1.33755193344,0.0,0.0,15.863942322,29.242365,4.3913037365,1.1656237365,3.20568,0.02
 02/10  07:00:00,66.1903669106,7.4163490742,0.00330711503978,0.0,15.863942322,29.818365,518.024815856,511.933949749,3.20568,2.88518610624
 02/10  08:00:00,121.283271372,7.4163490742,0.0,0.0,80.527626,29.818365,400.223712599,394.128605358,3.20568,2.88942724071
 02/10  09:00:00,166.350240673,7.4163490742,0.00414316523716,0.0,80.527626,75.0917375,321.599072899,283.075657046,24.0426,14.4808158525
 02/10  10:00:00,166.356504092,7.4163490742,0.00254855152463,0.0,80.527626,75.0917375,285.054662176,240.575778048,24.0426,20.4362841283
 02/10  11:00:00,170.357384766,7.4163490742,0.00157366454796,0.0,80.527626,79.0911225,279.905315597,227.390018264,32.0568,20.4584973324
 02/10  12:00:00,171.109002705,7.4163490742,0.0,0.0,80.527626,79.0911225,257.844036322,199.407768445,32.0568,26.3794678767
 02/10  13:00:00,170.311831347,7.4163490742,0.0,0.0,80.527626,79.0911225,247.498303634,189.002348704,32.0568,26.4391549299
 02/10  14:00:00,166.174956517,7.4163490742,0.0,0.0,80.527626,75.0917375,235.187749036,189.745632671,16.0284,29.4137163654
 02/10  15:00:00,166.076193741,7.4163490742,0.0,0.0,80.527626,75.0917375,228.100756388,188.707326918,16.0284,23.3650294706
 02/10  16:00:00,164.052985433,7.4163490742,0.0,0.0,80.527626,73.092045,216.605057526,192.927602395,3.20568,20.4717751312
 02/10  17:00:00,163.940512845,7.4163490742,0.0,0.0,80.527626,73.092045,202.331570872,193.366270079,3.20568,5.75962079275
 02/10  18:00:00,126.391028987,7.4163490742,0.0,0.0,80.527626,29.818365,213.610131043,207.515031861,3.20568,2.88941918201
 02/10  19:00:00,129.258945542,7.4163490742,0.0,0.0,80.527626,29.818365,230.173036365,221.19174301,3.20568,5.77561335469
 02/10  20:00:00,129.2660398,7.4163490742,0.0,0.0,80.527626,29.818365,240.461601342,228.584563614,3.20568,8.67135772768
 02/10  21:00:00,129.270726121,7.4163490742,0.0,0.0,80.527626,29.818365,246.513438631,234.645152451,3.20568,8.6626061797
 02/10  22:00:00,55.327956459,0.0,0.0,0.0,15.863942322,29.242365,11.8687264699,0.0,3.20568,8.66304646986
 02/10  23:00:00,55.370420201,0.0,0.0,0.0,15.863942322,29.242365,6.09723095856,0.0,3.20568,2.89155095856
 02/10  24:00:00,56.1585599896,0.0,0.0,0.0,15.863942322,29.242365,8.9631872284,0.0,3.20568,5.7575072284
 02/11  01:00:00,55.3934979352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.3890302415,0.0,0.0,0.0,15.863942322,29.242365,6.08881370416,0.0,3.20568,2.88313370416
 02/11  03:00:00,55.3836192275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.3786102695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.5883597136,0.0,0.0,0.0,15.863942322,29.242365,6.0889467763,0.0,3.20568,2.8832667763
 02/11  06:00:00,55.8038392189,0.232074350619,0.0,0.0,15.863942322,29.242365,3.42045546214,0.194775462138,3.20568,0.02
 02/11  07:00:00,56.9249124551,1.33755193344,0.0,0.0,15.863942322,29.242365,7.04383034626,0.954925185329,3.20568,2.88322516093
 02/11  08:00:00,47.2765703332,0.334387983359,0.0,0.0,15.863942322,29.242365,3.40642804781,0.180748047805,3.20568,0.02
 02/11  09:00:00,46.9402335456,0.0,0.0,0.0,15.863942322,29.242365,6.08886263279,0.0,3.20568,2.88318263279
 02/11  10:00:00,46.9532494346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,46.9425701224,0.0,0.0,0.0,15.863942322,29.242365,6.0908345624,0.0,3.20568,2.8851545624
 02/11  12:00:00,47.6639707178,0.0,0.0,0.0,15.863942322,29.242365,6.09066365826,0.0,3.20568,2.88498365826
 02/11  13:00:00,46.921309781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9583050993,0.0,0.0,0.0,15.863942322,29.242365,6.08887800682,0.0,3.20568,2.88319800682
 02/11  15:00:00,46.9704142664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,46.9577607924,0.0,0.0,0.0,15.863942322,29.242365,6.08883596253,0.0,3.20568,2.88315596253
 02/11  17:00:00,46.8582346628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,52.5722116152,0.0,0.0,0.0,15.863942322,29.242365,6.08896900828,0.0,3.20568,2.88328900828
 02/11  19:00:00,55.4274396979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.8691345193,0.229666229031,0.0,0.0,15.863942322,29.242365,6.25608560915,0.167158723369,3.20568,2.88324688579
 02/11  21:00:00,56.9645541301,1.33755193344,0.0,0.0,15.863942322,29.242365,4.21189646444,0.986216464442,3.20568,0.02
 02/11  22:00:00,56.9560973179,1.44227368776,0.0,0.0,15.863942322,29.242365,7.86421307127,1.77526931254,3.20568,2.88326375873
 02/11  23:00:00,56.9303920695,1.56721816247,0.0,0.0,15.863942322,29.242365,6.94800069397,3.72232069397,3.20568,0.02
 02/11  24:00:00,59.2816496687,3.17437979588,0.0,0.0,15.863942322,29.242365,31.7207344886,28.4950544886,3.20568,0.02
 02/12  01:00:00,59.1094913012,3.73335834404,0.0,0.0,15.863942322,29.242365,44.8718340241,38.7828592614,3.20568,2.88329476269
 02/12  02:00:00,58.9744859018,3.59792699321,0.0,0.0,15.863942322,29.242365,48.9430998023,45.7174198023,3.20568,0.02
 02/12  03:00:00,59.7014076032,4.3082540804,0.0,0.0,15.863942322,29.242365,73.6353043416,67.5463278412,3.20568,2.88329650037
 02/12  04:00:00,59.092664281,3.70119207351,0.0,0.0,15.863942322,29.242365,70.2465565059,67.0208765059,3.20568,0.02
 02/12  05:00:00,60.0155757576,4.39086614464,0.0,0.0,15.863942322,29.242365,99.1360615925,93.0470918814,3.20568,2.88328971113
 02/12  06:00:00,59.5989199928,3.99573567314,0.0,0.0,15.863942322,29.242365,89.2779341196,86.0522541196,3.20568,0.02
 02/12  07:00:00,60.827011268,5.18613386366,0.0,0.0,15.863942322,29.242365,120.310039469,114.221076652,3.20568,2.88328281613
 02/12  08:00:00,50.5781387148,3.61858000927,0.0,0.0,15.863942322,29.242365,76.6695643037,73.4438843037,3.20568,0.02
 02/12  09:00:00,48.9069818264,1.94639135056,0.0,0.0,15.863942322,29.242365,35.9724799129,29.8816509607,3.20568,2.88514895217
 02/12  10:00:00,48.7081923077,1.74561223823,0.0,0.0,15.863942322,29.242365,19.9154186808,16.6897386808,3.20568,0.02
 02/12  11:00:00,48.5095972609,1.56721816247,0.0,0.0,15.863942322,29.242365,18.901103382,12.8102703501,3.20568,2.88515303184
 02/12  12:00:00,49.0940828349,1.44227368776,0.0,0.0,15.863942322,29.242365,14.590646216,8.49978235033,3.20568,2.8851838657
 02/12  13:00:00,48.4748824606,1.56721816247,0.0,0.0,15.863942322,29.242365,13.5913956044,7.50056830785,3.20568,2.88514729659
 02/12  14:00:00,48.3327667516,1.3899128106,0.0,0.0,15.863942322,29.242365,7.64224798461,4.41656798461,3.20568,0.02
 02/12  15:00:00,46.9509452386,0.0,0.0,0.0,15.863942322,29.242365,6.08889312857,0.0,3.20568,2.88321312857
 02/12  16:00:00,46.9398576441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.8425333274,0.0,0.0,0.0,15.863942322,29.242365,6.08885121054,0.0,3.20568,2.88317121054
 02/12  18:00:00,52.5575979765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4127818211,0.0,0.0,0.0,15.863942322,29.242365,3.23961800831,0.0,3.20568,0.0339380083093
 02/12  20:00:00,56.7685575021,1.14085072381,0.0,0.0,15.863942322,29.242365,12.1907043617,6.11567029534,3.20568,2.86935406639
 02/12  21:00:00,58.8041631279,3.18649442786,0.0,0.0,15.863942322,29.242365,42.9541170642,39.7284370642,3.20568,0.02
 02/12  22:00:00,58.6516820388,3.14146249347,0.0,0.0,15.863942322,29.242365,58.6310374326,52.5426351473,3.20568,2.88272228535
 02/12  23:00:00,59.8153546191,4.43492018888,0.0,0.0,15.863942322,29.242365,90.0224103555,86.7967303555,3.20568,0.02
 02/12  24:00:00,59.6847358893,3.56613646413,0.0,0.0,15.863942322,29.242365,86.8159266264,80.7269553169,3.20568,2.8832913095
 02/13  01:00:00,60.3030883814,4.89322175848,0.0,0.0,15.863942322,29.242365,122.905967217,119.680287217,3.20568,0.02
 02/13  02:00:00,59.6592705929,4.25919341836,0.0,0.0,15.863942322,29.242365,110.820619367,104.729861255,3.20568,2.88507811206
 02/13  03:00:00,60.6761595161,5.23194689806,0.0,0.0,15.863942322,29.242365,153.010148713,146.919358568,3.20568,2.88511014489
 02/13  04:00:00,59.9949830016,4.57214599297,0.0,0.0,15.863942322,29.242365,127.633432532,121.542561588,3.20568,2.88519094473
 02/13  05:00:00,61.0655363058,5.37921869788,0.0,0.0,15.863942322,29.242365,165.511906028,162.286226028,3.20568,0.02
 02/13  06:00:00,60.3459685307,4.70100881781,0.0,0.0,15.863942322,29.242365,138.987173802,132.896311993,3.20568,2.88518180882
 02/13  07:00:00,64.9602236735,7.4163490742,0.0,0.0,15.863942322,29.818365,865.21901569,859.128380291,3.20568,2.88495539932
 02/13  08:00:00,122.265074548,7.4163490742,0.0,0.0,80.527626,29.818365,634.607298528,628.511715172,3.20568,2.88990335595
 02/13  09:00:00,166.525731537,7.4163490742,0.0,0.0,80.527626,75.0917375,490.264128048,454.632509544,24.0426,11.5890185041
 02/13  10:00:00,166.415994321,7.4163490742,0.00166602426562,0.0,80.527626,75.0917375,429.522661422,385.041948299,24.0426,20.4381131235
 02/13  11:00:00,170.368033753,7.4163490742,0.00226531972878,0.0,80.527626,79.0911225,385.616105283,330.181586961,32.0568,23.3777183213
 02/13  12:00:00,171.111015696,7.4163490742,0.0,0.0,80.527626,79.0911225,329.095857926,273.590180183,32.0568,23.4488777438
 02/13  13:00:00,170.326459194,7.4163490742,0.0,0.0,80.527626,79.0911225,298.071553692,236.636888879,32.0568,29.3778648123
 02/13  14:00:00,166.341368712,7.4163490742,0.0,0.0,80.527626,75.0917375,277.827753046,232.384044216,16.0284,29.41530883
 02/13  15:00:00,166.334814572,7.4163490742,0.0,0.0,80.527626,75.0917375,254.674767296,218.201286903,16.0284,20.4450803925
 02/13  16:00:00,164.315021656,7.4163490742,0.0,0.0,80.527626,73.092045,244.67305545,218.072116157,3.20568,23.3952592933
 02/13  17:00:00,164.209629692,7.4163490742,0.0,0.0,80.527626,73.092045,229.552744452,223.457542286,3.20568,2.88952216656
 02/13  18:00:00,126.686252464,7.4163490742,0.0,0.0,80.527626,29.818365,266.216778284,260.121385886,3.20568,2.8897123982
 02/13  19:00:00,129.557174035,7.4163490742,0.0,0.0,80.527626,29.818365,293.332342042,281.471903179,3.20568,8.65475886331
 02/13  20:00:00,129.781199049,7.4163490742,0.0,0.0,80.527626,29.818365,301.27971602,289.402137811,3.20568,8.67189820836
 02/13  21:00:00,129.77805938,7.4163490742,0.0,0.0,80.527626,29.818365,311.451734433,299.583340824,3.20568,8.6627136084
 02/13  22:00:00,55.4431379296,0.0,0.0,0.0,15.863942322,29.242365,8.98720223835,0.0,3.20568,5.78152223835
 02/13  23:00:00,55.3391313376,0.0,0.0,0.0,15.863942322,29.242365,8.96907192133,0.0,3.20568,5.76339192133
 02/13  24:00:00,56.1392028271,0.0,0.0,0.0,15.863942322,29.242365,6.09434775717,0.0,3.20568,2.88866775717
 02/14  01:00:00,55.3709134706,0.0,0.0,0.0,15.863942322,29.242365,6.09061157647,0.0,3.20568,2.88493157647
 02/14  02:00:00,56.3782866331,1.00316395008,0.0,0.0,15.863942322,29.242365,6.80919137818,0.718345448135,3.20568,2.88516593004
 02/14  03:00:00,57.0460452876,1.67193991679,0.0,0.0,15.863942322,29.242365,4.92387125486,1.69819125486,3.20568,0.02
 02/14  04:00:00,56.7067207647,1.33755193344,0.0,0.0,15.863942322,29.242365,8.32056071916,2.22975030488,3.20568,2.88513041429
 02/14  05:00:00,59.5018872095,3.0563334652,0.0,0.0,15.863942322,29.242365,32.6259626571,26.535120779,3.20568,2.88516187811
 02/14  06:00:00,59.3966834152,3.12274228788,0.0,0.0,15.863942322,29.242365,40.142099626,36.916419626,3.20568,0.02
 02/14  07:00:00,65.2177120028,7.4163490742,0.0,0.0,15.863942322,29.818365,703.937423422,697.846595348,3.20568,2.88514807416
 02/14  08:00:00,121.648849342,7.4163490742,0.0,0.0,80.527626,29.818365,541.338945686,535.243460161,3.20568,2.88980552484
 02/14  09:00:00,166.421472286,7.4163490742,0.0005133426516,0.0,80.527626,75.0917375,446.203331677,410.571593992,24.0426,11.5891376843
 02/14  10:00:00,166.372648355,7.4163490742,0.00157339094307,0.0,80.527626,75.0917375,406.579188372,359.178247899,24.0426,23.3583404727
 02/14  11:00:00,170.344573033,7.4163490742,0.000922535619527,0.0,80.527626,79.0911225,371.20857021,318.691152233,32.0568,20.4606179764
 02/14  12:00:00,171.093556751,7.4163490742,0.0,0.0,80.527626,79.0911225,333.107941472,274.67219698,32.0568,26.378944492
 02/14  13:00:00,170.318881306,7.4163490742,0.0,0.0,80.527626,79.0911225,311.097469413,252.60106244,32.0568,26.4396069731
 02/14  14:00:00,166.331834482,7.41667473183,0.0,0.0,80.527626,75.0917375,295.102916952,249.661642196,16.0284,29.4128747567
 02/14  15:00:00,166.335865954,7.42279202345,0.0,0.0,80.527626,75.0917375,278.41923166,241.664752227,16.0284,20.7260794334
 02/14  16:00:00,164.305863091,7.4166306647,0.0,0.0,80.527626,73.092045,269.338724237,243.017888812,3.20568,23.115155425
 02/14  17:00:00,164.207715154,7.4163490742,0.0,0.0,80.527626,73.092045,266.71851224,257.753434386,3.20568,5.7593978545
 02/14  18:00:00,126.691671217,7.4163490742,0.0,0.0,80.527626,29.818365,314.621246342,308.525753818,3.20568,2.88981252415
 02/14  19:00:00,129.578298154,7.4163490742,0.0,0.0,80.527626,29.818365,360.2394484,351.257440199,3.20568,5.77632820165
 02/14  20:00:00,129.601185801,7.4163490742,0.0,0.0,80.527626,29.818365,389.107077805,377.230360344,3.20568,8.67103746095
 02/14  21:00:00,129.621204396,7.4163490742,0.0,0.0,80.527626,29.818365,409.045293192,397.177317853,3.20568,8.66229533951
 02/14  22:00:00,55.2659798034,0.0,0.0,0.0,15.863942322,29.242365,11.8691667955,0.0,3.20568,8.66348679549
 02/14  23:00:00,55.32204548,0.0,0.0,0.0,15.863942322,29.242365,6.09712811797,0.0,3.20568,2.89144811797
 02/14  24:00:00,57.4684662242,1.33755193344,0.0,0.0,15.863942322,29.242365,10.2296435935,1.2663522789,3.20568,5.75761131463
 02/15  01:00:00,57.0409330858,1.67193991679,0.0,0.0,15.863942322,29.242365,5.88577829689,2.66009829689,3.20568,0.02
 02/15  02:00:00,57.9471831831,2.57673289704,0.0,0.0,15.863942322,29.242365,39.688994242,33.5981766137,3.20568,2.88513762831
 02/15  03:00:00,59.0118721686,3.61891083149,0.0,0.0,15.863942322,29.242365,50.8639560823,44.7731734016,3.20568,2.88510268066
 02/15  04:00:00,59.4085276162,4.00953064038,0.0,0.0,15.863942322,29.242365,77.5712526805,74.3455726805,3.20568,0.02
 02/15  05:00:00,59.7124867599,4.08252757777,0.0,0.0,15.863942322,29.242365,85.2476859999,79.1568493998,3.20568,2.88515660009
 02/15  06:00:00,59.6396693859,4.00953064038,0.0,0.0,15.863942322,29.242365,112.595541763,106.504696111,3.20568,2.8851656519
 02/15  07:00:00,64.9622465746,7.4163490742,0.0,0.0,15.863942322,29.818365,846.534536038,843.308856038,3.20568,0.02
 02/15  08:00:00,122.157279859,7.4163490742,0.0,0.0,80.527626,29.818365,647.974394127,639.008927039,3.20568,5.75978708847
 02/15  09:00:00,166.507321251,7.4163490742,0.0,0.0,80.527626,75.0917375,502.460772675,466.829031633,24.0426,11.589141042
 02/15  10:00:00,166.405049804,7.4163490742,0.0,0.0,80.527626,75.0917375,445.944316466,401.462515308,24.0426,20.4392011581
 02/15  11:00:00,170.357693617,7.4163490742,0.000826354319782,0.0,80.527626,79.0911225,402.120028059,346.68262311,32.0568,23.3806049493
 02/15  12:00:00,171.098646833,7.4163490742,0.0,0.0,80.527626,79.0911225,349.70899621,294.204092561,32.0568,23.4481036484
 02/15  13:00:00,170.320458128,7.4163490742,0.0,0.0,80.527626,79.0911225,329.601565127,268.168247745,32.0568,29.3765173819
 02/15  14:00:00,166.334331204,7.4163490742,0.0,0.0,80.527626,75.0917375,311.492102736,266.049158912,16.0284,29.4145438241
 02/15  15:00:00,166.327760724,7.4163490742,0.0,0.0,80.527626,75.0917375,289.192394482,252.719623147,16.0284,20.4443713353
 02/15  16:00:00,164.306174087,7.4163490742,0.0,0.0,80.527626,73.092045,280.446491741,253.843466347,3.20568,23.3973453937
 02/15  17:00:00,164.216120322,7.4163490742,0.0,0.0,80.527626,73.092045,279.231251133,273.136058192,3.20568,2.8895129402
 02/15  18:00:00,126.701750727,7.4163490742,0.0,0.0,80.527626,29.818365,328.96061947,322.865236265,3.20568,2.88970320532
 02/15  19:00:00,129.587788004,7.4163490742,0.0,0.0,80.527626,29.818365,377.408101103,365.548280526,3.20568,8.65414057755
 02/15  20:00:00,129.820572252,7.4163490742,0.0,0.0,80.527626,29.818365,398.83132897,386.955311148,3.20568,8.67033782164
 02/15  21:00:00,129.814620922,7.4163490742,0.0,0.0,80.527626,29.818365,396.246521061,387.259847153,3.20568,5.78099390821
 02/15  22:00:00,55.4211570827,0.0,0.0,0.0,15.863942322,29.242365,11.8688773218,0.0,3.20568,8.66319732184
 02/15  23:00:00,55.3194907148,0.0,0.0,0.0,15.863942322,29.242365,8.96864809017,0.0,3.20568,5.76296809017
 02/15  24:00:00,56.1240306962,0.0,0.0,0.0,15.863942322,29.242365,6.09429415543,0.0,3.20568,2.88861415543
 02/16  01:00:00,57.0357585819,1.67193991679,0.0,0.0,15.863942322,29.242365,7.48350740138,1.39273215574,3.20568,2.88509524564
 02/16  02:00:00,56.7039127271,1.33755193344,0.0,0.0,15.863942322,29.242365,4.63990125424,1.41422125424,3.20568,0.02
 02/16  03:00:00,57.0381835257,1.67193991679,0.0,0.0,15.863942322,29.242365,8.63391560789,2.54317795043,3.20568,2.88505765746
 02/16  04:00:00,56.6991805102,1.33755193344,0.0,0.0,15.863942322,29.242365,8.84477139631,2.75393560552,3.20568,2.88515579079
 02/16  05:00:00,57.2512610558,1.67193991679,0.0,0.0,15.863942322,29.242365,8.19846119494,4.97278119494,3.20568,0.02
 02/16  06:00:00,58.4943437399,2.93062787259,0.0,0.0,15.863942322,29.242365,32.8577023851,26.7670375145,3.20568,2.88498487061
 02/16  07:00:00,64.7402470503,7.4163490742,0.00390412169422,0.0,15.863942322,29.818365,628.974351041,622.883587987,3.20568,2.88508305423
 02/16  08:00:00,121.394054548,7.4163490742,0.000479731309557,0.0,80.527626,29.818365,433.369668244,427.274192343,3.20568,2.88979590067
 02/16  09:00:00,166.341076749,7.4163490742,0.00588133871099,0.0,80.527626,75.0917375,322.493075491,286.862051823,24.0426,11.5884236677
 02/16  10:00:00,165.992361145,7.4163490742,0.00294121808898,0.0,80.527626,75.0917375,238.245506552,193.763074528,24.0426,20.4398320239
 02/16  11:00:00,169.572583104,7.4163490742,0.00160338993387,0.0,80.527626,79.0911225,207.534903823,152.100375251,32.0568,23.3777285727
 02/16  12:00:00,170.556718732,7.69617701899,0.0,0.0,80.527626,79.0911225,192.106479382,133.668655047,32.0568,26.3810243345
 02/16  13:00:00,170.155032203,8.08645613101,0.0,0.0,80.527626,79.0911225,181.167606662,122.669811615,32.0568,26.4409950477
 02/16  14:00:00,166.136264606,8.11560050662,0.0,0.0,80.527626,75.0917375,168.846724637,123.403264681,16.0284,29.4150599558
 02/16  15:00:00,166.016811608,8.02072744257,0.0,0.0,80.527626,75.0917375,157.57844289,121.105204354,16.0284,20.4448385355
 02/16  16:00:00,164.08420817,8.08233369762,0.0,0.0,80.527626,73.092045,162.874092479,136.273253695,3.20568,23.3951587838
 02/16  17:00:00,163.257320423,7.41897008425,0.0,0.0,80.527626,73.092045,129.387711104,123.292127433,3.20568,2.88990367142
 02/16  18:00:00,124.308330462,7.4163490742,0.0,0.0,80.527626,29.818365,150.29609978,141.330878726,3.20568,5.75954105459
 02/16  19:00:00,128.707055147,7.4163490742,0.0,0.0,80.527626,29.818365,178.736013753,169.754163012,3.20568,5.77617074038
 02/16  20:00:00,129.076841091,7.4163490742,0.00427318784152,0.0,80.527626,29.818365,206.280840586,194.404748422,3.20568,8.67041216404
 02/16  21:00:00,129.420495516,7.4163490742,0.0,0.0,80.527626,29.818365,242.379799885,230.512553423,3.20568,8.66156646243
 02/16  22:00:00,55.4745703805,0.0,0.0,0.0,15.863942322,29.242365,11.8680793999,0.0,3.20568,8.66239939991
 02/16  23:00:00,55.3682844254,0.0,0.0,0.0,15.863942322,29.242365,6.09718682485,0.0,3.20568,2.89150682485
 02/16  24:00:00,56.1610762806,0.0,0.0,0.0,15.863942322,29.242365,6.09427016063,0.0,3.20568,2.88859016063
 02/17  01:00:00,55.3957539618,0.0,0.0,0.0,15.863942322,29.242365,6.09072136575,0.0,3.20568,2.88504136575
 02/17  02:00:00,55.3923109785,0.0,0.0,0.0,15.863942322,29.242365,6.09081921868,0.0,3.20568,2.88513921868
 02/17  03:00:00,55.3851296092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.378540881,0.0,0.0,0.0,15.863942322,29.242365,6.09064807034,0.0,3.20568,2.88496807034
 02/17  05:00:00,57.377939434,0.938283591137,0.0,0.0,15.863942322,29.242365,6.56505944243,0.47431203727,3.20568,2.88506740516
 02/17  06:00:00,57.9407754162,1.67193991679,0.0,0.0,15.863942322,29.242365,4.43327499595,1.20759499595,3.20568,0.02
 02/17  07:00:00,64.7854350877,7.4163490742,0.0021930531708,0.0,15.863942322,29.818365,542.281197174,536.19035108,3.20568,2.88516609336
 02/17  08:00:00,121.277363524,7.4163490742,0.00052606426075,0.0,80.527626,29.818365,419.074109125,412.97875291,3.20568,2.8896762147
 02/17  09:00:00,166.335784766,7.4163490742,0.00617521243437,0.0,80.527626,75.0917375,315.442567539,276.920373125,24.0426,14.4795944132
 02/17  10:00:00,166.332753036,7.4163490742,0.00262960471927,0.0,80.527626,75.0917375,263.584298624,219.103636048,24.0426,20.4380625767
 02/17  11:00:00,169.943639597,7.42023602966,0.00158488727492,0.0,80.527626,79.0911225,229.282138498,176.765156725,32.0568,20.4601817736
 02/17  12:00:00,170.714309974,7.6705953908,0.0,0.0,80.527626,79.0911225,205.436850931,147.00127748,32.0568,26.3787734509
 02/17  13:00:00,170.505524541,8.22850406886,0.0,0.0,80.527626,79.0911225,207.232704531,148.736757759,32.0568,26.4391467722
 02/17  14:00:00,166.810386581,8.55468976084,0.0,0.0,80.527626,75.0917375,203.668412147,158.223788348,16.0284,29.4162237986
 02/17  15:00:00,167.012062627,8.81132042462,0.0,0.0,80.527626,75.0917375,191.120813027,151.728303648,16.0284,23.3641093794
 02/17  16:00:00,164.737102061,8.60558543784,0.0,0.0,80.527626,73.092045,174.386195507,150.710060228,3.20568,20.4704552783
 02/17  17:00:00,163.531067542,7.50210433368,0.0,0.0,80.527626,73.092045,167.17460821,158.209647377,3.20568,5.75928083318
 02/17  18:00:00,124.668061715,7.4163490742,0.0,0.0,80.527626,29.818365,193.847144028,187.751794436,3.20568,2.88966959241
 02/17  19:00:00,129.279349026,7.4163490742,0.0,0.0,80.527626,29.818365,215.249899984,206.268104031,3.20568,5.77611595368
 02/17  20:00:00,129.524813474,7.4163490742,0.0,0.0,80.527626,29.818365,228.957059084,214.196281141,3.20568,11.5550979439
 02/17  21:00:00,129.531515259,7.4163490742,0.0,0.0,80.527626,29.818365,233.299414415,224.311709661,3.20568,5.78202475409
 02/17  22:00:00,55.3165453479,0.0,0.0,0.0,15.863942322,29.242365,11.8681812589,0.0,3.20568,8.66250125895
 02/17  23:00:00,55.3662246453,0.0,0.0,0.0,15.863942322,29.242365,8.96784696734,0.0,3.20568,5.76216696734
 02/17  24:00:00,56.1604858569,0.0,0.0,0.0,15.863942322,29.242365,6.09420086508,0.0,3.20568,2.88852086508
 02/18  01:00:00,55.3946374998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.3923455477,0.0,0.0,0.0,15.863942322,29.242365,6.08888361724,0.0,3.20568,2.88320361724
 02/18  03:00:00,55.3862880707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.3847545799,0.0,0.0,0.0,15.863942322,29.242365,6.08884097966,0.0,3.20568,2.88316097966
 02/18  05:00:00,55.5975838176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.5804811643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,54.1629173342,0.0,0.0,0.0,15.863942322,29.242365,6.08897338903,0.0,3.20568,2.88329338903
 02/18  08:00:00,46.9535394394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,46.961158157,0.0,0.0,0.0,15.863942322,29.242365,6.08893069139,0.0,3.20568,2.88325069139
 02/18  10:00:00,46.9959962824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.0009020602,0.0,0.0,0.0,15.863942322,29.242365,6.09080809218,0.0,3.20568,2.88512809218
 02/18  12:00:00,47.7078479266,0.0,0.0,0.0,15.863942322,29.242365,6.09063662082,0.0,3.20568,2.88495662082
 02/18  13:00:00,46.9950655475,0.0,0.0,0.0,15.863942322,29.242365,6.09073421426,0.0,3.20568,2.88505421426
 02/18  14:00:00,47.0378540039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.0541646484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.0425806219,0.0,0.0,0.0,15.863942322,29.242365,6.08890022189,0.0,3.20568,2.88322022189
 02/18  17:00:00,46.9355822312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,51.2003289144,0.0,0.0,0.0,15.863942322,29.242365,6.08885758704,0.0,3.20568,2.88317758704
 02/18  19:00:00,55.4697004646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6712245935,0.0,0.0,0.0,15.863942322,29.242365,6.08881497144,0.0,3.20568,2.88313497144
 02/18  21:00:00,55.6481014628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.5287227626,0.0,0.0,0.0,15.863942322,29.242365,6.08894743685,0.0,3.20568,2.88326743685
 02/18  23:00:00,55.3689717167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1045141394,0.0,0.0,0.0,15.863942322,29.242365,6.08890475481,0.0,3.20568,2.88322475481
 02/19  01:00:00,56.9837318941,1.61957903963,0.0,0.0,15.863942322,29.242365,3.94581972974,0.720139729741,3.20568,0.02
 02/19  02:00:00,56.6968726022,1.33755193344,0.0,0.0,15.863942322,29.242365,4.14794097144,0.922260971442,3.20568,0.02
 02/19  03:00:00,57.0325324144,1.67193991679,0.0,0.0,15.863942322,29.242365,8.17046565725,2.08148679176,3.20568,2.88329886549
 02/19  04:00:00,58.1395514023,2.78326305764,0.0,0.0,15.863942322,29.242365,31.1312741485,27.9055941485,3.20568,0.02
 02/19  05:00:00,59.3497057965,3.76870215117,0.0,0.0,15.863942322,29.242365,44.3149193953,38.2261008544,3.20568,2.88313854093
 02/19  06:00:00,58.804264394,3.23827088334,0.0,0.0,15.863942322,29.242365,39.5337214666,36.3080414666,3.20568,0.02
 02/19  07:00:00,58.6632233605,4.49558789897,0.0,0.0,15.863942322,29.242365,63.7596460457,57.6707359563,3.20568,2.88323008941
 02/19  08:00:00,48.6758383721,1.74200333406,0.0,0.0,15.863942322,29.242365,12.5035225363,9.27784253627,3.20568,0.02
 02/19  09:00:00,48.6139497118,1.67193991679,0.0,0.0,15.863942322,29.242365,13.7218832313,7.63125518442,3.20568,2.88494804685
 02/19  10:00:00,48.2920515189,1.33755193344,0.0,0.0,15.863942322,29.242365,10.0791232634,3.98826250832,3.20568,2.88518075507
 02/19  11:00:00,47.8398593716,0.900850317337,0.0,0.0,15.863942322,29.242365,4.99565365251,1.76997365251,3.20568,0.02
 02/19  12:00:00,47.6578972286,0.0,0.0,0.0,15.863942322,29.242365,6.09082207083,0.0,3.20568,2.88514207083
 02/19  13:00:00,46.9250771174,0.0,0.0,0.0,15.863942322,29.242365,6.09065015966,0.0,3.20568,2.88497015966
 02/19  14:00:00,46.9684263881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,46.9845056084,0.0,0.0,0.0,15.863942322,29.242365,6.08894550474,0.0,3.20568,2.88326550474
 02/19  16:00:00,46.9673626729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8650603224,0.0,0.0,0.0,15.863942322,29.242365,6.08890240819,0.0,3.20568,2.88322240819
 02/19  18:00:00,51.1512615404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.436430411,0.0,0.0,0.0,15.863942322,29.242365,6.08885933301,0.0,3.20568,2.88317933301
 02/19  20:00:00,55.647690192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.630791475,0.0,0.0,0.0,15.863942322,29.242365,6.08881628341,0.0,3.20568,2.88313628341
 02/19  22:00:00,56.0150115249,0.49917385345,0.0,0.0,15.863942322,29.242365,3.97874263153,0.753062631525,3.20568,0.02
 02/19  23:00:00,56.6993541607,1.33755193344,0.0,0.0,15.863942322,29.242365,5.54275011707,2.31707011707,3.20568,0.02
 02/19  24:00:00,57.3232690243,1.22271881892,0.0,0.0,15.863942322,29.242365,8.67205347574,2.58310472092,3.20568,2.88326875482
 02/20  01:00:00,56.9263110662,1.56721816247,0.0,0.0,15.863942322,29.242365,7.05122425648,3.82554425648,3.20568,0.02
