Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  02:00:00,56.800313048,1.44227368776,0.0,0.0,15.863942322,29.242365,10.7813478789,4.69238416905,3.20568,2.88328370986
 02/20  03:00:00,56.9253057385,1.56721816247,0.0,0.0,15.863942322,29.242365,9.4988848324,6.2732048324,3.20568,0.02
 02/20  04:00:00,56.7998419493,1.44227368776,0.0,0.0,15.863942322,29.242365,13.6335959455,7.54461746448,3.20568,2.88329848102
 02/20  05:00:00,58.1050411543,2.5310255786,0.0,0.0,15.863942322,29.242365,28.7064655153,25.4807855153,3.20568,0.02
 02/20  06:00:00,58.3070874325,2.74599357794,0.0,0.0,15.863942322,29.242365,36.4588369069,30.3699019418,3.20568,2.88325496505
 02/20  07:00:00,57.238263806,3.08714625446,0.0,0.0,15.863942322,29.242365,36.3222829548,33.0966029548,3.20568,0.02
 02/20  08:00:00,48.3778792556,1.44227368776,0.0,0.0,15.863942322,29.242365,12.1593454469,8.93366544687,3.20568,0.02
 02/20  09:00:00,48.2353867851,1.28519105627,0.0,0.0,15.863942322,29.242365,10.7606993858,4.66986687048,3.20568,2.88515251536
 02/20  10:00:00,47.4278870345,0.439109737687,0.0,0.0,15.863942322,29.242365,7.09408588322,1.00324607256,3.20568,2.88515981066
 02/20  11:00:00,47.0000250065,0.0,0.0,0.0,15.863942322,29.242365,6.09075540296,0.0,3.20568,2.88507540296
 02/20  12:00:00,47.7077875849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.0129352309,0.0,0.0,0.0,15.863942322,29.242365,6.0908518032,0.0,3.20568,2.8851718032
 02/20  14:00:00,47.0608659279,0.0,0.0,0.0,15.863942322,29.242365,6.09067935637,0.0,3.20568,2.88499935637
 02/20  15:00:00,47.0821942405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.0770480965,0.0,0.0,0.0,15.863942322,29.242365,6.08893866666,0.0,3.20568,2.88325866666
 02/20  17:00:00,46.9753620216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,51.2511452836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.5283874015,0.0,0.0,0.0,15.863942322,29.242365,6.08889505638,0.0,3.20568,2.88321505638
 02/20  20:00:00,55.7344677066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.7082204766,0.0,0.0,0.0,15.863942322,29.242365,6.08885147194,0.0,3.20568,2.88317147194
 02/20  22:00:00,55.5854149816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.4252179512,0.0,0.0,0.0,15.863942322,29.242365,6.08836685353,0.0,3.20568,2.88268685353
 02/20  24:00:00,56.1391591717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.405088311,0.0,0.0,0.0,15.863942322,29.242365,6.09065871461,0.0,3.20568,2.88497871461
 02/21  02:00:00,55.3951256056,0.0,0.0,0.0,15.863942322,29.242365,6.09075444779,0.0,3.20568,2.88507444779
 02/21  03:00:00,55.393469117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  04:00:00,55.397119042,0.0,0.0,0.0,15.863942322,29.242365,6.09085010633,0.0,3.20568,2.88517010633
 02/21  05:00:00,56.4643362697,0.0,0.0,0.0,15.863942322,29.242365,6.09067702269,0.0,3.20568,2.88499702269
 02/21  06:00:00,56.2949745575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  07:00:00,62.1389623387,7.4163490742,0.00536587030618,0.0,15.863942322,29.818365,529.211162139,523.120298105,3.20568,2.885184034
 02/21  08:00:00,120.309489115,7.4163490742,0.00136532250292,0.0,80.527626,29.818365,273.413251598,267.317738571,3.20568,2.88983302711
 02/21  09:00:00,165.431814519,7.4163490742,0.00607141720185,0.0,80.527626,75.0917375,221.937556252,186.30585523,24.0426,11.5891010216
 02/21  10:00:00,165.450687034,7.4163490742,0.00361400803819,0.0,80.527626,75.0917375,217.213058872,169.813266647,24.0426,23.3571922247
 02/21  11:00:00,169.425237678,7.4163490742,0.00216968326206,0.0,80.527626,79.0911225,202.773998877,150.257185474,32.0568,20.4600134024
 02/21  12:00:00,170.115799271,7.4163490742,0.0,0.0,80.527626,79.0911225,173.994977446,115.560325691,32.0568,26.3778517549
 02/21  13:00:00,169.359091295,7.4163490742,0.0,0.0,80.527626,79.0911225,160.416007093,101.92100983,32.0568,26.4381972631
 02/21  14:00:00,165.356201654,7.4163490742,0.0,0.0,80.527626,75.0917375,150.909793042,105.466619432,16.0284,29.41477361
 02/21  15:00:00,165.362048556,7.4163490742,0.0,0.0,80.527626,75.0917375,145.691983153,109.219180732,16.0284,20.4444024203
 02/21  16:00:00,163.340151585,7.42244282851,0.0,0.0,80.527626,73.092045,137.429098231,110.828790233,3.20568,23.3946279983
 02/21  17:00:00,163.193650646,7.4163490742,0.0,0.0,80.527626,73.092045,101.426386818,92.4614655319,3.20568,5.75924128642
 02/21  18:00:00,124.195501937,7.4163490742,0.0,0.0,80.527626,29.818365,92.500659092,86.4053325371,3.20568,2.88964655485
 02/21  19:00:00,128.481398625,7.4163490742,0.0,0.0,80.527626,29.818365,96.0196128744,87.0379693146,3.20568,5.77596355977
 02/21  20:00:00,128.487112344,7.4163490742,0.0,0.0,80.527626,29.818365,102.905137488,91.029008319,3.20568,8.67044916919
 02/21  21:00:00,128.489272603,7.4163490742,0.0,0.0,80.527626,29.818365,106.67475735,94.8073793846,3.20568,8.66169796517
 02/21  22:00:00,55.4602694564,0.0,0.0,0.0,15.863942322,29.242365,11.8687220343,0.0,3.20568,8.66304203431
 02/21  23:00:00,55.500247263,0.0,0.0,0.0,15.863942322,29.242365,6.09692762888,0.0,3.20568,2.89124762888
 02/21  24:00:00,56.2296126886,0.0,0.0,0.0,15.863942322,29.242365,6.09460909256,0.0,3.20568,2.88892909256
 02/22  01:00:00,55.5038051649,0.0,0.0,0.0,15.863942322,29.242365,6.0907925019,0.0,3.20568,2.8851125019
 02/22  02:00:00,55.5033533054,0.0,0.0,0.0,15.863942322,29.242365,6.0906186907,0.0,3.20568,2.8849386907
 02/22  03:00:00,55.5013233566,0.0,0.0,0.0,15.863942322,29.242365,6.09071369435,0.0,3.20568,2.88503369435
 02/22  04:00:00,55.5022899268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.7227156616,0.0,0.0,0.0,15.863942322,29.242365,6.09080862441,0.0,3.20568,2.88512862441
 02/22  06:00:00,55.7060518103,0.0,0.0,0.0,15.863942322,29.242365,6.09063488426,0.0,3.20568,2.88495488426
 02/22  07:00:00,61.0668755824,7.4163490742,0.0,0.0,15.863942322,29.818365,189.18921564,185.96353564,3.20568,0.02
 02/22  08:00:00,120.018582745,7.4163490742,0.00178413872309,0.0,80.527626,29.818365,116.716895025,107.751788468,3.20568,5.75942655645
 02/22  09:00:00,165.263573013,7.4163490742,0.00638329914601,0.0,80.527626,75.0917375,98.8987613898,63.2681088627,24.0426,11.5880525272
 02/22  10:00:00,165.287925713,7.4163490742,0.00493301434575,0.0,80.527626,75.0917375,97.1901874101,52.7106953154,24.0426,20.4368920947
 02/22  11:00:00,169.29855387,7.42044171496,0.00306192583899,0.0,80.527626,79.0911225,97.4649396075,42.0304023752,32.0568,23.3777372323
 02/22  12:00:00,170.027035543,7.44407467005,0.0,0.0,80.527626,79.0911225,72.3590702144,16.8539882566,32.0568,23.4482819578
 02/22  13:00:00,169.502127381,7.61612377251,0.0,0.0,80.527626,79.0911225,73.1940434295,11.7613964429,32.0568,29.3758469866
 02/22  14:00:00,169.333380495,8.01366946298,3.39194625564,0.0,80.527626,75.0917375,62.3771917437,19.8720051499,16.0284,26.4767865938
 02/22  15:00:00,172.786521167,8.30029998585,6.53360142194,0.0,80.527626,75.0917375,55.5331157801,16.1421448697,16.0284,23.3625709103
 02/22  16:00:00,172.111193405,8.48711182191,7.69045568998,0.0,80.527626,73.092045,44.119551139,17.6011534602,3.20568,23.3127176788
 02/22  17:00:00,167.67465866,7.42763661672,4.43821634219,0.0,80.527626,73.092045,24.7547159867,18.5804969882,3.20568,2.96853899854
 02/22  18:00:00,127.118679597,7.4163490742,2.90001387273,0.0,80.527626,29.818365,26.8575676833,20.7621192451,3.20568,2.88976843817
 02/22  19:00:00,130.474328556,7.4163490742,1.97841234954,0.0,80.527626,29.818365,32.2208113003,23.2388498303,3.20568,5.77628147004
 02/22  20:00:00,130.089341388,7.4163490742,1.37000385172,0.0,80.527626,29.818365,39.7259382656,24.966215912,3.20568,11.5540423536
 02/22  21:00:00,130.074957495,7.4163490742,1.37032037999,0.0,80.527626,29.818365,34.7127406197,25.7249120785,3.20568,5.78214854121
 02/22  22:00:00,55.7021175213,0.0,0.0,0.0,15.863942322,29.242365,11.8673440841,0.0,3.20568,8.66166408412
 02/22  23:00:00,55.5668881965,0.0,0.0,0.0,15.863942322,29.242365,8.96825907059,0.0,3.20568,5.76257907059
 02/22  24:00:00,56.3019309418,0.0,0.0,0.0,15.863942322,29.242365,6.09425861514,0.0,3.20568,2.88857861514
 02/23  01:00:00,55.5987243732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.5937465487,0.0,0.0,0.0,15.863942322,29.242365,6.09068721459,0.0,3.20568,2.88500721459
 02/23  03:00:00,55.5903992774,0.0,0.0,0.0,15.863942322,29.242365,6.09078126817,0.0,3.20568,2.88510126817
 02/23  04:00:00,55.5875504389,0.0,0.0,0.0,15.863942322,29.242365,6.09060675506,0.0,3.20568,2.88492675506
 02/23  05:00:00,55.8144203248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.7918983569,0.0,0.0,0.0,15.863942322,29.242365,6.09070093611,0.0,3.20568,2.88502093611
 02/23  07:00:00,62.3974931206,7.4163490742,1.44729353588,0.0,15.863942322,29.818365,93.2076975389,87.1169025236,3.20568,2.88511501528
 02/23  08:00:00,121.442106641,7.4163490742,1.43021847679,0.0,80.527626,29.818365,54.5417385522,48.4462796426,3.20568,2.88977890964
 02/23  09:00:00,167.603121131,7.4163490742,2.30747838878,0.0,80.527626,75.0917375,60.924489089,25.2933792284,24.0426,11.5885098605
 02/23  10:00:00,170.220708663,7.43995600755,4.86029257593,0.0,80.527626,75.0917375,65.1278928339,20.6472093086,24.0426,20.4380835253
 02/23  11:00:00,177.077628498,7.59915272416,7.53602731597,0.0,80.527626,79.0911225,70.3500697227,14.916588016,32.0568,23.3766817066
 02/23  12:00:00,181.080844532,8.00709141663,10.4124871738,0.0,80.527626,79.0911225,55.502678875,0.0,32.0568,23.445878875
 02/23  13:00:00,183.31226123,8.34733854279,12.9822401801,0.0,80.527626,79.0911225,61.4304833394,0.0,32.0568,29.3736833394
 02/23  14:00:00,174.800015952,8.54243107892,8.28756386262,0.0,80.527626,75.0917375,56.4605475529,11.0160719215,16.0284,29.4160756314
 02/23  15:00:00,170.6064703,8.63076660662,4.03904558223,0.0,80.527626,75.0917375,54.0735744245,17.6033748854,16.0284,20.441799539
 02/23  16:00:00,168.724631674,8.70798872875,4.10513112116,0.0,80.527626,73.092045,47.733715533,21.1337440938,3.20568,23.3942914392
 02/23  17:00:00,166.159850857,7.43344558031,2.93150499363,0.0,80.527626,73.092045,25.8237241694,19.7284375416,3.20568,2.88960662781
 02/23  18:00:00,125.217554738,7.4163490742,1.01251556902,0.0,80.527626,29.818365,28.7483338494,22.6528613103,3.20568,2.88979253907
 02/23  19:00:00,129.1222887,7.4163490742,0.63435974206,0.0,80.527626,29.818365,36.100824048,24.2417420785,3.20568,8.65340196951
 02/23  20:00:00,132.141584317,7.4163490742,3.40285242408,0.0,80.527626,29.818365,33.8084513771,21.9323162051,3.20568,8.67045517201
 02/23  21:00:00,132.419533813,7.4163490742,3.69063325691,0.0,80.527626,29.818365,34.2163714536,22.3494142878,3.20568,8.66127716586
 02/23  22:00:00,55.7189462289,0.0,0.0,0.0,15.863942322,29.242365,8.98761477532,0.0,3.20568,5.78193477532
 02/23  23:00:00,55.5535972343,0.0,0.0,0.0,15.863942322,29.242365,8.96785073203,0.0,3.20568,5.76217073203
 02/23  24:00:00,56.2527233621,0.0,0.0,0.0,15.863942322,29.242365,6.09432223453,0.0,3.20568,2.88864223453
 02/24  01:00:00,55.5186643458,0.0,0.0,0.0,15.863942322,29.242365,6.09066981748,0.0,3.20568,2.88498981748
 02/24  02:00:00,55.4935599619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.4767226115,0.0,0.0,0.0,15.863942322,29.242365,6.09076290604,0.0,3.20568,2.88508290604
 02/24  04:00:00,55.4684688275,0.0,0.0,0.0,15.863942322,29.242365,6.09085591598,0.0,3.20568,2.88517591598
 02/24  05:00:00,56.5205991424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.3442507398,0.0,0.0,0.0,15.863942322,29.242365,6.09068048605,0.0,3.20568,2.88500048605
 02/24  07:00:00,61.7866751535,7.4163490742,0.0,0.0,15.863942322,29.818365,437.069042769,430.978269161,3.20568,2.88509360789
 02/24  08:00:00,120.342849151,7.4163490742,0.00114976151513,0.0,80.527626,29.818365,268.48965486,262.394184782,3.20568,2.88979007809
 02/24  09:00:00,165.581324873,7.4163490742,0.0046442622701,0.0,80.527626,75.0917375,233.250029319,197.619022916,24.0426,11.5884064028
 02/24  10:00:00,165.60070559,7.4163490742,0.00302604959437,0.0,80.527626,75.0917375,218.076727164,173.595469375,24.0426,20.4386577894
 02/24  11:00:00,169.60234034,7.4163490742,0.00187467668722,0.0,80.527626,79.0911225,218.740011668,163.304162244,32.0568,23.3790494245
 02/24  12:00:00,170.353052951,7.42103172636,0.0,0.0,80.527626,79.0911225,201.601503259,143.166255996,32.0568,26.3784472636
 02/24  13:00:00,169.596800898,7.43871789165,0.0,0.0,80.527626,79.0911225,192.980826099,134.484866282,32.0568,26.4391598169
 02/24  14:00:00,165.572756152,7.45232985247,0.0,0.0,80.527626,75.0917375,184.255385283,138.816050859,16.0284,29.4109344233
 02/24  15:00:00,165.595343642,7.49554520577,0.0,0.0,80.527626,75.0917375,174.790874571,138.317572067,16.0284,20.4449025039
 02/24  16:00:00,163.677870973,7.58816113942,0.0,0.0,80.527626,73.092045,172.800773029,146.200493945,3.20568,23.3945990836
 02/24  17:00:00,163.359488484,7.4163490742,0.0,0.0,80.527626,73.092045,144.098686329,138.003458459,3.20568,2.88954786954
 02/24  18:00:00,124.370192093,7.4163490742,0.0,0.0,80.527626,29.818365,153.7352174,144.770387116,3.20568,5.75915028461
 02/24  19:00:00,128.657602086,7.4163490742,0.0,0.0,80.527626,29.818365,159.049575584,150.067584128,3.20568,5.77631145586
 02/24  20:00:00,128.696272143,7.4163490742,0.0,0.0,80.527626,29.818365,174.671870146,162.794403628,3.20568,8.67178651781
 02/24  21:00:00,128.75580343,7.4163490742,0.0,0.0,80.527626,29.818365,187.929375643,176.061123307,3.20568,8.66257233619
 02/24  22:00:00,55.3645277519,0.0,0.0,0.0,15.863942322,29.242365,8.98689526476,0.0,3.20568,5.78121526476
 02/24  23:00:00,55.4057735373,0.0,0.0,0.0,15.863942322,29.242365,8.96897415878,0.0,3.20568,5.76329415878
 02/24  24:00:00,56.1837287986,0.0,0.0,0.0,15.863942322,29.242365,6.09429858976,0.0,3.20568,2.88861858976
 02/25  01:00:00,55.4321527114,0.0,0.0,0.0,15.863942322,29.242365,6.08884908691,0.0,3.20568,2.88316908691
 02/25  02:00:00,55.4299473505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.4246244621,0.0,0.0,0.0,15.863942322,29.242365,3.39039943282,0.0,3.20568,0.184719432824
 02/25  04:00:00,55.4169307256,0.0,0.0,0.0,15.863942322,29.242365,5.9241187825,0.0,3.20568,2.7184387825
 02/25  05:00:00,55.6276703663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.6121204888,0.0,0.0,0.0,15.863942322,29.242365,6.08892908085,0.0,3.20568,2.88324908085
 02/25  07:00:00,52.7648244437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,46.9845592183,0.0,0.0,0.0,15.863942322,29.242365,6.08888170022,0.0,3.20568,2.88320170022
 02/25  09:00:00,46.9838069137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.0009194139,0.0,0.0,0.0,15.863942322,29.242365,6.09072533687,0.0,3.20568,2.88504533687
 02/25  11:00:00,47.0003473877,0.0,0.0,0.0,15.863942322,29.242365,6.09081733614,0.0,3.20568,2.88513733614
 02/25  12:00:00,47.7080522181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,46.9893429533,0.0,0.0,0.0,15.863942322,29.242365,6.09064099521,0.0,3.20568,2.88496099521
 02/25  14:00:00,47.0342028922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.050425863,0.0,0.0,0.0,15.863942322,29.242365,6.0888300951,0.0,3.20568,2.8831500951
 02/25  16:00:00,47.042981424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,46.9444280484,0.0,0.0,0.0,15.863942322,29.242365,6.0889573847,0.0,3.20568,2.8832773847
 02/25  18:00:00,49.7918898013,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.4973680985,0.0,0.0,0.0,15.863942322,29.242365,6.08890994508,0.0,3.20568,2.88322994508
 02/25  20:00:00,55.7057872388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.6854175441,0.0,0.0,0.0,15.863942322,29.242365,6.08886253491,0.0,3.20568,2.88318253491
 02/25  22:00:00,55.561405917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.3974957296,0.0,0.0,0.0,15.863942322,29.242365,6.08881515615,0.0,3.20568,2.88313515615
 02/25  24:00:00,56.1215893209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.385146759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.3843004805,0.0,0.0,0.0,15.863942322,29.242365,6.08894166466,0.0,3.20568,2.88326166466
 02/26  03:00:00,55.3743620855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.3691224235,0.0,0.0,0.0,15.863942322,29.242365,6.08889335709,0.0,3.20568,2.88321335709
 02/26  05:00:00,56.9231846835,1.33755193344,0.0,0.0,15.863942322,29.242365,4.53072077583,1.30504077583,3.20568,0.02
 02/26  06:00:00,56.9011323304,1.33755193344,0.0,0.0,15.863942322,29.242365,7.57989948995,1.4910544757,3.20568,2.88316501425
 02/26  07:00:00,54.056076733,1.33755193344,0.0,0.0,15.863942322,29.242365,4.85087313602,1.62519313602,3.20568,0.02
 02/26  08:00:00,47.9544915241,1.00316395008,0.0,0.0,15.863942322,29.242365,7.07111543616,0.982144207134,3.20568,2.88329122902
 02/26  09:00:00,46.9652416023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  10:00:00,46.9826181983,0.0,0.0,0.0,15.863942322,29.242365,6.09084782953,0.0,3.20568,2.88516782953
 02/26  11:00:00,46.9776644403,0.0,0.0,0.0,15.863942322,29.242365,6.0906704326,0.0,3.20568,2.8849904326
 02/26  12:00:00,47.6929505779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,46.9783032433,0.0,0.0,0.0,15.863942322,29.242365,6.09076134008,0.0,3.20568,2.88508134008
 02/26  14:00:00,47.0113319496,0.0,0.0,0.0,15.863942322,29.242365,6.09077970768,0.0,3.20568,2.88509970768
 02/26  15:00:00,47.0222468301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.007913315,0.0,0.0,0.0,15.863942322,29.242365,6.08893593731,0.0,3.20568,2.88325593731
 02/26  17:00:00,46.888693006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,49.7309758672,0.0,0.0,0.0,15.863942322,29.242365,6.08888749649,0.0,3.20568,2.88320749649
 02/26  19:00:00,55.4452511774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.653341568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6339294122,0.0,0.0,0.0,15.863942322,29.242365,6.08883908627,0.0,3.20568,2.88315908627
 02/26  22:00:00,55.5170078504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,56.3143985638,0.950803072913,0.0,0.0,15.863942322,29.242365,7.1743054814,1.08534020364,3.20568,2.88328527776
 02/26  24:00:00,57.1053991623,1.00316395008,0.0,0.0,15.863942322,29.242365,4.61828654714,1.39260654714,3.20568,0.02
 02/27  01:00:00,57.034261386,1.67193991679,0.0,0.0,15.863942322,29.242365,8.79631489105,2.70550925479,3.20568,2.88512563626
 02/27  02:00:00,56.6979852092,1.33755193344,0.0,0.0,15.863942322,29.242365,9.14708047415,3.05645348624,3.20568,2.8849469879
 02/27  03:00:00,57.0376303889,1.67193991679,0.0,0.0,15.863942322,29.242365,9.47860256237,6.25292256237,3.20568,0.02
 02/27  04:00:00,58.3418059463,2.97687983738,0.0,0.0,15.863942322,29.242365,30.8325640154,24.7417563834,3.20568,2.88512763201
 02/27  05:00:00,59.0135459768,3.42501977716,0.0,0.0,15.863942322,29.242365,37.5751013285,31.4842934681,3.20568,2.88512786038
 02/27  06:00:00,58.8187518238,3.24875775947,0.0,0.0,15.863942322,29.242365,41.7041529893,38.4784729893,3.20568,0.02
 02/27  07:00:00,63.4128964753,7.4163490742,0.00193066818146,0.0,15.863942322,29.818365,711.735528223,705.644684073,3.20568,2.88516415089
 02/27  08:00:00,121.537255429,7.4163490742,0.000445235163117,0.0,80.527626,29.818365,476.135136311,470.04002238,3.20568,2.88943393127
 02/27  09:00:00,166.410081254,7.4163490742,0.00335779010628,0.0,80.527626,75.0917375,388.198118482,349.675251725,24.0426,14.4802667572
 02/27  10:00:00,166.375138737,7.4163490742,0.00206620957917,0.0,80.527626,75.0917375,347.983161773,303.50610422,24.0426,20.4344575521
 02/27  11:00:00,170.350279161,7.4163490742,0.00122491896852,0.0,80.527626,79.0911225,325.709663668,273.194799013,32.0568,20.4580646557
 02/27  12:00:00,171.096894381,7.4163490742,0.0,0.0,80.527626,79.0911225,288.716381391,230.283596961,32.0568,26.3759844295
 02/27  13:00:00,170.331173498,7.4163490742,0.0,0.0,80.527626,79.0911225,274.051546254,215.559143662,32.0568,26.4356025921
 02/27  14:00:00,166.347902522,7.4163490742,0.0,0.0,80.527626,75.0917375,268.144919717,222.70226693,16.0284,29.4142527869
 02/27  15:00:00,166.345121453,7.4163490742,0.0,0.0,80.527626,75.0917375,253.386308329,216.913111602,16.0284,20.444796727
 02/27  16:00:00,164.318900497,7.4163490742,0.0,0.0,80.527626,73.092045,238.165103247,211.568154191,3.20568,23.3912690556
 02/27  17:00:00,164.200474171,7.4163490742,0.0,0.0,80.527626,73.092045,212.208655768,206.113239719,3.20568,2.88973604941
 02/27  18:00:00,123.801118539,7.4163490742,0.0,0.0,80.527626,29.818365,237.214300863,228.248946395,3.20568,5.75967446785
 02/27  19:00:00,129.532371075,7.4163490742,0.0,0.0,80.527626,29.818365,260.088052879,251.106172486,3.20568,5.77620039334
 02/27  20:00:00,129.762302338,7.4163490742,0.0,0.0,80.527626,29.818365,280.625561797,268.75056498,3.20568,8.66931681734
 02/27  21:00:00,129.76048742,7.4163490742,0.0,0.0,80.527626,29.818365,298.597224102,286.729941734,3.20568,8.66160236838
 02/27  22:00:00,55.4503771838,0.0,0.0,0.0,15.863942322,29.242365,11.8678558815,0.0,3.20568,8.66217588147
 02/27  23:00:00,55.3466582556,0.0,0.0,0.0,15.863942322,29.242365,6.09713225758,0.0,3.20568,2.89145225758
 02/27  24:00:00,56.1444538816,0.0,0.0,0.0,15.863942322,29.242365,6.09421868658,0.0,3.20568,2.88853868658
 02/28  01:00:00,55.3769762741,0.0,0.0,0.0,15.863942322,29.242365,6.0906750213,0.0,3.20568,2.8849950213
 02/28  02:00:00,55.3755671345,0.0,0.0,0.0,15.863942322,29.242365,6.09076312435,0.0,3.20568,2.88508312435
 02/28  03:00:00,56.3764959667,1.00316395008,0.0,0.0,15.863942322,29.242365,3.86870179607,0.643021796065,3.20568,0.02
 02/28  04:00:00,57.0436625962,1.67193991679,0.0,0.0,15.863942322,29.242365,7.50028389692,1.40961110466,3.20568,2.88499279226
 02/28  05:00:00,57.7674309618,1.33755193344,0.0,0.0,15.863942322,29.242365,7.55059196189,1.4599203468,3.20568,2.8849916151
 02/28  06:00:00,57.9333317145,1.67193991679,0.0,0.0,15.863942322,29.242365,6.3707788726,3.1450988726,3.20568,0.02
 02/28  07:00:00,62.1632887232,7.4163490742,0.00338845063232,0.0,15.863942322,29.818365,583.047332016,576.956516508,3.20568,2.88513550742
 02/28  08:00:00,121.360863768,7.4163490742,0.00196285789457,0.0,80.527626,29.818365,423.479216,417.3839742,3.20568,2.88956179967
 02/28  09:00:00,166.353755225,7.4163490742,0.00638395043845,0.0,80.527626,75.0917375,320.639880026,282.118112717,24.0426,14.4791673096
 02/28  10:00:00,166.079665322,7.4163490742,0.00305487515089,0.0,80.527626,75.0917375,242.150833407,197.673180283,24.0426,20.4350531236
 02/28  11:00:00,169.611019315,7.4163490742,0.0016820659251,0.0,80.527626,79.0911225,204.718485461,152.205049868,32.0568,20.4566355933
 02/28  12:00:00,170.50903453,7.71741576139,0.0,0.0,80.527626,79.0911225,174.747263039,116.313968026,32.0568,26.3764950129
 02/28  13:00:00,170.23862244,8.29207529274,0.0,0.0,80.527626,79.0911225,148.317996545,89.8252745434,32.0568,26.4359220017
 02/28  14:00:00,166.529097051,8.61761653624,0.0,0.0,80.527626,75.0917375,128.867504892,83.4278247516,16.0284,29.41128014
 02/28  15:00:00,166.776442202,8.88591718023,0.0,0.0,80.527626,75.0917375,110.681797016,74.2111038514,16.0284,20.4422931641
 02/28  16:00:00,164.627433858,8.76934945602,0.0,0.0,80.527626,73.092045,101.446582367,74.8495534524,3.20568,23.3913489151
 02/28  17:00:00,163.272694762,7.55520095632,0.0,0.0,80.527626,73.092045,70.8922807545,64.7968268119,3.20568,2.88977394258
 02/28  18:00:00,122.728889801,7.4163490742,0.0,0.0,80.527626,29.818365,90.9023231778,81.9374747684,3.20568,5.75916840941
 02/28  19:00:00,128.470531409,7.4163490742,0.0,0.0,80.527626,29.818365,110.572545559,101.591535206,3.20568,5.77533035345
 02/28  20:00:00,128.488890273,7.4163490742,0.0,0.0,80.527626,29.818365,126.093501921,114.218440325,3.20568,8.66938159627
 02/28  21:00:00,128.51125766,7.4163490742,0.0,0.0,80.527626,29.818365,139.212801994,127.345461812,3.20568,8.66166018262
 02/28  22:00:00,55.3802995596,0.0,0.0,0.0,15.863942322,29.242365,11.8675362886,0.0,3.20568,8.66185628856
 02/28  23:00:00,55.4064791449,0.0,0.0,0.0,15.863942322,29.242365,6.09714999025,0.0,3.20568,2.89146999025
 02/28  24:00:00,56.1752870315,0.0,0.0,0.0,15.863942322,29.242365,6.09423682533,0.0,3.20568,2.88855682533
 03/01  01:00:00,55.4098901951,0.0,0.0,0.0,15.863942322,29.242365,6.09069403765,0.0,3.20568,2.88501403765
 03/01  02:00:00,55.4071834156,0.0,0.0,0.0,15.863942322,29.242365,6.09078064363,0.0,3.20568,2.88510064363
 03/01  03:00:00,55.3986809311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  04:00:00,55.3902039526,0.0,0.0,0.0,15.863942322,29.242365,6.09059957376,0.0,3.20568,2.88491957376
 03/01  05:00:00,55.5960728078,0.0,0.0,0.0,15.863942322,29.242365,6.09068639347,0.0,3.20568,2.88500639347
 03/01  06:00:00,57.2542432851,1.67193991679,0.0,0.0,15.863942322,29.242365,5.84856526833,2.62288526833,3.20568,0.02
 03/01  07:00:00,61.5404863802,7.4163490742,0.0005485480951,0.0,15.863942322,29.818365,637.442943453,631.352114696,3.20568,2.88514875739
 03/01  08:00:00,121.2650633,7.4163490742,0.00177510902577,0.0,80.527626,29.818365,432.452657933,426.357407386,3.20568,2.88957054731
 03/01  09:00:00,166.3342557,7.4163490742,0.00610993156852,0.0,80.527626,75.0917375,314.193035169,275.671326638,24.0426,14.4791085307
 03/01  10:00:00,166.258696921,7.4163490742,0.00263368748125,0.0,80.527626,75.0917375,255.829676947,211.352293336,24.0426,20.4347836112
 03/01  11:00:00,169.787417922,7.41945451558,0.00146254279418,0.0,80.527626,79.0911225,219.402036219,166.888968127,32.0568,20.456268092
 03/01  12:00:00,170.791167309,7.8154583476,0.0,0.0,80.527626,79.0911225,200.496625496,142.06397466,32.0568,26.3758508355
 03/01  13:00:00,170.47912162,8.32819932685,0.0,0.0,80.527626,79.0911225,189.708490466,131.216578857,32.0568,26.4351116093
 03/01  14:00:00,166.767754831,8.66458987733,0.0,0.0,80.527626,75.0917375,181.836177046,136.396127642,16.0284,29.4116494034
 03/01  15:00:00,166.990678904,8.95472639319,0.0,0.0,80.527626,75.0917375,159.842693774,123.370099317,16.0284,20.4441944566
 03/01  16:00:00,164.842926239,8.87073319903,0.0,0.0,80.527626,73.092045,147.352914728,120.756855586,3.20568,23.3903791419
 03/01  17:00:00,163.390136388,7.60390809284,0.0,0.0,80.527626,73.092045,109.431576694,103.336217126,3.20568,2.88967956803
 03/01  18:00:00,122.900731697,7.4163490742,0.0,0.0,80.527626,29.818365,157.941668757,148.976436209,3.20568,5.75955254817
 03/01  19:00:00,128.918631729,7.4163490742,0.0,0.0,80.527626,29.818365,207.758334766,198.776611106,3.20568,5.77604366051
 03/01  20:00:00,129.366522676,7.4163490742,0.0,0.0,80.527626,29.818365,211.914698461,200.039977357,3.20568,8.66904110442
 03/01  21:00:00,129.652892673,7.4163490742,0.0,0.0,80.527626,29.818365,225.904498886,214.036445721,3.20568,8.66237316493
 03/01  22:00:00,55.4758001,0.0,0.0,0.0,15.863942322,29.242365,11.8671718455,0.0,3.20568,8.66149184554
 03/01  23:00:00,55.3692660686,0.0,0.0,0.0,15.863942322,29.242365,6.09703120634,0.0,3.20568,2.89135120634
 03/01  24:00:00,56.1666347887,0.0,0.0,0.0,15.863942322,29.242365,6.09457386801,0.0,3.20568,2.88889386801
 03/02  01:00:00,55.3995350569,0.0,0.0,0.0,15.863942322,29.242365,6.09012815485,0.0,3.20568,2.88444815485
 03/02  02:00:00,55.3991532605,0.0,0.0,0.0,15.863942322,29.242365,6.09066202041,0.0,3.20568,2.88498202041
 03/02  03:00:00,55.3916492939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.3847688913,0.0,0.0,0.0,15.863942322,29.242365,6.09074718273,0.0,3.20568,2.88506718273
 03/02  05:00:00,55.5923467775,0.0,0.0,0.0,15.863942322,29.242365,6.09083228637,0.0,3.20568,2.88515228637
 03/02  06:00:00,55.5732874441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,61.2774475729,7.4163490742,0.00262473070896,0.0,15.863942322,29.818365,463.315732773,457.224920308,3.20568,2.88513246565
 03/02  08:00:00,121.129177552,7.4163490742,0.00294460605742,0.0,80.527626,29.818365,357.431261122,351.336138737,3.20568,2.88944238471
 03/02  09:00:00,165.635245712,7.4163490742,0.0101148804018,0.0,80.527626,75.0917375,216.505563205,177.982963265,24.0426,14.4799999401
 03/02  10:00:00,165.357745971,7.4163490742,0.0036847032726,0.0,80.527626,75.0917375,156.210940168,111.734815447,24.0426,20.4335247211
 03/02  11:00:00,169.338810646,7.49107810612,0.00464480844389,0.0,80.527626,79.0911225,121.649455265,69.1347635494,32.0568,20.4578917156
 03/02  12:00:00,170.600974018,8.05540267963,0.0,0.0,80.527626,79.0911225,81.2748839133,22.8441340502,32.0568,26.373949863
 03/02  13:00:00,172.534451501,8.56480219795,2.11618798928,0.0,80.527626,79.0911225,64.2385972678,5.74500686308,32.0568,26.4367904047
 03/02  14:00:00,171.110785554,9.14950478313,4.0702727366,0.0,80.527626,75.0917375,61.0196752071,15.5797892702,16.0284,29.4114859369
 03/02  15:00:00,173.062341715,9.95420751512,5.21123480476,0.0,80.527626,75.0917375,50.1572046353,13.6864036869,16.0284,20.4424009484
 03/02  16:00:00,171.83470549,10.159036866,5.79893582866,0.0,80.527626,73.092045,42.3149734082,15.717961399,3.20568,23.3913320092
 03/02  17:00:00,167.479068516,7.93036909609,3.79675804684,0.0,80.527626,73.092045,22.9564559259,16.8610885002,3.20568,2.88968742573
 03/02  18:00:00,123.326547123,7.4163490742,0.60784714838,0.0,80.527626,29.818365,34.2258711065,25.2610376471,3.20568,5.75915345938
 03/02  19:00:00,128.440678148,7.4163490742,0.0,0.0,80.527626,29.818365,66.6527374149,57.6715149966,3.20568,5.77554241832
 03/02  20:00:00,128.669067805,7.4163490742,0.0,0.0,80.527626,29.818365,86.9686253983,75.0922549976,3.20568,8.67069040071
 03/02  21:00:00,128.711843476,7.4163490742,0.0,0.0,80.527626,29.818365,123.556920941,111.68860267,3.20568,8.66263827119
 03/02  22:00:00,55.5587078421,0.0,0.0,0.0,15.863942322,29.242365,8.98634822048,0.0,3.20568,5.78066822048
 03/02  23:00:00,55.4406815683,0.0,0.0,0.0,15.863942322,29.242365,8.96901367902,0.0,3.20568,5.76333367902
 03/02  24:00:00,56.2094230613,0.0,0.0,0.0,15.863942322,29.242365,6.09431669118,0.0,3.20568,2.88863669118
 03/03  01:00:00,55.4555047519,0.0,0.0,0.0,15.863942322,29.242365,6.09058941112,0.0,3.20568,2.88490941112
 03/03  02:00:00,55.4332727482,0.0,0.0,0.0,15.863942322,29.242365,6.09067293899,0.0,3.20568,2.88499293899
 03/03  03:00:00,55.4188212816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  04:00:00,55.4085483331,0.0,0.0,0.0,15.863942322,29.242365,6.09075644294,0.0,3.20568,2.88507644294
 03/03  05:00:00,56.461784638,0.0,0.0,0.0,15.863942322,29.242365,6.09033111242,0.0,3.20568,2.88465111242
 03/03  06:00:00,56.2881689656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  07:00:00,61.3268178699,7.4163490742,0.000639846404665,0.0,15.863942322,29.818365,489.518103694,483.427267605,3.20568,2.88515608898
 03/03  08:00:00,121.10990652,7.4163490742,0.00254416079443,0.0,80.527626,29.818365,331.450054406,325.354697878,3.20568,2.88967652789
 03/03  09:00:00,166.003974582,7.4163490742,0.00604109030463,0.0,80.527626,75.0917375,243.038009181,207.40759207,24.0426,11.5878171104
 03/03  10:00:00,165.737405786,7.4163490742,0.00248121175416,0.0,80.527626,75.0917375,214.876659116,167.480252029,24.0426,23.3538070871
 03/03  11:00:00,169.860290406,7.62450517822,0.0014180097169,0.0,80.527626,79.0911225,213.683978067,161.171824734,32.0568,20.4553533322
 03/03  12:00:00,171.190119173,8.18390170757,0.0,0.0,80.527626,79.0911225,207.050908806,148.620207036,32.0568,26.37390177
 03/03  13:00:00,170.840424531,8.65111747099,0.0,0.0,80.527626,79.0911225,193.786004481,135.292273745,32.0568,26.4369307362
 03/03  14:00:00,167.145749801,9.01572869304,0.0,0.0,80.527626,75.0917375,184.602198507,139.166582289,16.0284,29.4072162175
 03/03  15:00:00,167.14105802,9.0715662232,0.0,0.0,80.527626,75.0917375,167.187300915,130.716528897,16.0284,20.4423720181
 03/03  16:00:00,165.0710705,9.01763476974,0.0,0.0,80.527626,73.092045,168.234876061,141.638225883,3.20568,23.3909701776
 03/03  17:00:00,163.479307789,7.58183886304,0.0,0.0,80.527626,73.092045,141.741685255,135.646216688,3.20568,2.88978856692
 03/03  18:00:00,123.057878239,7.4163490742,0.0,0.0,80.527626,29.818365,179.740221009,173.644824879,3.20568,2.88971613054
 03/03  19:00:00,129.184510772,7.4163490742,0.0,0.0,80.527626,29.818365,220.551030696,208.691626328,3.20568,8.6537243679
 03/03  20:00:00,129.508349876,7.4163490742,0.0,0.0,80.527626,29.818365,219.360134643,207.483861081,3.20568,8.67059356214
 03/03  21:00:00,129.516828825,7.4163490742,0.0,0.0,80.527626,29.818365,228.766381364,216.899350477,3.20568,8.66135088749
 03/03  22:00:00,55.3107417801,0.0,0.0,0.0,15.863942322,29.242365,8.9876095826,0.0,3.20568,5.7819295826
 03/03  23:00:00,55.3609847515,0.0,0.0,0.0,15.863942322,29.242365,8.96814876996,0.0,3.20568,5.76246876996
 03/03  24:00:00,56.1614035532,0.0,0.0,0.0,15.863942322,29.242365,6.09433968349,0.0,3.20568,2.88865968349
 03/04  01:00:00,55.3934567714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.3941971068,0.0,0.0,0.0,15.863942322,29.242365,6.08879990424,0.0,3.20568,2.88311990424
 03/04  03:00:00,55.3866577743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.3796437711,0.0,0.0,0.0,15.863942322,29.242365,6.08891789851,0.0,3.20568,2.88323789851
 03/04  05:00:00,55.58770564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  06:00:00,56.5755387406,1.00316395008,0.0,0.0,15.863942322,29.242365,6.50382666691,0.414964926112,3.20568,2.8831817408
 03/04  07:00:00,52.9715275688,1.67193991679,0.0,0.0,15.863942322,29.242365,4.18186961023,0.956189610232,3.20568,0.02
 03/04  08:00:00,47.2878634261,0.334387983359,0.0,0.0,15.863942322,29.242365,6.23406419312,0.145258631095,3.20568,2.88312556202
 03/04  09:00:00,46.9676660391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.0024475128,0.0,0.0,0.0,15.863942322,29.242365,6.09081712313,0.0,3.20568,2.88513712313
 03/04  11:00:00,47.0098582948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,47.7195019131,0.0,0.0,0.0,15.863942322,29.242365,6.09063168759,0.0,3.20568,2.88495168759
 03/04  13:00:00,47.0108100318,0.0,0.0,0.0,15.863942322,29.242365,6.09071355509,0.0,3.20568,2.88503355509
 03/04  14:00:00,47.0627605594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.0909407814,0.0,0.0,0.0,15.863942322,29.242365,6.08889031989,0.0,3.20568,2.88321031989
 03/04  16:00:00,47.0912451406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.998488159,0.0,0.0,0.0,15.863942322,29.242365,6.08883408077,0.0,3.20568,2.88315408077
 03/04  18:00:00,49.8535648369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.5629500618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.7685529301,0.0,0.0,0.0,15.863942322,29.242365,6.08895182843,0.0,3.20568,2.88327182843
 03/04  21:00:00,55.7453785519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.6207805288,0.0,0.0,0.0,15.863942322,29.242365,6.08889556382,0.0,3.20568,2.88321556382
 03/04  23:00:00,55.4533259991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.1632851505,0.0,0.0,0.0,15.863942322,29.242365,6.08883932487,0.0,3.20568,2.88315932487
 03/05  01:00:00,55.4472956779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.4368818246,0.0,0.0,0.0,15.863942322,29.242365,6.08895545084,0.0,3.20568,2.88327545084
 03/05  03:00:00,55.4284808485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.422495167,0.0,0.0,0.0,15.863942322,29.242365,6.08889777594,0.0,3.20568,2.88321777594
 03/05  05:00:00,55.6317302544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  06:00:00,55.6117317269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,51.3377948083,0.0,0.0,0.0,15.863942322,29.242365,6.08884005723,0.0,3.20568,2.88316005723
 03/05  08:00:00,47.0067910011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  09:00:00,47.0410115916,0.0,0.0,0.0,15.863942322,29.242365,6.09074318624,0.0,3.20568,2.88506318624
 03/05  10:00:00,47.1046558399,0.0,0.0,0.0,15.863942322,29.242365,6.09082308127,0.0,3.20568,2.88514308127
 03/05  11:00:00,47.1296106817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  12:00:00,47.8051372572,0.0,0.0,0.0,15.863942322,29.242365,6.09063602666,0.0,3.20568,2.88495602666
 03/05  13:00:00,47.1175872381,0.0,0.0,0.0,15.863942322,29.242365,6.09071606048,0.0,3.20568,2.88503606048
 03/05  14:00:00,47.1649491566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.1743019467,0.0,0.0,0.0,15.863942322,29.242365,6.08892839691,0.0,3.20568,2.88324839691
 03/05  16:00:00,47.1359876016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.0006971141,0.0,0.0,0.0,15.863942322,29.242365,6.08887060226,0.0,3.20568,2.88319060226
 03/05  18:00:00,49.8359862113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.5380172009,0.0,0.0,0.0,15.863942322,29.242365,6.08881281603,0.0,3.20568,2.88313281603
 03/05  20:00:00,55.7368708813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.7101991071,0.0,0.0,0.0,15.863942322,29.242365,6.088928915,0.0,3.20568,2.883248915
 03/05  22:00:00,55.5879193058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.4293668095,0.0,0.0,0.0,15.863942322,29.242365,6.08887108207,0.0,3.20568,2.88319108207
 03/05  24:00:00,56.1452660503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.4106623469,0.0,0.0,0.0,15.863942322,29.242365,6.09070298302,0.0,3.20568,2.88502298302
 03/06  02:00:00,55.4077716607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.4016352533,0.0,0.0,0.0,15.863942322,29.242365,6.09078081424,0.0,3.20568,2.88510081424
 03/06  04:00:00,55.396404839,0.0,0.0,0.0,15.863942322,29.242365,6.09059198421,0.0,3.20568,2.88491198421
 03/06  05:00:00,55.60412206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  06:00:00,55.5848683513,0.0,0.0,0.0,15.863942322,29.242365,6.09067006587,0.0,3.20568,2.88499006587
 03/06  07:00:00,60.80461567,7.4163490742,0.00355948193826,0.0,15.863942322,29.818365,414.555374967,408.464626893,3.20568,2.88506807375
 03/06  08:00:00,120.89529121,7.4163490742,0.00108579259666,0.0,80.527626,29.818365,343.101099055,337.005703327,3.20568,2.88971572817
 03/06  09:00:00,166.05059569,7.4163490742,0.00496959350874,0.0,80.527626,75.0917375,277.926784114,242.297159136,24.0426,11.5870249781
 03/06  10:00:00,165.977346749,7.4163490742,0.00301427442448,0.0,80.527626,75.0917375,249.540040287,205.062667052,24.0426,20.4347732342
 03/06  11:00:00,169.918390213,7.4163490742,0.00180258362001,0.0,80.527626,79.0911225,252.21534007,196.785006492,32.0568,23.3735335771
 03/06  12:00:00,170.522281771,7.4163490742,0.0,0.0,80.527626,79.0911225,214.346092232,158.846752574,32.0568,23.4425396576
 03/06  13:00:00,169.687295344,7.4163490742,0.0,0.0,80.527626,79.0911225,212.117471005,150.692441943,32.0568,29.3682290621
 03/06  14:00:00,165.654600057,7.4163490742,0.0,0.0,80.527626,75.0917375,202.017647136,157.750003681,16.0284,28.2392434546
 03/06  15:00:00,165.668544696,7.41733265387,0.0,0.0,80.527626,75.0917375,200.953459084,163.326503992,16.0284,21.5985550923
 03/06  16:00:00,163.689807684,7.42544493617,0.0,0.0,80.527626,73.092045,194.778447985,170.574591949,3.20568,20.9981760363
 03/06  17:00:00,163.614075209,7.4163490742,0.0,0.0,80.527626,73.092045,183.204353443,174.760795364,3.20568,5.23787807897
 03/06  18:00:00,121.808067976,7.4163490742,0.0,0.0,80.527626,29.818365,191.484590259,185.389257923,3.20568,2.88965233588
 03/06  19:00:00,129.041035867,7.4163490742,0.0,0.0,80.527626,29.818365,213.322164282,204.340624592,3.20568,5.77585969059
 03/06  20:00:00,129.410881843,7.4163490742,0.0,0.0,80.527626,29.818365,235.148197239,223.271106093,3.20568,8.67141114623
 03/06  21:00:00,129.468066925,7.4163490742,0.0,0.0,80.527626,29.818365,240.025602067,228.157389343,3.20568,8.6625327247
 03/06  22:00:00,55.4902430399,0.0,0.0,0.0,15.863942322,29.242365,11.8684567781,0.0,3.20568,8.6627767781
 03/06  23:00:00,55.3842901588,0.0,0.0,0.0,15.863942322,29.242365,6.09718920989,0.0,3.20568,2.89150920989
 03/06  24:00:00,56.166222428,0.0,0.0,0.0,15.863942322,29.242365,8.96309533813,0.0,3.20568,5.75741533813
 03/07  01:00:00,55.4058241434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.3990340835,0.0,0.0,0.0,15.863942322,29.242365,6.09060918301,0.0,3.20568,2.88492918301
 03/07  03:00:00,55.3913734829,0.0,0.0,0.0,15.863942322,29.242365,6.09068512606,0.0,3.20568,2.88500512606
 03/07  04:00:00,55.3867680714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.4454894878,0.0,0.0,0.0,15.863942322,29.242365,6.09076105497,0.0,3.20568,2.88508105497
 03/07  06:00:00,56.2729137281,0.0,0.0,0.0,15.863942322,29.242365,6.09057049855,0.0,3.20568,2.88489049855
 03/07  07:00:00,60.0897198465,7.4163490742,0.00259876368176,0.0,15.863942322,29.818365,444.143211361,440.917531361,3.20568,0.02
 03/07  08:00:00,121.163576662,7.4163490742,0.000973940829074,0.0,80.527626,29.818365,353.572603136,344.607483275,3.20568,5.75943986027
 03/07  09:00:00,166.127781983,7.4163490742,0.00448713802969,0.0,80.527626,75.0917375,267.637179461,232.007053497,24.0426,11.5875259639
 03/07  10:00:00,165.957248175,7.4163490742,0.00275248444105,0.0,80.527626,75.0917375,242.546612021,198.070433559,24.0426,20.4335784621
 03/07  11:00:00,169.698410835,7.4163490742,0.00379660060475,0.0,80.527626,79.0911225,219.201164683,166.688536731,32.0568,20.4558279518
 03/07  12:00:00,170.257487161,7.4163490742,0.0,0.0,80.527626,79.0911225,184.969534345,126.540417679,32.0568,26.3723166664
 03/07  13:00:00,169.469037582,7.4163490742,0.0,0.0,80.527626,79.0911225,179.895660485,121.408831918,32.0568,26.4300285673
 03/07  14:00:00,165.469560632,7.42071287961,0.0,0.0,80.527626,75.0917375,178.392145488,132.956351101,16.0284,29.4073943871
 03/07  15:00:00,165.472147646,7.43770639985,0.0,0.0,80.527626,75.0917375,168.13217727,131.66252024,16.0284,20.4412570298
 03/07  16:00:00,163.414418792,7.4486550875,0.0,0.0,80.527626,73.092045,148.525109666,121.928977315,3.20568,23.3904523508
 03/07  17:00:00,163.22200395,7.4163490742,0.0,0.0,80.527626,73.092045,112.117553216,106.02211141,3.20568,2.88976180555
 03/07  18:00:00,121.368328406,7.4163490742,0.0,0.0,80.527626,29.818365,119.594170298,110.62913217,3.20568,5.7593581282
 03/07  19:00:00,128.502455384,7.4163490742,0.0,0.0,80.527626,29.818365,118.588609538,109.607378048,3.20568,5.77555148968
 03/07  20:00:00,128.496593221,7.4163490742,0.0,0.0,80.527626,29.818365,121.383292858,109.508264756,3.20568,8.66934810189
 03/07  21:00:00,128.499504313,7.4163490742,0.0,0.0,80.527626,29.818365,125.607292731,113.739161748,3.20568,8.66245098288
 03/07  22:00:00,55.4182504089,0.0,0.0,0.0,15.863942322,29.242365,8.98672325046,0.0,3.20568,5.78104325046
 03/07  23:00:00,55.4625489714,0.0,0.0,0.0,15.863942322,29.242365,8.96888020819,0.0,3.20568,5.76320020819
 03/07  24:00:00,56.2202187538,0.0,0.0,0.0,15.863942322,29.242365,6.09424933669,0.0,3.20568,2.88856933669
 03/08  01:00:00,55.4915061259,0.0,0.0,0.0,15.863942322,29.242365,6.09079505826,0.0,3.20568,2.88511505826
 03/08  02:00:00,55.4850617597,0.0,0.0,0.0,15.863942322,29.242365,6.09060247465,0.0,3.20568,2.88492247465
 03/08  03:00:00,55.4775169255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  04:00:00,55.4713007387,0.0,0.0,0.0,15.863942322,29.242365,6.09067635539,0.0,3.20568,2.88499635539
 03/08  05:00:00,55.6823398412,0.0,0.0,0.0,15.863942322,29.242365,6.09075020303,0.0,3.20568,2.88507020303
 03/08  06:00:00,55.6656736428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,58.348249221,7.4163490742,0.00183110809649,0.0,15.863942322,29.818365,258.978365565,252.887673294,3.20568,2.88501227173
 03/08  08:00:00,120.062241085,7.4163490742,0.00155544516702,0.0,80.527626,29.818365,165.467326474,159.372099826,3.20568,2.88954664844
 03/08  09:00:00,165.277885447,7.4163490742,0.00654189943251,0.0,80.527626,75.0917375,131.261830778,95.6320439612,24.0426,11.5871868169
 03/08  10:00:00,165.291292453,7.4163490742,0.00473736393696,0.0,80.527626,75.0917375,122.970344969,77.7510897102,24.0426,21.1766552591
 03/08  11:00:00,169.29027254,7.4163490742,0.00282416282788,0.0,80.527626,79.0911225,120.929619778,66.2425710547,32.0568,22.6302487235
 03/08  12:00:00,170.008483081,7.4326293769,0.0,0.0,80.527626,79.0911225,94.8785943452,39.3783505435,32.0568,23.4434438018
 03/08  13:00:00,169.346098171,7.47033924873,0.0,0.0,80.527626,79.0911225,90.6013553975,29.1768009513,32.0568,29.3677544462
 03/08  14:00:00,165.659690312,7.75753970145,0.0,0.0,80.527626,75.0917375,86.6252645748,41.1904182806,16.0284,29.4064462942
 03/08  15:00:00,165.982594431,8.07756620968,0.0,0.0,80.527626,75.0917375,68.9551100597,32.4878219477,16.0284,20.438888112
 03/08  16:00:00,166.386168561,8.32651423573,2.16026194532,0.0,80.527626,73.092045,51.6471345038,25.052401459,3.20568,23.3890530448
 03/08  17:00:00,167.53922451,7.42608098452,4.3065708519,0.0,80.527626,73.092045,25.2069272999,19.1117656663,3.20568,2.88948163361
 03/08  18:00:00,125.327962451,7.4163490742,3.9550457033,0.0,80.527626,29.818365,25.9599114736,19.8645865758,3.20568,2.88964489781
 03/08  19:00:00,130.661387877,7.4163490742,2.15510858604,0.0,80.527626,29.818365,31.9953187583,23.0138402524,3.20568,5.77579850596
 03/08  20:00:00,128.859784763,7.4163490742,0.144843511269,0.0,80.527626,29.818365,41.0674958156,29.1905660253,3.20568,8.67124979024
 03/08  21:00:00,128.692521612,7.4163490742,0.0,0.0,80.527626,29.818365,43.9802733372,32.1122438662,3.20568,8.66234947102
 03/08  22:00:00,55.6926810129,0.0,0.0,0.0,15.863942322,29.242365,11.8675675304,0.0,3.20568,8.66188753043
 03/08  23:00:00,55.5496036971,0.0,0.0,0.0,15.863942322,29.242365,6.09712499402,0.0,3.20568,2.89144499402
 03/08  24:00:00,56.2542523888,0.0,0.0,0.0,15.863942322,29.242365,8.96296544523,0.0,3.20568,5.75728544523
 03/09  01:00:00,55.5426189985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  02:00:00,55.5288562566,0.0,0.0,0.0,15.863942322,29.242365,6.09081145409,0.0,3.20568,2.88513145409
 03/09  03:00:00,55.5063679912,0.0,0.0,0.0,15.863942322,29.242365,6.09061691041,0.0,3.20568,2.88493691041
 03/09  04:00:00,55.4873018381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  05:00:00,55.681250031,0.0,0.0,0.0,15.863942322,29.242365,6.0906885739,0.0,3.20568,2.8850085739
 03/09  06:00:00,55.654721439,0.0,0.0,0.0,15.863942322,29.242365,6.09076020087,0.0,3.20568,2.88508020087
 03/09  07:00:00,58.5658278541,7.4163490742,0.0,0.0,15.863942322,29.818365,387.410612101,384.184932101,3.20568,0.02
 03/09  08:00:00,120.238568468,7.4163490742,0.00377222136312,0.0,80.527626,29.818365,224.104775759,215.140306124,3.20568,5.75878963491
 03/09  09:00:00,165.343095683,7.4163490742,0.00879672437169,0.0,80.527626,75.0917375,155.781185764,120.151678364,24.0426,11.5869074006
