Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  10:00:00,165.325094619,7.44099625788,0.00442972547123,0.0,80.527626,75.0917375,120.906435461,76.4318660399,24.0426,20.4319694212
 03/09  11:00:00,169.854045095,7.98274031259,0.00578972055519,0.0,80.527626,79.0911225,92.9255918385,40.4149048077,32.0568,20.4538870308
 03/09  12:00:00,175.298547638,8.74442870254,3.94884411322,0.0,80.527626,79.0911225,61.2957335884,2.86608387822,32.0568,26.3728497102
 03/09  13:00:00,184.031104342,10.2030618174,11.8838961381,0.0,80.527626,79.0911225,58.4870829345,0.0,32.0568,26.4302829345
 03/09  14:00:00,187.648428406,11.780420999,17.872708155,0.0,80.527626,75.0917375,47.1271768826,1.69091121592,16.0284,29.4078656667
 03/09  15:00:00,195.355290986,12.8446834981,24.4909221971,0.0,80.527626,75.0917375,36.4676212293,0.0,16.0284,20.4392212293
 03/09  16:00:00,200.12995237,13.0432816325,31.0467592726,0.0,80.527626,73.092045,26.5974534948,0.002065064914,3.20568,23.3897084299
 03/09  17:00:00,192.619779236,9.28068368927,27.3985428175,0.0,80.527626,73.092045,6.11109874774,0.0160491087824,3.20568,2.88936963896
 03/09  18:00:00,141.24788615,7.66940073788,19.5011046042,0.0,80.527626,29.818365,6.09521002941,0.0,3.20568,2.88953002941
 03/09  19:00:00,145.119227326,7.47480305707,16.4421994628,0.0,80.527626,29.818365,12.9986124935,1.13921938143,3.20568,8.65371311206
 03/09  20:00:00,143.53564233,7.4163490742,14.6797676792,0.0,80.527626,29.818365,15.6994454524,3.82339672852,3.20568,8.67036872383
 03/09  21:00:00,142.53050283,7.4163490742,13.7041338258,0.0,80.527626,29.818365,18.188777242,6.32203614669,3.20568,8.6610610953
 03/09  22:00:00,55.8072756948,0.0,0.0,0.0,15.863942322,29.242365,8.98734527554,0.0,3.20568,5.78166527554
 03/09  23:00:00,55.648370068,0.0,0.0,0.0,15.863942322,29.242365,8.96794760791,0.0,3.20568,5.76226760791
 03/09  24:00:00,56.3552355238,0.0,0.0,0.0,15.863942322,29.242365,6.09423540063,0.0,3.20568,2.88855540063
 03/10  01:00:00,55.6345510998,0.0,0.0,0.0,15.863942322,29.242365,6.09059837866,0.0,3.20568,2.88491837866
 03/10  02:00:00,55.6285584447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.626340942,0.0,0.0,0.0,15.863942322,29.242365,6.09066767065,0.0,3.20568,2.88498767065
 03/10  04:00:00,55.6216235884,0.0,0.0,0.0,15.863942322,29.242365,6.09073696762,0.0,3.20568,2.88505696762
 03/10  05:00:00,56.7778194483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  06:00:00,56.5963999087,0.0,0.0,0.0,15.863942322,29.242365,6.09014938058,0.0,3.20568,2.88446938058
 03/10  07:00:00,65.3106608879,7.4163490742,6.83016437258,0.0,15.863942322,29.818365,50.4486146308,44.358004767,3.20568,2.88492986381
 03/10  08:00:00,130.400727555,7.4163490742,10.3339981807,0.0,80.527626,29.818365,25.1216942404,19.0264652867,3.20568,2.88954895364
 03/10  09:00:00,182.533662581,7.50344768292,17.0344298448,0.0,80.527626,75.0917375,38.4288326211,2.79826099965,24.0426,11.5879716214
 03/10  10:00:00,198.111865828,8.42085518642,31.5987442366,0.0,80.527626,75.0917375,44.4775677755,0.0,24.0426,20.4349677755
 03/10  11:00:00,215.239802625,9.31569471205,43.7737302298,0.0,80.527626,79.0911225,55.4290452323,0.0,32.0568,23.3722452323
 03/10  12:00:00,225.894173573,9.86149294185,53.1652731043,0.0,80.527626,79.0911225,55.4975544212,0.0,32.0568,23.4407544212
 03/10  13:00:00,227.858323977,10.5533278252,55.1421265337,0.0,80.527626,79.0911225,61.4241214851,0.0,32.0568,29.3673214851
 03/10  14:00:00,230.216770308,12.3650839579,59.6828805492,0.0,80.527626,75.0917375,42.5067667429,0.0122082118872,16.0284,26.466158531
 03/10  15:00:00,232.497767255,12.4154677313,61.9021816846,0.0,80.527626,75.0917375,37.4737388452,0.0,16.0284,21.4453388452
 03/10  16:00:00,209.655242393,11.6592021432,41.8792195493,0.0,80.527626,73.092045,25.6657704816,0.0746387793188,3.20568,22.3854517022
 03/10  17:00:00,185.952330711,8.58264201542,21.3329429419,0.0,80.527626,73.092045,6.52427704086,0.429027764791,3.20568,2.88956927606
 03/10  18:00:00,135.764779254,7.43924638819,14.2757550217,0.0,80.527626,29.818365,12.3393506311,3.37456133269,3.20568,5.75910929844
 03/10  19:00:00,142.038635913,7.4163490742,13.4368027788,0.0,80.527626,29.818365,14.0894163877,5.10859734402,3.20568,5.77513904364
 03/10  20:00:00,141.467696501,7.4163490742,12.8730849415,0.0,80.527626,29.818365,18.9471729694,7.07269813398,3.20568,8.66879483537
 03/10  21:00:00,143.731684001,7.4163490742,15.1260794548,0.0,80.527626,29.818365,18.1032787668,6.23663883801,3.20568,8.66095992879
 03/10  22:00:00,55.6523171711,0.0,0.0,0.0,15.863942322,29.242365,11.8666403651,0.0,3.20568,8.66096036512
 03/10  23:00:00,55.6674782826,0.0,0.0,0.0,15.863942322,29.242365,6.09689894742,0.0,3.20568,2.89121894742
 03/10  24:00:00,56.3775143159,0.0,0.0,0.0,15.863942322,29.242365,6.09444394726,0.0,3.20568,2.88876394726
 03/11  01:00:00,55.6800352643,0.0,0.0,0.0,15.863942322,29.242365,6.08885815165,0.0,3.20568,2.88317815165
 03/11  02:00:00,55.6787564514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.6748615719,0.0,0.0,0.0,15.863942322,29.242365,6.08878941157,0.0,3.20568,2.88310941157
 03/11  04:00:00,55.6693866504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.9008752705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.8765901442,0.0,0.0,0.0,15.863942322,29.242365,6.0888936134,0.0,3.20568,2.8832136134
 03/11  07:00:00,50.1771078688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,47.258367709,0.0,0.0,0.0,15.863942322,29.242365,6.08882467134,0.0,3.20568,2.88314467134
 03/11  09:00:00,47.2654739218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.2935141286,0.0,0.0,0.0,15.863942322,29.242365,6.09079687429,0.0,3.20568,2.88511687429
 03/11  11:00:00,47.306154973,0.0,0.0,0.0,15.863942322,29.242365,6.0905983053,0.0,3.20568,2.8849183053
 03/11  12:00:00,48.0028545932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.3311590674,0.0,0.0,0.0,15.863942322,29.242365,6.09066537508,0.0,3.20568,2.88498537508
 03/11  14:00:00,47.3870588498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.4115963713,0.0,0.0,0.0,15.863942322,29.242365,6.08885280611,0.0,3.20568,2.88317280611
 03/11  16:00:00,47.3928844581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.2789990414,0.0,0.0,0.0,15.863942322,29.242365,6.08878375632,0.0,3.20568,2.88310375632
 03/11  18:00:00,48.6896082522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,55.8142100151,0.0,0.0,0.0,15.863942322,29.242365,6.0888877621,0.0,3.20568,2.8832077621
 03/11  20:00:00,56.0551586719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,56.0232040005,0.0,0.0,0.0,15.863942322,29.242365,6.08881870692,0.0,3.20568,2.88313870692
 03/11  22:00:00,55.8824496375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.7002641598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.3704485687,0.0,0.0,0.0,15.863942322,29.242365,6.08892265007,0.0,3.20568,2.88324265007
 03/12  01:00:00,55.6631503278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.6450323572,0.0,0.0,0.0,15.863942322,29.242365,6.08885182389,0.0,3.20568,2.88317182389
 03/12  03:00:00,55.6430058621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.8800159418,0.0,0.0,0.0,15.863942322,29.242365,6.08878091487,0.0,3.20568,2.88310091487
 03/12  05:00:00,55.869854967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.884193557,0.0,0.0,0.0,15.863942322,29.242365,6.08888279943,0.0,3.20568,2.88320279943
 03/12  07:00:00,50.0938345242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,47.2536110113,0.0,0.0,0.0,15.863942322,29.242365,6.0905970808,0.0,3.20568,2.8849170808
 03/12  09:00:00,47.3005957449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.3180769983,0.0,0.0,0.0,15.863942322,29.242365,6.09066161953,0.0,3.20568,2.88498161953
 03/12  11:00:00,48.0236299854,0.0,0.0,0.0,15.863942322,29.242365,6.09072611672,0.0,3.20568,2.88504611672
 03/12  12:00:00,47.3533438953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.4116654483,0.0,0.0,0.0,15.863942322,29.242365,6.09079055558,0.0,3.20568,2.88511055558
 03/12  14:00:00,47.4459194429,0.0,0.0,0.0,15.863942322,29.242365,6.08889692835,0.0,3.20568,2.88321692835
 03/12  15:00:00,56.0999055015,0.747383424696,7.90088074548,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,54.3548649783,0.638567057682,6.35973583191,0.0,15.863942322,29.242365,6.08891253802,0.0,3.20568,2.88323253802
 03/12  17:00:00,54.2812128216,0.66155871489,6.26952108578,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,51.3181674077,0.259521435759,2.30912858414,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,56.1355107857,0.0,0.0,0.0,15.863942322,29.242365,6.08892725027,0.0,3.20568,2.88324725027
 03/12  20:00:00,56.0915718453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.9264779526,0.0,0.0,0.0,15.863942322,29.242365,6.08885604186,0.0,3.20568,2.88317604186
 03/12  22:00:00,55.7204284926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.3944712839,0.0,0.0,0.0,15.863942322,29.242365,6.08878485736,0.0,3.20568,2.88310485736
 03/12  24:00:00,55.6994395462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.6826192756,0.0,0.0,0.0,15.863942322,29.242365,6.09066926277,0.0,3.20568,2.88498926277
 03/13  02:00:00,55.6722180625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.6641704766,0.0,0.0,0.0,15.863942322,29.242365,6.09073095697,0.0,3.20568,2.88505095697
 03/13  04:00:00,55.9030220089,0.0,0.0,0.0,15.863942322,29.242365,6.09037991837,0.0,3.20568,2.88469991837
 03/13  05:00:00,55.8840762153,0.0,0.0,0.0,15.863942322,29.242365,6.09058984082,0.0,3.20568,2.88490984082
 03/13  06:00:00,78.4612595195,7.4163490742,14.6046732797,0.0,15.863942322,29.818365,24.7555724003,21.5298924003,3.20568,0.02
 03/13  07:00:00,137.221867987,7.4163490742,15.6841428141,0.0,80.527626,29.818365,14.109282385,8.01402761192,3.20568,2.88957477312
 03/13  08:00:00,182.746811471,7.54303935001,17.2062699762,0.0,80.527626,75.0917375,41.4302079689,2.91045287811,24.0426,14.4771550908
 03/13  09:00:00,189.498427984,8.27794051222,23.183947326,0.0,80.527626,75.0917375,45.921746895,1.4488275004,24.0426,20.4303193946
 03/13  10:00:00,201.359048946,8.93526621006,30.3507236214,0.0,80.527626,79.0911225,52.5087673109,0.0,32.0568,20.4519673109
 03/13  11:00:00,214.016760645,9.70291241544,41.4873782518,0.0,80.527626,79.0911225,58.4248511053,0.0,32.0568,26.3680511053
 03/13  12:00:00,227.797781567,11.3192905233,54.3272735083,0.0,80.527626,79.0911225,58.4841396763,0.0,32.0568,26.4273396763
 03/13  13:00:00,232.919846995,13.278714367,61.4725512814,0.0,80.527626,75.0917375,45.4435029945,0.0127242330699,16.0284,29.4023787615
 03/13  14:00:00,240.817748622,14.9140914036,67.724066971,0.0,80.527626,75.0917375,36.4711949484,0.00665293631459,16.0284,20.4361420121
 03/13  15:00:00,240.103569191,15.8601257767,68.0616598022,0.0,80.527626,73.092045,23.6927630745,0.0231719561035,3.20568,20.4639111184
 03/13  16:00:00,221.002474013,11.3183043582,53.5194306534,0.0,80.527626,73.092045,8.97863525449,0.0144204383936,3.20568,5.7585348161
 03/13  17:00:00,160.237528011,8.59913562161,38.8595210497,0.0,80.527626,29.818365,6.09508146328,0.0,3.20568,2.88940146328
 03/13  18:00:00,156.187595505,8.02684597022,33.9615460835,0.0,80.527626,29.818365,8.98085775324,0.0,3.20568,5.77517775324
 03/13  19:00:00,158.824268422,7.70571836883,29.5187070862,0.0,80.527626,29.818365,11.8757866277,0.0,3.20568,8.6701066277
 03/13  20:00:00,155.165695191,7.5081221188,26.1044957721,0.0,80.527626,29.818365,11.8668413611,0.0,3.20568,8.66116136111
 03/13  21:00:00,55.923026684,0.0,0.0,0.0,15.863942322,29.242365,11.8675906726,0.0,3.20568,8.66191067258
 03/13  22:00:00,55.7550371358,0.0,0.0,0.0,15.863942322,29.242365,6.09672064617,0.0,3.20568,2.89104064617
 03/13  23:00:00,56.4637993687,0.0,0.0,0.0,15.863942322,29.242365,6.09440464444,0.0,3.20568,2.88872464444
 03/13  24:00:00,55.7463741172,0.0,0.0,0.0,15.863942322,29.242365,6.09061576826,0.0,3.20568,2.88493576826
 03/14  01:00:00,55.7265191531,0.0,0.0,0.0,15.863942322,29.242365,6.09067523785,0.0,3.20568,2.88499523785
 03/14  02:00:00,55.7138360494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.708651086,0.0,0.0,0.0,15.863942322,29.242365,6.09073426147,0.0,3.20568,2.88505426147
 03/14  04:00:00,56.9429863121,0.0,0.0,0.0,15.863942322,29.242365,6.09052879086,0.0,3.20568,2.88484879086
 03/14  05:00:00,56.7188711025,0.0,0.0,0.0,15.863942322,29.242365,6.0905881421,0.0,3.20568,2.8849081421
 03/14  06:00:00,74.4748579056,7.4163490742,10.2611599921,0.0,15.863942322,29.818365,24.4561289085,21.2304489085,3.20568,0.02
 03/14  07:00:00,131.106023053,7.4163490742,9.60985416408,0.0,80.527626,29.818365,20.1479654461,14.0527209847,3.20568,2.88956446142
 03/14  08:00:00,179.194541674,7.74656063074,13.4827147381,0.0,80.527626,75.0917375,44.4525904926,5.93307163634,24.0426,14.4769188563
 03/14  09:00:00,184.880957264,8.58030808517,18.2967052667,0.0,80.527626,75.0917375,49.5040520655,5.03009663701,24.0426,20.4313554285
 03/14  10:00:00,193.51287104,9.13801363539,22.3518681068,0.0,80.527626,79.0911225,54.0497010562,1.5417924065,32.0568,20.4511086497
 03/14  11:00:00,198.08655499,9.54992642424,25.7786447367,0.0,80.527626,79.0911225,58.438628056,0.0137838026476,32.0568,26.3680442534
 03/14  12:00:00,200.746262352,10.0809909279,28.5871897917,0.0,80.527626,79.0911225,58.4823726559,0.0,32.0568,26.4255726559
 03/14  13:00:00,198.465288662,10.1362038778,30.2387899855,0.0,80.527626,75.0917375,43.3514734024,0.0324226473638,16.0284,27.2906507551
 03/14  14:00:00,201.959243447,10.8458495241,33.0226900924,0.0,80.527626,75.0917375,38.5776655175,0.0151539624249,16.0284,22.5341115551
 03/14  15:00:00,197.669618735,10.716859851,30.8756960626,0.0,80.527626,73.092045,23.6873464824,0.0179421722712,3.20568,20.4637243101
 03/14  16:00:00,187.057991543,8.35704261694,22.77593686,0.0,80.527626,73.092045,9.09504054629,0.130131788858,3.20568,5.75922875743
 03/14  17:00:00,139.590008969,7.42369686144,19.5146318435,0.0,80.527626,29.818365,6.09538811802,0.0,3.20568,2.88970811802
 03/14  18:00:00,141.12306336,7.4163490742,19.6178539804,0.0,80.527626,29.818365,8.98136148421,0.0,3.20568,5.77568148421
 03/14  19:00:00,146.234255313,7.4163490742,17.6014244488,0.0,80.527626,29.818365,11.8751195021,0.0,3.20568,8.66943950206
 03/14  20:00:00,144.723476048,7.4163490742,16.1066323327,0.0,80.527626,29.818365,12.3723269317,0.506155038072,3.20568,8.66049189365
 03/14  21:00:00,55.6618091938,0.0,0.0,0.0,15.863942322,29.242365,11.8671376311,0.0,3.20568,8.66145763106
 03/14  22:00:00,55.7005535511,0.0,0.0,0.0,15.863942322,29.242365,6.09708261835,0.0,3.20568,2.89140261835
 03/14  23:00:00,56.4277152422,0.0,0.0,0.0,15.863942322,29.242365,6.09417923002,0.0,3.20568,2.88849923002
 03/14  24:00:00,55.7179108729,0.0,0.0,0.0,15.863942322,29.242365,6.09065719909,0.0,3.20568,2.88497719909
 03/15  01:00:00,55.6919205593,0.0,0.0,0.0,15.863942322,29.242365,6.0907135379,0.0,3.20568,2.8850335379
 03/15  02:00:00,55.6723380316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.6739721595,0.0,0.0,0.0,15.863942322,29.242365,6.0907697781,0.0,3.20568,2.8850897781
 03/15  04:00:00,55.9252011544,0.0,0.0,0.0,15.863942322,29.242365,6.09056185019,0.0,3.20568,2.88488185019
 03/15  05:00:00,55.905969447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,77.4407450078,7.4163490742,13.5884841564,0.0,15.863942322,29.818365,25.5328721918,19.4421196801,3.20568,2.88507251166
 03/15  07:00:00,133.071412871,7.4163490742,11.5620039512,0.0,80.527626,29.818365,17.5118121442,11.4168106909,3.20568,2.88932145335
 03/15  08:00:00,170.0742462,7.48656526504,4.68721648089,0.0,80.527626,75.0917375,50.8911659484,15.2616265137,24.0426,11.5869394347
 03/15  09:00:00,166.202515053,8.01746682486,0.320048145408,0.0,80.527626,75.0917375,71.2598186735,23.8692015452,24.0426,23.3480171283
 03/15  10:00:00,170.160993273,8.29208843941,0.00544600195335,0.0,80.527626,79.0911225,91.55573902,39.0494719151,32.0568,20.4494671049
 03/15  11:00:00,171.403381101,8.82663200416,0.0,0.0,80.527626,79.0911225,95.1785553468,39.6837185382,32.0568,23.4380368086
 03/15  12:00:00,170.986869798,9.10945475263,0.0,0.0,80.527626,79.0911225,105.553981737,44.1346827784,32.0568,29.3624989582
 03/15  13:00:00,167.366839758,9.47958703763,0.0,0.0,80.527626,75.0917375,82.7263980597,40.2341625627,16.0284,26.463835497
 03/15  14:00:00,167.877127951,9.99612920517,0.0,0.0,80.527626,75.0917375,62.7157560943,23.3334350617,16.0284,23.3539210325
 03/15  15:00:00,166.082237151,10.2246258859,0.0,0.0,80.527626,73.092045,47.2430868684,23.5758098179,3.20568,20.4615970505
 03/15  16:00:00,165.012698776,8.00805564858,1.25464907012,0.0,80.527626,73.092045,26.1139826936,20.0185953603,3.20568,2.88970733333
 03/15  17:00:00,120.340020115,7.4163490742,0.461787474457,0.0,80.527626,29.818365,32.1899712953,23.2254412141,3.20568,5.75885008124
 03/15  18:00:00,121.298772327,7.4163490742,0.0,0.0,80.527626,29.818365,34.9757737729,25.9951118889,3.20568,5.774981884
 03/15  19:00:00,128.661236567,7.4163490742,0.0,0.0,80.527626,29.818365,51.9761957508,40.1025488766,3.20568,8.66796687421
 03/15  20:00:00,128.639994332,7.4163490742,0.0,0.0,80.527626,29.818365,60.968864765,49.1020860086,3.20568,8.66109875633
 03/15  21:00:00,55.6353058621,0.0,0.0,0.0,15.863942322,29.242365,8.98587999287,0.0,3.20568,5.78019999287
 03/15  22:00:00,55.5150960134,0.0,0.0,0.0,15.863942322,29.242365,8.96866387024,0.0,3.20568,5.76298387024
 03/15  23:00:00,56.2424326575,0.0,0.0,0.0,15.863942322,29.242365,6.09413891788,0.0,3.20568,2.88845891788
 03/15  24:00:00,55.521720644,0.0,0.0,0.0,15.863942322,29.242365,6.09069949525,0.0,3.20568,2.88501949525
 03/16  01:00:00,55.5194063414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.5049051806,0.0,0.0,0.0,15.863942322,29.242365,6.09075228131,0.0,3.20568,2.88507228131
 03/16  03:00:00,55.492985532,0.0,0.0,0.0,15.863942322,29.242365,6.09054179375,0.0,3.20568,2.88486179375
 03/16  04:00:00,55.6958868425,0.0,0.0,0.0,15.863942322,29.242365,6.09059551596,0.0,3.20568,2.88491551596
 03/16  05:00:00,55.67761677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,63.9986659624,7.4163490742,0.0,0.0,15.863942322,29.818365,287.253762703,281.163113476,3.20568,2.8849692278
 03/16  07:00:00,121.530994411,7.4163490742,0.00120169120837,0.0,80.527626,29.818365,206.591414514,200.496425945,3.20568,2.88930856901
 03/16  08:00:00,165.290332801,7.4163490742,0.0106199532913,0.0,80.527626,75.0917375,147.541719706,111.913727767,24.0426,11.5853919389
 03/16  09:00:00,165.263841772,7.4163490742,0.00476660735392,0.0,80.527626,75.0917375,102.018884126,57.5462595611,24.0426,20.4300245645
 03/16  10:00:00,169.684114244,7.60381605562,0.233662751821,0.0,80.527626,79.0911225,82.9700452863,27.5453452214,32.0568,23.3679000649
 03/16  11:00:00,174.12099795,8.26041883628,3.27330250622,0.0,80.527626,79.0911225,56.7256570201,1.23287859437,32.0568,23.4359784257
 03/16  12:00:00,177.368496839,9.14557774218,6.3217642401,0.0,80.527626,79.0911225,58.4825661164,0.0,32.0568,26.4257661164
 03/16  13:00:00,178.588701368,10.2862413926,10.3581661331,0.0,80.527626,75.0917375,50.553859712,5.1257788912,16.0284,29.3996808208
 03/16  14:00:00,182.672781173,11.5104869769,13.2087324419,0.0,80.527626,75.0917375,39.27776803,2.81233283451,16.0284,20.4370351955
 03/16  15:00:00,182.505335489,12.0021767658,14.571408166,0.0,80.527626,73.092045,31.450336417,4.86195445169,3.20568,23.3827019654
 03/16  16:00:00,175.164694353,8.84550681124,10.5094779976,0.0,80.527626,73.092045,11.3747635121,5.2798418604,3.20568,2.88924165165
 03/16  17:00:00,127.283676405,7.57546052221,7.19754317112,0.0,80.527626,29.818365,14.6340651308,8.53900313974,3.20568,2.88938199107
 03/16  18:00:00,123.601659381,7.42568820326,3.69432158954,0.0,80.527626,29.818365,27.2273542199,15.3687393899,3.20568,8.65293483
 03/16  19:00:00,128.924481658,7.4163490742,0.263288884713,0.0,80.527626,29.818365,38.42717283,26.5522255041,3.20568,8.66926732599
 03/16  20:00:00,128.63213193,7.4163490742,0.0,0.0,80.527626,29.818365,52.4238609799,43.4380151568,3.20568,5.78016582303
 03/16  21:00:00,55.6194938762,0.0,0.0,0.0,15.863942322,29.242365,11.867218216,0.0,3.20568,8.66153821605
 03/16  22:00:00,55.5016510415,0.0,0.0,0.0,15.863942322,29.242365,8.96831657886,0.0,3.20568,5.76263657886
 03/16  23:00:00,56.2410700695,0.0,0.0,0.0,15.863942322,29.242365,6.09427618704,0.0,3.20568,2.88859618704
 03/16  24:00:00,55.5097123159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.5085099001,0.0,0.0,0.0,15.863942322,29.242365,6.09073361494,0.0,3.20568,2.88505361494
 03/17  02:00:00,55.4921924661,0.0,0.0,0.0,15.863942322,29.242365,6.09052044043,0.0,3.20568,2.88484044043
 03/17  03:00:00,55.474014802,0.0,0.0,0.0,15.863942322,29.242365,6.09057118969,0.0,3.20568,2.88489118969
 03/17  04:00:00,56.5207086792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.3439520797,0.0,0.0,0.0,15.863942322,29.242365,6.09062197614,0.0,3.20568,2.88494197614
 03/17  06:00:00,64.5689634996,7.4163490742,0.0,0.0,15.863942322,29.818365,346.048271119,339.957598373,3.20568,2.88499274679
 03/17  07:00:00,121.706141339,7.4163490742,0.00112111999419,0.0,80.527626,29.818365,244.896174934,238.8009788,3.20568,2.88951613379
 03/17  08:00:00,165.395742702,7.4163490742,0.0109447926557,0.0,80.527626,75.0917375,177.362673073,141.735037078,24.0426,11.5850359947
 03/17  09:00:00,165.324470438,7.4163490742,0.00387296898571,0.0,80.527626,75.0917375,142.522665475,98.0505372516,24.0426,20.4295282233
 03/17  10:00:00,169.291612122,7.4163490742,0.00202816134966,0.0,80.527626,79.0911225,132.715819442,80.2089302639,32.0568,20.4500891784
 03/17  11:00:00,170.258862708,7.6869381942,0.0,0.0,80.527626,79.0911225,108.36791225,49.9456546626,32.0568,26.3654575872
 03/17  12:00:00,169.936893581,8.08766694027,0.0,0.0,80.527626,79.0911225,97.9399772168,39.4552600995,32.0568,26.4279171173
 03/17  13:00:00,166.371930051,8.50799486518,0.0,0.0,80.527626,75.0917375,92.5594142011,47.1340156341,16.0284,29.396998567
 03/17  14:00:00,166.808833737,8.94297061782,0.0,0.0,80.527626,75.0917375,86.7527075529,50.2887166401,16.0284,20.4355909128
 03/17  15:00:00,164.947033397,9.10552713423,0.0,0.0,80.527626,73.092045,82.4082747338,58.7399885421,3.20568,20.4626061917
 03/17  16:00:00,163.29562995,7.59244066254,0.0,0.0,80.527626,73.092045,57.7762689764,48.8116706031,3.20568,5.75891837333
 03/17  17:00:00,119.832400026,7.4163490742,0.0,0.0,80.527626,29.818365,55.6870898912,49.5919945737,3.20568,2.88941531751
 03/17  18:00:00,119.841183974,7.4163490742,0.0,0.0,80.527626,29.818365,69.6382993686,60.6575382591,3.20568,5.77508110958
 03/17  19:00:00,128.431902641,7.4163490742,0.0,0.0,80.527626,29.818365,92.463012083,80.5875550665,3.20568,8.66977701642
 03/17  20:00:00,128.460575076,7.4163490742,0.0,0.0,80.527626,29.818365,115.27080287,103.404352325,3.20568,8.66077054495
 03/17  21:00:00,55.4120481941,0.0,0.0,0.0,15.863942322,29.242365,11.8673227039,0.0,3.20568,8.66164270386
 03/17  22:00:00,55.4529082404,0.0,0.0,0.0,15.863942322,29.242365,6.09716582249,0.0,3.20568,2.89148582249
 03/17  23:00:00,56.2124141552,0.0,0.0,0.0,15.863942322,29.242365,6.09426473624,0.0,3.20568,2.88858473624
 03/17  24:00:00,55.4557665042,0.0,0.0,0.0,15.863942322,29.242365,6.09074851679,0.0,3.20568,2.88506851679
 03/18  01:00:00,55.4404907189,0.0,0.0,0.0,15.863942322,29.242365,6.08876106997,0.0,3.20568,2.88308106997
 03/18  02:00:00,55.4250743965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.4094780926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.615489672,0.0,0.0,0.0,15.863942322,29.242365,6.0888475682,0.0,3.20568,2.8831675682
 03/18  05:00:00,55.5948238784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.6028609124,0.0,0.0,0.0,15.863942322,29.242365,6.08876213552,0.0,3.20568,2.88308213552
 03/18  07:00:00,48.3945367185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.990279637,0.0,0.0,0.0,15.863942322,29.242365,6.08884839802,0.0,3.20568,2.88316839802
 03/18  09:00:00,47.0437162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,47.0584876678,0.0,0.0,0.0,15.863942322,29.242365,6.09055430112,0.0,3.20568,2.88487430112
 03/18  11:00:00,47.7572658836,0.0,0.0,0.0,15.863942322,29.242365,6.09060218893,0.0,3.20568,2.88492218893
 03/18  12:00:00,47.0659109169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.117793374,0.0,0.0,0.0,15.863942322,29.242365,6.08889114838,0.0,3.20568,2.88321114838
 03/18  14:00:00,47.1422328382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.1268584857,0.0,0.0,0.0,15.863942322,29.242365,6.08880552531,0.0,3.20568,2.88312552531
 03/18  16:00:00,47.0230324548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9992711808,0.0,0.0,0.0,15.863942322,29.242365,6.08889158898,0.0,3.20568,2.88321158898
 03/18  18:00:00,46.9832595665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,55.7508406459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.7105196805,0.0,0.0,0.0,15.863942322,29.242365,6.08880595017,0.0,3.20568,2.88312595017
 03/18  21:00:00,55.5816385928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.4089773591,0.0,0.0,0.0,15.863942322,29.242365,6.08889199937,0.0,3.20568,2.88321199937
 03/18  23:00:00,56.136263657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.3883708196,0.0,0.0,0.0,15.863942322,29.242365,6.08880635474,0.0,3.20568,2.88312635474
 03/19  01:00:00,55.3819715609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.3761422414,0.0,0.0,0.0,15.863942322,29.242365,6.08888950699,0.0,3.20568,2.88320950699
 03/19  03:00:00,56.2596385861,0.885922713973,0.0,0.0,15.863942322,29.242365,4.60109650689,1.37541650689,3.20568,0.02
 03/19  04:00:00,57.2592487238,1.67193991679,0.0,0.0,15.863942322,29.242365,6.76042000841,3.53474000841,3.20568,0.02
 03/19  05:00:00,56.9048308043,1.33755193344,0.0,0.0,15.863942322,29.242365,9.41913324635,3.33033177842,3.20568,2.88312146793
 03/19  06:00:00,57.2540657671,1.67193991679,0.0,0.0,15.863942322,29.242365,9.12662493549,5.90094493549,3.20568,0.02
 03/19  07:00:00,48.272374093,1.33755193344,0.0,0.0,15.863942322,29.242365,9.35537619717,3.26649089508,3.20568,2.88320530209
 03/19  08:00:00,48.6171589082,1.67193991679,0.0,0.0,15.863942322,29.242365,7.39857287507,4.17289287507,3.20568,0.02
 03/19  09:00:00,48.2917947515,1.33755193344,0.0,0.0,15.863942322,29.242365,9.30838665621,3.21772038407,3.20568,2.88498627214
 03/19  10:00:00,46.9360185241,0.0,0.0,0.0,15.863942322,29.242365,6.09071089734,0.0,3.20568,2.88503089734
 03/19  11:00:00,47.660513668,0.0,0.0,0.0,15.863942322,29.242365,6.09049261914,0.0,3.20568,2.88481261914
 03/19  12:00:00,46.9187775953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,46.9576537276,0.0,0.0,0.0,15.863942322,29.242365,6.09053748819,0.0,3.20568,2.88485748819
 03/19  14:00:00,46.9718209443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,46.961528756,0.0,0.0,0.0,15.863942322,29.242365,6.08880417989,0.0,3.20568,2.88312417989
 03/19  16:00:00,46.8687047262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.8675681584,0.0,0.0,0.0,15.863942322,29.242365,6.0888873378,0.0,3.20568,2.8832073378
 03/19  18:00:00,46.8633139025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,55.6495140671,0.0,0.0,0.0,15.863942322,29.242365,6.08879901764,0.0,3.20568,2.88311901764
 03/19  20:00:00,55.6321904987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,56.5217908686,1.00316395008,0.0,0.0,15.863942322,29.242365,5.37460076893,2.14892076893,3.20568,0.02
 03/19  22:00:00,56.647392944,1.28519105627,0.0,0.0,15.863942322,29.242365,9.54042777751,3.45154510865,3.20568,2.88320266887
 03/19  23:00:00,57.7772327765,1.67193991679,0.0,0.0,15.863942322,29.242365,10.452230853,7.22655085296,3.20568,0.02
 03/19  24:00:00,57.7939268564,2.4290938075,0.0,0.0,15.863942322,29.242365,31.6486304469,25.5598365215,3.20568,2.8831139254
 03/20  01:00:00,58.912833234,3.54173279864,0.0,0.0,15.863942322,29.242365,44.2301368983,41.0044568983,3.20568,0.02
 03/20  02:00:00,58.7362334808,3.3625097159,0.0,0.0,15.863942322,29.242365,51.7170236274,45.6263197669,3.20568,2.88502386052
 03/20  03:00:00,59.6207050164,4.24065354344,0.0,0.0,15.863942322,29.242365,71.7215425434,65.6307974148,3.20568,2.88506512863
 03/20  04:00:00,59.3495094231,3.74813959441,0.0,0.0,15.863942322,29.242365,73.3749643582,70.1492843582,3.20568,0.02
 03/20  05:00:00,59.9328177235,4.34391862374,0.0,0.0,15.863942322,29.242365,88.9787084911,82.8880551377,3.20568,2.88497335341
 03/20  06:00:00,66.3095579285,7.4163490742,0.00156049908673,0.0,15.863942322,29.818365,809.741284624,803.650588571,3.20568,2.88501605237
 03/20  07:00:00,121.760380819,7.4163490742,0.00109947213677,0.0,80.527626,29.818365,505.543999525,499.448775246,3.20568,2.88954427946
 03/20  08:00:00,166.451387864,7.4163490742,0.00803561168483,0.0,80.527626,75.0917375,381.378665802,345.750082852,24.0426,11.5859829504
 03/20  09:00:00,166.37343694,7.4163490742,0.00287190908847,0.0,80.527626,75.0917375,309.757027271,265.286140619,24.0426,20.4282866518
 03/20  10:00:00,169.937893556,7.4163490742,0.00350065400954,0.0,80.527626,79.0911225,247.06659483,191.642760526,32.0568,23.3670343049
 03/20  11:00:00,170.384386013,7.4163490742,0.0,0.0,80.527626,79.0911225,200.092428292,144.603666942,32.0568,23.4319613498
 03/20  12:00:00,169.550839311,7.4642193397,0.0,0.0,80.527626,79.0911225,184.663990438,126.186932432,32.0568,26.4202580062
 03/20  13:00:00,165.876794771,7.85510402353,0.0,0.0,80.527626,75.0917375,167.760185423,122.339582999,16.0284,29.3922024247
 03/20  14:00:00,166.04161433,8.0938361356,0.0,0.0,80.527626,75.0917375,140.489895732,104.027280445,16.0284,20.4342152873
 03/20  15:00:00,164.080415871,8.1858932897,0.0,0.0,80.527626,73.092045,121.84908378,98.1828246602,3.20568,20.4605791196
 03/20  16:00:00,163.192815964,7.4565315827,0.0,0.0,80.527626,73.092045,92.9968079725,84.0324134744,3.20568,5.75871449815
 03/20  17:00:00,119.858073356,7.4163490742,0.0,0.0,80.527626,29.818365,86.9357931739,80.8408135914,3.20568,2.88929958249
 03/20  18:00:00,119.862290335,7.4163490742,0.0,0.0,80.527626,29.818365,94.0136387134,85.0332122353,3.20568,5.77474647813
 03/20  19:00:00,128.694430876,7.4163490742,0.0,0.0,80.527626,29.818365,121.589757066,109.714961633,3.20568,8.66911543382
 03/20  20:00:00,128.728403791,7.4163490742,0.0,0.0,80.527626,29.818365,144.283010429,132.417261921,3.20568,8.66006850762
 03/20  21:00:00,55.5306156231,0.0,0.0,0.0,15.863942322,29.242365,11.8665193799,0.0,3.20568,8.66083937993
 03/20  22:00:00,55.4186328289,0.0,0.0,0.0,15.863942322,29.242365,6.09692127159,0.0,3.20568,2.89124127159
 03/20  23:00:00,56.1974915062,0.0,0.0,0.0,15.863942322,29.242365,6.09402457295,0.0,3.20568,2.88834457295
 03/20  24:00:00,55.4475259251,0.0,0.0,0.0,15.863942322,29.242365,6.09051467977,0.0,3.20568,2.88483467977
 03/21  01:00:00,55.4483722832,0.0,0.0,0.0,15.863942322,29.242365,6.09055286584,0.0,3.20568,2.88487286584
 03/21  02:00:00,55.4363551266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.4257233524,0.0,0.0,0.0,15.863942322,29.242365,6.09059098251,0.0,3.20568,2.88491098251
 03/21  04:00:00,56.4830726457,0.0,0.0,0.0,15.863942322,29.242365,6.09062918307,0.0,3.20568,2.88494918307
 03/21  05:00:00,56.3109223506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  06:00:00,64.8886776151,7.4163490742,0.00159784609503,0.0,15.863942322,29.818365,387.382220181,381.291550976,3.20568,2.88498920447
 03/21  07:00:00,120.393410204,7.4163490742,0.00110238556603,0.0,80.527626,29.818365,278.098340077,272.003118576,3.20568,2.88954150088
 03/21  08:00:00,165.498735983,7.4163490742,0.0075808220659,0.0,80.527626,75.0917375,218.472571809,182.845133142,24.0426,11.584838666
 03/21  09:00:00,165.348723029,7.4163490742,0.00386490300794,0.0,80.527626,75.0917375,158.291783298,113.8237225,24.0426,20.4254607975
 03/21  10:00:00,169.260268371,7.4163490742,0.00516251155333,0.0,80.527626,79.0911225,116.138276769,60.7160963222,32.0568,23.3653804469
 03/21  11:00:00,170.420487497,7.68935564651,0.180010494428,0.0,80.527626,79.0911225,70.1030861434,14.6150767947,32.0568,23.4312093487
 03/21  12:00:00,174.095946143,8.32236006551,3.90305394942,0.0,80.527626,79.0911225,59.6480158292,1.17276617472,32.0568,26.4184496545
 03/21  13:00:00,175.695811852,9.05798967702,8.70774823835,0.0,80.527626,75.0917375,51.5539224671,6.13207126498,16.0284,29.3934512021
 03/21  14:00:00,179.581895252,9.71563323195,11.9177154836,0.0,80.527626,75.0917375,38.9050060513,2.44359297152,16.0284,20.4330130798
 03/21  15:00:00,180.345307153,10.243433926,14.1654713927,0.0,80.527626,73.092045,29.7848059451,3.19917083037,3.20568,23.3799551148
 03/21  16:00:00,175.706807218,8.23031619103,11.6532003954,0.0,80.527626,73.092045,8.46585753295,2.37078102341,3.20568,2.88939650953
 03/21  17:00:00,128.922925834,7.43829950598,8.95446996981,0.0,80.527626,29.818365,10.9504588808,4.85525869827,3.20568,2.88952018254
 03/21  18:00:00,126.868161535,7.4163490742,6.94042941046,0.0,80.527626,29.818365,18.1070446351,9.12621347322,3.20568,5.77515116185
 03/21  19:00:00,133.331944709,7.4163490742,4.85051161573,0.0,80.527626,29.818365,25.5781604897,13.7028020941,3.20568,8.66967839557
 03/21  20:00:00,131.243069604,7.4163490742,2.78222444148,0.0,80.527626,29.818365,30.0662635372,18.1999873829,3.20568,8.66059615431
 03/21  21:00:00,55.517004794,0.0,0.0,0.0,15.863942322,29.242365,11.8666952876,0.0,3.20568,8.66101528759
 03/21  22:00:00,55.5447108369,0.0,0.0,0.0,15.863942322,29.242365,6.09709492032,0.0,3.20568,2.89141492032
 03/21  23:00:00,56.2758011468,0.0,0.0,0.0,15.863942322,29.242365,6.09419835157,0.0,3.20568,2.88851835157
 03/21  24:00:00,55.5656521057,0.0,0.0,0.0,15.863942322,29.242365,6.09069074471,0.0,3.20568,2.88501074471
 03/22  01:00:00,55.5654547315,0.0,0.0,0.0,15.863942322,29.242365,6.09072539413,0.0,3.20568,2.88504539413
 03/22  02:00:00,55.5664157149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.5637153746,0.0,0.0,0.0,15.863942322,29.242365,6.09049821136,0.0,3.20568,2.88481821136
 03/22  04:00:00,55.775346927,0.0,0.0,0.0,15.863942322,29.242365,6.09053315932,0.0,3.20568,2.88485315932
 03/22  05:00:00,55.7577818068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,63.7629655324,7.4163490742,0.0,0.0,15.863942322,29.818365,93.6898846759,87.5991836564,3.20568,2.88502101949
 03/22  07:00:00,119.969310773,7.4163490742,0.0,0.0,80.527626,29.818365,90.0912090695,83.9963253287,3.20568,2.88920374074
 03/22  08:00:00,165.269416353,7.4163490742,0.00561884923713,0.0,80.527626,75.0917375,114.309706937,78.682278072,24.0426,11.5848288645
 03/22  09:00:00,165.295112463,7.42040353231,0.00459510913293,0.0,80.527626,75.0917375,112.427566562,67.9591478769,24.0426,20.425818685
 03/22  10:00:00,169.322751619,7.4482145988,0.00296415033209,0.0,80.527626,79.0911225,104.771717088,49.3517892318,32.0568,23.3631278561
 03/22  11:00:00,171.329600244,7.74944979786,0.985428458175,0.0,80.527626,79.0911225,66.9744335374,11.4867365374,32.0568,23.430897
 03/22  12:00:00,174.547470091,8.21606791847,4.4213705354,0.0,80.527626,79.0911225,60.1005620078,1.62595347587,32.0568,26.4178085319
 03/22  13:00:00,167.880459847,8.47952400633,1.49044140636,0.0,80.527626,75.0917375,67.32546046,21.9047634843,16.0284,29.3922969758
 03/22  14:00:00,166.566924127,8.67425031929,0.0,0.0,80.527626,75.0917375,67.0861712466,30.6255426785,16.0284,20.4322285681
 03/22  15:00:00,164.690597099,8.82609136693,0.0,0.0,80.527626,73.092045,56.2480838827,29.6609015975,3.20568,23.3815022852
 03/22  16:00:00,163.187025759,7.4449969326,0.0,0.0,80.527626,73.092045,40.2636324623,34.1686372165,3.20568,2.88931524577
 03/22  17:00:00,119.872503787,7.4163490742,0.0,0.0,80.527626,29.818365,55.1755924297,49.0804772178,3.20568,2.88943521198
 03/22  18:00:00,119.882275907,7.4163490742,0.0,0.0,80.527626,29.818365,80.11202247,71.1313983693,3.20568,5.77494410066
 03/22  19:00:00,128.713054679,7.4163490742,0.0,0.0,80.527626,29.818365,125.66395818,113.788969329,3.20568,8.669308851
 03/22  20:00:00,128.72366399,7.4163490742,0.0,0.0,80.527626,29.818365,143.052418224,131.186522437,3.20568,8.66021578694
 03/22  21:00:00,55.5662854648,0.0,0.0,0.0,15.863942322,29.242365,11.8666038468,0.0,3.20568,8.66092384677
 03/22  22:00:00,55.4402602952,0.0,0.0,0.0,15.863942322,29.242365,6.09696319061,0.0,3.20568,2.89128319061
 03/22  23:00:00,56.2047484242,0.0,0.0,0.0,15.863942322,29.242365,6.09406844233,0.0,3.20568,2.88838844233
 03/22  24:00:00,55.4597284659,0.0,0.0,0.0,15.863942322,29.242365,6.09056308686,0.0,3.20568,2.88488308686
 03/23  01:00:00,55.4476317946,0.0,0.0,0.0,15.863942322,29.242365,6.09059445665,0.0,3.20568,2.88491445665
 03/23  02:00:00,55.4286385582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4129492398,0.0,0.0,0.0,15.863942322,29.242365,6.09062576629,0.0,3.20568,2.88494576629
 03/23  04:00:00,55.6180849617,0.0,0.0,0.0,15.863942322,29.242365,6.09065717273,0.0,3.20568,2.88497717273
 03/23  05:00:00,55.5982365957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,65.2494060861,7.4163490742,0.0,0.0,15.863942322,29.818365,505.544418043,499.453727687,3.20568,2.88501035683
 03/23  07:00:00,121.127171456,7.4163490742,0.000686811602892,0.0,80.527626,29.818365,348.83323688,342.738015927,3.20568,2.8895409522
 03/23  08:00:00,166.308838523,7.4163490742,0.00321545655842,0.0,80.527626,75.0917375,294.341959298,258.71488645,24.0426,11.5844728479
 03/23  09:00:00,166.330948621,7.4163490742,0.00193455073223,0.0,80.527626,75.0917375,278.412626962,233.94593533,24.0426,20.4240916314
 03/23  10:00:00,170.330404486,7.4163490742,0.00120952045771,0.0,80.527626,79.0911225,280.17333483,224.752790544,32.0568,23.3637442858
 03/23  11:00:00,171.094789979,7.4163490742,0.0,0.0,80.527626,79.0911225,264.658350302,209.170030583,32.0568,23.4315197195
 03/23  12:00:00,170.3341439,7.4163490742,0.0,0.0,80.527626,79.0911225,269.940475686,211.469368436,32.0568,26.4143072505
 03/23  13:00:00,166.349194918,7.4163490742,0.0,0.0,80.527626,75.0917375,262.006625918,216.590230154,16.0284,29.3879957637
 03/23  14:00:00,166.346588297,7.4163490742,0.0,0.0,80.527626,75.0917375,247.346335839,210.885809106,16.0284,20.4321267334
 03/23  15:00:00,164.323314161,7.4163490742,0.0,0.0,80.527626,73.092045,236.846196281,213.182747397,3.20568,20.4577688846
 03/23  16:00:00,164.21123764,7.4163490742,0.0,0.0,80.527626,73.092045,222.463968654,213.499308273,3.20568,5.7589803816
 03/23  17:00:00,120.944637889,7.4163490742,0.0,0.0,80.527626,29.818365,237.259189974,231.163930909,3.20568,2.8895790653
 03/23  18:00:00,120.955782426,7.4163490742,0.0,0.0,80.527626,29.818365,259.426291575,250.445498563,3.20568,5.7751130126
 03/23  19:00:00,129.757711229,7.4163490742,0.0,0.0,80.527626,29.818365,278.997486558,267.123661327,3.20568,8.66814523042
 03/23  20:00:00,129.755342723,7.4163490742,0.0,0.0,80.527626,29.818365,295.352388538,283.48662183,3.20568,8.66008670806
 03/23  21:00:00,55.4572814538,0.0,0.0,0.0,15.863942322,29.242365,11.8657663901,0.0,3.20568,8.66008639014
 03/23  22:00:00,55.3556328212,0.0,0.0,0.0,15.863942322,29.242365,6.0965707638,0.0,3.20568,2.8908907638
 03/23  23:00:00,56.1554836397,0.0,0.0,0.0,15.863942322,29.242365,6.09412132296,0.0,3.20568,2.88844132296
 03/23  24:00:00,55.3873046437,0.0,0.0,0.0,15.863942322,29.242365,6.09069836656,0.0,3.20568,2.88501836656
 03/24  01:00:00,55.3875232404,0.0,0.0,0.0,15.863942322,29.242365,6.09046427589,0.0,3.20568,2.88478427589
 03/24  02:00:00,55.3812496535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.711777493,0.334387983359,0.0,0.0,15.863942322,29.242365,6.32537520803,0.234882950157,3.20568,2.88481225788
 03/24  04:00:00,57.778252764,1.33755193344,0.0,0.0,15.863942322,29.242365,7.01438069342,0.923860380561,3.20568,2.88484031286
 03/24  05:00:00,57.6046433325,1.33755193344,0.0,0.0,15.863942322,29.242365,4.32634991627,1.10066991627,3.20568,0.02
 03/24  06:00:00,66.1785199879,7.4163490742,0.00264478264405,0.0,15.863942322,29.818365,533.938199543,527.84751938,3.20568,2.88500016338
 03/24  07:00:00,121.280183924,7.4163490742,0.000480818536421,0.0,80.527626,29.818365,415.992058733,409.897251189,3.20568,2.88912754381
 03/24  08:00:00,166.348869341,7.4163490742,0.00639393293635,0.0,80.527626,75.0917375,320.10976111,284.481617965,24.0426,11.5855431451
 03/24  09:00:00,166.348578958,7.4163490742,0.00242755538957,0.0,80.527626,75.0917375,275.84339127,231.375353027,24.0426,20.4254382427
 03/24  10:00:00,170.333725055,7.4163490742,0.00321072561627,0.0,80.527626,79.0911225,261.439304946,208.937672234,32.0568,20.4448327125
 03/24  11:00:00,171.03503079,7.4163490742,0.0,0.0,80.527626,79.0911225,238.730537611,180.314068146,32.0568,26.3596694652
 03/24  12:00:00,170.071496651,7.52384692399,0.0,0.0,80.527626,79.0911225,214.490315481,156.014209084,32.0568,26.419306397
 03/24  13:00:00,166.246004592,7.83229787955,0.0,0.0,80.527626,75.0917375,209.606684164,167.128522018,16.0284,26.4497621457
 03/24  14:00:00,166.405903302,8.05338892188,0.0,0.0,80.527626,75.0917375,203.577612485,164.199818892,16.0284,23.3493935926
 03/24  15:00:00,164.358672177,8.11183057517,0.0,0.0,80.527626,73.092045,183.450178035,159.788918384,3.20568,20.4555796503
 03/24  16:00:00,163.401934263,7.42447658023,0.0,0.0,80.527626,73.092045,143.148351693,137.053240162,3.20568,2.8894315305
 03/24  17:00:00,120.044605833,7.4163490742,0.0,0.0,80.527626,29.818365,136.525709657,127.56108151,3.20568,5.75894814696
 03/24  18:00:00,120.298089108,7.4163490742,0.0,0.0,80.527626,29.818365,190.086307285,181.105981764,3.20568,5.77464552123
 03/24  19:00:00,129.449998684,7.4163490742,0.0,0.0,80.527626,29.818365,226.863094306,214.987842876,3.20568,8.6695714301
 03/24  20:00:00,129.523448197,7.4163490742,0.0,0.0,80.527626,29.818365,222.170447432,210.304747281,3.20568,8.66002015155
 03/24  21:00:00,55.3208532746,0.0,0.0,0.0,15.863942322,29.242365,8.98639805452,0.0,3.20568,5.78071805452
 03/24  22:00:00,55.3706787935,0.0,0.0,0.0,15.863942322,29.242365,8.9683831757,0.0,3.20568,5.7627031757
 03/24  23:00:00,56.1696535539,0.0,0.0,0.0,15.863942322,29.242365,6.09430233554,0.0,3.20568,2.88862233554
 03/24  24:00:00,55.4018578254,0.0,0.0,0.0,15.863942322,29.242365,6.09051881722,0.0,3.20568,2.88483881722
 03/25  01:00:00,55.4016781059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.3932727272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.3855960064,0.0,0.0,0.0,15.863942322,29.242365,6.08885074841,0.0,3.20568,2.88317074841
 03/25  04:00:00,55.5925872039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,56.5799001445,1.00316395008,0.0,0.0,15.863942322,29.242365,6.51528388792,0.426453027875,3.20568,2.88315086004
 03/25  06:00:00,55.4966303926,1.33755193344,0.0,0.0,15.863942322,29.242365,4.07550241864,0.849822418641,3.20568,0.02
 03/25  07:00:00,47.9517987193,1.00316395008,0.0,0.0,15.863942322,29.242365,6.63734583188,0.548535927056,3.20568,2.88312990483
 03/25  08:00:00,47.6309266445,0.668775966718,0.0,0.0,15.863942322,29.242365,3.57331078494,0.347630784943,3.20568,0.02
 03/25  09:00:00,46.9929747792,0.0,0.0,0.0,15.863942322,29.242365,6.09045388164,0.0,3.20568,2.88477388164
 03/25  10:00:00,47.0098052573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.7248839933,0.0,0.0,0.0,15.863942322,29.242365,6.0904785043,0.0,3.20568,2.8847985043
 03/25  12:00:00,47.0069151286,0.0,0.0,0.0,15.863942322,29.242365,6.09050313868,0.0,3.20568,2.88482313868
 03/25  13:00:00,47.0461851582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.0631326904,0.0,0.0,0.0,15.863942322,29.242365,6.08884811764,0.0,3.20568,2.88316811764
 03/25  15:00:00,47.0575044576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  16:00:00,46.9624988059,0.0,0.0,0.0,15.863942322,29.242365,6.08874234663,0.0,3.20568,2.88306234663
 03/25  17:00:00,46.9592624501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,46.9484095803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  19:00:00,54.2868292687,0.0,0.0,0.0,15.863942322,29.242365,6.08880675713,0.0,3.20568,2.88312675713
 03/25  20:00:00,55.6788451345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  21:00:00,55.5543338924,0.0,0.0,0.0,15.863942322,29.242365,6.0888710603,0.0,3.20568,2.8831910603
 03/25  22:00:00,55.3933702372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.1275557016,0.0,0.0,0.0,15.863942322,29.242365,6.08876528324,0.0,3.20568,2.88308528324
 03/25  24:00:00,55.3798127301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.3739286775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.3687258768,0.0,0.0,0.0,15.863942322,29.242365,6.08882724966,0.0,3.20568,2.88314724966
 03/26  03:00:00,56.2529935525,0.885922713973,0.0,0.0,15.863942322,29.242365,3.6653225781,0.439642578099,3.20568,0.02
 03/26  04:00:00,56.9173652492,1.33755193344,0.0,0.0,15.863942322,29.242365,6.99328471784,0.904565985393,3.20568,2.88303873245
 03/26  05:00:00,57.2362677807,1.67193991679,0.0,0.0,15.863942322,29.242365,4.57693997489,1.35125997489,3.20568,0.02
 03/26  06:00:00,55.4839772378,1.33755193344,0.0,0.0,15.863942322,29.242365,7.58712880438,1.49834876886,3.20568,2.88310003552
 03/26  07:00:00,47.9387288957,1.00316395008,0.0,0.0,15.863942322,29.242365,4.04132114487,0.815641144874,3.20568,0.02
 03/26  08:00:00,47.6318060387,0.668775966718,0.0,0.0,15.863942322,29.242365,6.58060450247,0.490016816728,3.20568,2.88490768575
 03/26  09:00:00,47.01192567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.0268305237,0.0,0.0,0.0,15.863942322,29.242365,6.09060851822,0.0,3.20568,2.88492851822
 03/26  11:00:00,47.7311034316,0.0,0.0,0.0,15.863942322,29.242365,6.09062936488,0.0,3.20568,2.88494936488
 03/26  12:00:00,47.0244233328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  13:00:00,47.0727988281,0.0,0.0,0.0,15.863942322,29.242365,6.09065021013,0.0,3.20568,2.88497021013
 03/26  14:00:00,47.1011428773,0.0,0.0,0.0,15.863942322,29.242365,6.08875506792,0.0,3.20568,2.88307506792
 03/26  15:00:00,47.1013520106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.0136586362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,47.0177822892,0.0,0.0,0.0,15.863942322,29.242365,6.08881604896,0.0,3.20568,2.88313604896
 03/26  18:00:00,47.0072589315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
