Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  19:00:00,54.3419037408,0.0,0.0,0.0,15.863942322,29.242365,6.08887693453,0.0,3.20568,2.88319693453
 03/26  20:00:00,55.7379310406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.610349844,0.0,0.0,0.0,15.863942322,29.242365,6.08876800393,0.0,3.20568,2.88308800393
 03/26  22:00:00,55.426615003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.1451708652,0.0,0.0,0.0,15.863942322,29.242365,6.08882896603,0.0,3.20568,2.88314896603
 03/26  24:00:00,55.3959489618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.3894800938,0.0,0.0,0.0,15.863942322,29.242365,6.09055225818,0.0,3.20568,2.88487225818
 03/27  02:00:00,55.3834596053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  03:00:00,55.3767000485,0.0,0.0,0.0,15.863942322,29.242365,6.09056914948,0.0,3.20568,2.88488914948
 03/27  04:00:00,55.584633986,0.0,0.0,0.0,15.863942322,29.242365,6.0905861681,0.0,3.20568,2.8849061681
 03/27  05:00:00,56.9079128863,1.33755193344,0.0,0.0,15.863942322,29.242365,4.46882748239,1.24314748239,3.20568,0.02
 03/27  06:00:00,64.4466663654,7.4163490742,0.00276563681033,0.0,15.863942322,29.818365,565.990456389,559.900316498,3.20568,2.88445989035
 03/27  07:00:00,121.283933803,7.4163490742,0.00196488383497,0.0,80.527626,29.818365,416.6259116,410.530823032,3.20568,2.8894085686
 03/27  08:00:00,166.105362388,7.4163490742,0.0118260289999,0.0,80.527626,75.0917375,275.831830266,240.205551726,24.0426,11.5836785405
 03/27  09:00:00,165.488672148,7.4163490742,0.00346351321844,0.0,80.527626,75.0917375,181.318633744,136.853444516,24.0426,20.422589228
 03/27  10:00:00,169.32140337,7.4163490742,0.00415650979659,0.0,80.527626,79.0911225,152.715321365,97.3756481886,32.0568,23.2828731768
 03/27  11:00:00,170.001673749,7.43323037281,0.0,0.0,80.527626,79.0911225,116.093230391,60.5298154103,32.0568,23.5066149812
 03/27  12:00:00,169.738890775,7.90004943802,0.0,0.0,80.527626,79.0911225,111.133526228,52.6614982442,32.0568,26.4152279839
 03/27  13:00:00,166.26147835,8.41108388037,0.0,0.0,80.527626,75.0917375,99.2218966273,56.7461028543,16.0284,26.4473937729
 03/27  14:00:00,166.737396338,8.89340441901,0.0,0.0,80.527626,75.0917375,82.523152663,46.0660884945,16.0284,20.4286641685
 03/27  15:00:00,165.276009275,9.4529118231,0.0,0.0,80.527626,73.092045,72.8020784371,46.2199037528,3.20568,23.3764946843
 03/27  16:00:00,163.561258619,7.86177404146,0.0,0.0,80.527626,73.092045,49.9046651689,43.8097810453,3.20568,2.88920412358
 03/27  17:00:00,119.834533672,7.42225874154,0.0,0.0,80.527626,29.818365,51.914879544,45.8198956867,3.20568,2.88930385731
 03/27  18:00:00,119.832253421,7.4163490742,0.0,0.0,80.527626,29.818365,64.0860551393,52.2283521261,3.20568,8.6520230132
 03/27  19:00:00,127.205161282,7.4163490742,0.0,0.0,80.527626,29.818365,79.4046339288,67.5312535819,3.20568,8.66770034692
 03/27  20:00:00,128.673571421,7.4163490742,0.0,0.0,80.527626,29.818365,117.271467276,108.285722511,3.20568,5.78006476433
 03/27  21:00:00,55.564093958,0.0,0.0,0.0,15.863942322,29.242365,11.8655352258,0.0,3.20568,8.65985522578
 03/27  22:00:00,55.4605788877,0.0,0.0,0.0,15.863942322,29.242365,6.09697952158,0.0,3.20568,2.89129952158
 03/27  23:00:00,56.2256535194,0.0,0.0,0.0,15.863942322,29.242365,8.9626487433,0.0,3.20568,5.7569687433
 03/27  24:00:00,55.4825527775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4830539664,0.0,0.0,0.0,15.863942322,29.242365,6.09066511721,0.0,3.20568,2.88498511721
 03/28  02:00:00,55.480891481,0.0,0.0,0.0,15.863942322,29.242365,6.09067805166,0.0,3.20568,2.88499805166
 03/28  03:00:00,55.4739748174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.5210133023,0.0,0.0,0.0,15.863942322,29.242365,6.09043180236,0.0,3.20568,2.88475180236
 03/28  05:00:00,56.3486620053,0.0,0.0,0.0,15.863942322,29.242365,6.09044522794,0.0,3.20568,2.88476522794
 03/28  06:00:00,63.0111031198,7.4163490742,0.0,0.0,15.863942322,29.818365,292.936599811,289.710919811,3.20568,0.02
 03/28  07:00:00,120.150642645,7.4163490742,0.000991446959901,0.0,80.527626,29.818365,229.20473494,220.24109448,3.20568,5.7579604597
 03/28  08:00:00,165.344763446,7.4163490742,0.00431585850012,0.0,80.527626,75.0917375,189.270140517,153.646026768,24.0426,11.5815137482
 03/28  09:00:00,165.312367243,7.4163490742,0.003129562316,0.0,80.527626,75.0917375,159.271458164,117.72337947,24.0426,17.5054786934
 03/28  10:00:00,169.28325454,7.4163490742,0.00192582836084,0.0,80.527626,79.0911225,149.621448312,94.2057963344,32.0568,23.3588519771
 03/28  11:00:00,169.995221116,7.43120128282,0.0,0.0,80.527626,79.0911225,115.092755104,59.6115829587,32.0568,23.4243721455
 03/28  12:00:00,169.321239143,7.4910362445,0.0,0.0,80.527626,79.0911225,101.185499671,42.7207622901,32.0568,26.4079373806
 03/28  13:00:00,165.749486281,7.9015666795,0.0,0.0,80.527626,75.0917375,89.2325015663,43.8217144652,16.0284,29.3823871011
 03/28  14:00:00,166.128786931,8.28256969819,0.0,0.0,80.527626,75.0917375,70.2700415841,33.8132209057,16.0284,20.4284206784
 03/28  15:00:00,164.374129043,8.54976840234,0.0,0.0,80.527626,73.092045,61.8076441157,38.1490570887,3.20568,20.4529070269
 03/28  16:00:00,163.130524851,7.43177064811,0.0,0.0,80.527626,73.092045,40.5528377925,34.4578066835,3.20568,2.88935110901
 03/28  17:00:00,119.830241041,7.4163490742,0.0,0.0,80.527626,29.818365,44.5507640156,35.5863442086,3.20568,5.75873980698
 03/28  18:00:00,119.834549038,7.4163490742,0.0,0.0,80.527626,29.818365,54.3628299481,45.3828907733,3.20568,5.77425917477
 03/28  19:00:00,127.013763161,7.4163490742,0.0,0.0,80.527626,29.818365,86.7207288409,74.8463158686,3.20568,8.66873297229
 03/28  20:00:00,128.480300087,7.4163490742,0.0,0.0,80.527626,29.818365,109.830666108,100.058922595,3.20568,6.56606351315
 03/28  21:00:00,55.4360365446,0.0,0.0,0.0,15.863942322,29.242365,11.0790380416,0.0,3.20568,7.87335804161
 03/28  22:00:00,55.4715331161,0.0,0.0,0.0,15.863942322,29.242365,8.96776096496,0.0,3.20568,5.76208096496
 03/28  23:00:00,56.2285704742,0.0,0.0,0.0,15.863942322,29.242365,6.0939888848,0.0,3.20568,2.8883088848
 03/28  24:00:00,55.4875313595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.4819783342,0.0,0.0,0.0,15.863942322,29.242365,6.09047565329,0.0,3.20568,2.88479565329
 03/29  02:00:00,55.4763721525,0.0,0.0,0.0,15.863942322,29.242365,6.09048486415,0.0,3.20568,2.88480486415
 03/29  03:00:00,55.4749687503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.6904918561,0.0,0.0,0.0,15.863942322,29.242365,6.09049425029,0.0,3.20568,2.88481425029
 03/29  05:00:00,55.6751101791,0.0,0.0,0.0,15.863942322,29.242365,6.09050373337,0.0,3.20568,2.88482373337
 03/29  06:00:00,62.5752487754,7.4163490742,0.0,0.0,15.863942322,29.818365,253.862221527,250.636541527,3.20568,0.02
 03/29  07:00:00,120.074306213,7.4163490742,0.00142583737193,0.0,80.527626,29.818365,182.977821941,174.013341182,3.20568,5.75880075897
 03/29  08:00:00,165.314575559,7.4163490742,0.00589202165616,0.0,80.527626,75.0917375,165.354490972,129.729380899,24.0426,11.5825100737
 03/29  09:00:00,165.327068528,7.4163490742,0.00410192615652,0.0,80.527626,75.0917375,159.865875433,115.401229802,24.0426,20.4220456311
 03/29  10:00:00,169.317930547,7.42009860558,0.005562499244,0.0,80.527626,79.0911225,145.872990498,93.3747271441,32.0568,20.4414633542
 03/29  11:00:00,170.040470718,7.43961370553,0.0,0.0,80.527626,79.0911225,123.082117542,67.6001630952,32.0568,23.4251544473
 03/29  12:00:00,169.354462751,7.46963356895,0.0,0.0,80.527626,79.0911225,118.553368242,60.0882502861,32.0568,26.4083179561
 03/29  13:00:00,165.698667512,7.79680991466,0.0,0.0,80.527626,75.0917375,107.648370482,62.2376689206,16.0284,29.3823015617
 03/29  14:00:00,166.173400121,8.2670427266,0.0,0.0,80.527626,75.0917375,93.0811735087,56.6243974804,16.0284,20.4283760283
 03/29  15:00:00,164.41165061,8.52538911998,0.0,0.0,80.527626,73.092045,84.2776954012,60.6194475923,3.20568,20.4525678089
 03/29  16:00:00,163.192874747,7.43216654584,0.0,0.0,80.527626,73.092045,61.7094836688,55.6144221492,3.20568,2.88938151963
 03/29  17:00:00,119.895528848,7.4163490742,0.0,0.0,80.527626,29.818365,69.8708718596,60.9064036995,3.20568,5.75878816008
 03/29  18:00:00,119.899628247,7.4163490742,0.0,0.0,80.527626,29.818365,76.3159329466,67.3359924151,3.20568,5.77426053157
 03/29  19:00:00,127.26208676,7.4163490742,0.0,0.0,80.527626,29.818365,84.4799044431,72.6055537891,3.20568,8.668670654
 03/29  20:00:00,128.682745929,7.4163490742,0.0,0.0,80.527626,29.818365,91.1388412166,80.5702666141,3.20568,7.36289460249
 03/29  21:00:00,55.6189576126,0.0,0.0,0.0,15.863942322,29.242365,10.2816378459,0.0,3.20568,7.07595784587
 03/29  22:00:00,55.4989603352,0.0,0.0,0.0,15.863942322,29.242365,8.96770014079,0.0,3.20568,5.76202014079
 03/29  23:00:00,56.2372734279,0.0,0.0,0.0,15.863942322,29.242365,6.09395758081,0.0,3.20568,2.88827758081
 03/29  24:00:00,55.514118987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.5054992245,0.0,0.0,0.0,15.863942322,29.242365,6.09044716962,0.0,3.20568,2.88476716962
 03/30  02:00:00,55.4978731084,0.0,0.0,0.0,15.863942322,29.242365,6.09045245932,0.0,3.20568,2.88477245932
 03/30  03:00:00,55.4930330738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.703053442,0.0,0.0,0.0,15.863942322,29.242365,6.09045793154,0.0,3.20568,2.88477793154
 03/30  05:00:00,55.6854547485,0.0,0.0,0.0,15.863942322,29.242365,6.09046350665,0.0,3.20568,2.88478350665
 03/30  06:00:00,62.5264449498,7.4163490742,0.0,0.0,15.863942322,29.818365,234.208294087,230.982614087,3.20568,0.02
 03/30  07:00:00,120.060693728,7.4163490742,0.00140976566438,0.0,80.527626,29.818365,175.908571506,166.94420101,3.20568,5.75869049551
 03/30  08:00:00,165.314019788,7.4163490742,0.00529561090734,0.0,80.527626,75.0917375,166.126171128,130.501502379,24.0426,11.582068749
 03/30  09:00:00,165.327418762,7.4163490742,0.00399293684324,0.0,80.527626,75.0917375,160.969409089,116.506049079,24.0426,20.4207600094
 03/30  10:00:00,169.328005606,7.41797114995,0.00246172893439,0.0,80.527626,79.0911225,159.480847233,106.984111003,32.0568,20.4399362303
 03/30  11:00:00,170.063697463,7.43607497999,0.0,0.0,80.527626,79.0911225,143.303802307,87.8240141423,32.0568,23.4229881646
 03/30  12:00:00,169.366221607,7.46339146331,0.0,0.0,80.527626,79.0911225,136.199794162,77.7375420144,32.0568,26.4054521479
 03/30  13:00:00,165.554531516,7.63564105264,0.0,0.0,80.527626,75.0917375,129.711562457,84.3045571255,16.0284,29.3786053314
 03/30  14:00:00,165.82232366,7.90019833083,0.0,0.0,80.527626,75.0917375,119.998249701,83.5440586605,16.0284,20.4257910408
 03/30  15:00:00,163.969716849,8.06505037763,0.0,0.0,80.527626,73.092045,112.000978163,88.3455181997,3.20568,20.4497799636
 03/30  16:00:00,163.191913383,7.41780794056,0.0,0.0,80.527626,73.092045,87.5556473522,81.4606657235,3.20568,2.88930162876
 03/30  17:00:00,119.92271747,7.4163490742,0.0,0.0,80.527626,29.818365,100.626562108,94.5314891467,3.20568,2.88939296095
 03/30  18:00:00,119.928396313,7.4163490742,0.0,0.0,80.527626,29.818365,112.964482547,101.106740317,3.20568,8.65206222973
 03/30  19:00:00,127.289700216,7.4163490742,0.0,0.0,80.527626,29.818365,114.479596511,102.606384997,3.20568,8.66753151412
 03/30  20:00:00,128.713706976,7.4163490742,0.0,0.0,80.527626,29.818365,119.101292444,110.115695066,3.20568,5.77991737796
 03/30  21:00:00,55.5912889348,0.0,0.0,0.0,15.863942322,29.242365,11.8648709647,0.0,3.20568,8.65919096471
 03/30  22:00:00,55.4714875343,0.0,0.0,0.0,15.863942322,29.242365,6.09689837301,0.0,3.20568,2.89121837301
 03/30  23:00:00,56.2212929306,0.0,0.0,0.0,15.863942322,29.242365,8.96248181735,0.0,3.20568,5.75680181735
 03/30  24:00:00,55.492980059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.4854403586,0.0,0.0,0.0,15.863942322,29.242365,6.09058409534,0.0,3.20568,2.88490409534
 03/31  02:00:00,55.4782574456,0.0,0.0,0.0,15.863942322,29.242365,6.09058527291,0.0,3.20568,2.88490527291
 03/31  03:00:00,55.4737458647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.5315498918,0.0,0.0,0.0,15.863942322,29.242365,6.09058661959,0.0,3.20568,2.88490661959
 03/31  05:00:00,56.3618551363,0.0,0.0,0.0,15.863942322,29.242365,6.09058806338,0.0,3.20568,2.88490806338
 03/31  06:00:00,62.9738053826,7.4163490742,0.0,0.0,15.863942322,29.818365,267.95154315,264.72586315,3.20568,0.02
 03/31  07:00:00,120.099494571,7.4163490742,0.00141679971307,0.0,80.527626,29.818365,192.242018692,186.146961501,3.20568,2.88937719094
 03/31  08:00:00,165.320955152,7.4163490742,0.00588591434729,0.0,80.527626,75.0917375,167.302611404,131.675866563,24.0426,11.5841448406
 03/31  09:00:00,165.326811395,7.4163490742,0.00408309849815,0.0,80.527626,75.0917375,156.939213726,112.477040748,24.0426,20.4195729786
 03/31  10:00:00,169.321414931,7.4207662742,0.00256511933159,0.0,80.527626,79.0911225,152.255486387,96.8423887603,32.0568,23.3562976271
 03/31  11:00:00,170.049782567,7.44718111892,0.0,0.0,80.527626,79.0911225,124.225678834,68.7446581528,32.0568,23.4242206815
 03/31  12:00:00,169.685187838,7.80836085074,0.0,0.0,80.527626,79.0911225,107.71253729,49.2460318636,32.0568,26.4097054265
 03/31  13:00:00,166.224491373,8.33255090012,0.0,0.0,80.527626,75.0917375,82.2610881316,39.7925104606,16.0284,26.440177671
 03/31  14:00:00,166.627570096,8.73227081533,0.0,0.0,80.527626,75.0917375,71.1050199403,34.6506658149,16.0284,20.4259541253
 03/31  15:00:00,164.807620422,8.93371077778,0.0,0.0,80.527626,73.092045,67.8853208932,41.3062435197,3.20568,23.3733973735
 03/31  16:00:00,163.273482449,7.52096656667,0.0,0.0,80.527626,73.092045,40.7326304241,34.6378909034,3.20568,2.88905952068
 03/31  17:00:00,119.887338728,7.4163490742,0.0,0.0,80.527626,29.818365,49.3873267671,43.2925042268,3.20568,2.88914254029
 03/31  18:00:00,119.880297605,7.4163490742,0.0,0.0,80.527626,29.818365,54.9119330547,45.9321902912,3.20568,5.77406276352
 03/31  19:00:00,127.036784598,7.4163490742,0.0,0.0,80.527626,29.818365,55.8456074982,43.9711516272,3.20568,8.66877587099
 03/31  20:00:00,128.467449251,7.4163490742,0.0,0.0,80.527626,29.818365,57.5051246729,45.6399591511,3.20568,8.65948552177
 03/31  21:00:00,55.5017497484,0.0,0.0,0.0,15.863942322,29.242365,11.8655338835,0.0,3.20568,8.65985388353
 03/31  22:00:00,55.5226061609,0.0,0.0,0.0,15.863942322,29.242365,6.09668331927,0.0,3.20568,2.89100331927
 03/31  23:00:00,56.2445795348,0.0,0.0,0.0,15.863942322,29.242365,6.09423843636,0.0,3.20568,2.88855843636
 03/31  24:00:00,55.5029370205,0.0,0.0,0.0,15.863942322,29.242365,6.09057626764,0.0,3.20568,2.88489626764
 04/01  01:00:00,55.4761007564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4496307447,0.0,0.0,0.0,15.863942322,29.242365,6.08883598466,0.0,3.20568,2.88315598466
 04/01  03:00:00,55.4251939012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6271916139,0.0,0.0,0.0,15.863942322,29.242365,6.08870724358,0.0,3.20568,2.88302724358
 04/01  05:00:00,55.6053593401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,52.7543058574,0.0,0.0,0.0,15.863942322,29.242365,6.08874672278,0.0,3.20568,2.88306672278
 04/01  07:00:00,46.9789875724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.0095963411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.0589119814,0.0,0.0,0.0,15.863942322,29.242365,6.09041190597,0.0,3.20568,2.88473190597
 04/01  10:00:00,47.0754418889,0.0,0.0,0.0,15.863942322,29.242365,6.09040952185,0.0,3.20568,2.88472952185
 04/01  11:00:00,47.768607125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.08631946,0.0,0.0,0.0,15.863942322,29.242365,6.09040716354,0.0,3.20568,2.88472716354
 04/01  13:00:00,47.1586736143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.201175112,0.0,0.0,0.0,15.863942322,29.242365,6.08884800047,0.0,3.20568,2.88316800047
 04/01  15:00:00,47.2081010438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.125815101,0.0,0.0,0.0,15.863942322,29.242365,6.08871883427,0.0,3.20568,2.88303883427
 04/01  17:00:00,47.1384173261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.1429539237,0.0,0.0,0.0,15.863942322,29.242365,6.08875801029,0.0,3.20568,2.88307801029
 04/01  19:00:00,54.503426168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.8953568092,0.0,0.0,0.0,15.863942322,29.242365,6.08879713629,0.0,3.20568,2.88311713629
 04/01  21:00:00,55.7601101111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.5871073585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2665070102,0.0,0.0,0.0,15.863942322,29.242365,6.08883621328,0.0,3.20568,2.88315621328
 04/01  24:00:00,55.5721832868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5732506272,0.0,0.0,0.0,15.863942322,29.242365,6.08870521062,0.0,3.20568,2.88302521062
 04/02  02:00:00,55.5737409881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.5621607472,0.0,0.0,0.0,15.863942322,29.242365,6.08874113673,0.0,3.20568,2.88306113673
 04/02  04:00:00,55.7717117748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.7567925235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,52.9135047641,0.0,0.0,0.0,15.863942322,29.242365,6.08877677513,0.0,3.20568,2.88309677513
 04/02  07:00:00,47.143362879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.1345851954,0.0,0.0,0.0,15.863942322,29.242365,6.09052400504,0.0,3.20568,2.88484400504
 04/02  09:00:00,47.114751515,0.0,0.0,0.0,15.863942322,29.242365,6.09051733219,0.0,3.20568,2.88483733219
 04/02  10:00:00,47.0947284948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.7663009033,0.0,0.0,0.0,15.863942322,29.242365,6.09051070023,0.0,3.20568,2.88483070023
 04/02  12:00:00,47.0455696298,0.0,0.0,0.0,15.863942322,29.242365,6.09050409463,0.0,3.20568,2.88482409463
 04/02  13:00:00,47.0865945435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.1041544533,0.0,0.0,0.0,15.863942322,29.242365,6.08878615667,0.0,3.20568,2.88310615667
 04/02  15:00:00,47.0925304249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,46.9919782627,0.0,0.0,0.0,15.863942322,29.242365,6.08882140738,0.0,3.20568,2.88314140738
 04/02  17:00:00,46.9817918187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,46.9704109722,0.0,0.0,0.0,15.863942322,29.242365,6.08868867718,0.0,3.20568,2.88300867718
 04/02  19:00:00,54.3200679286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.7218486077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.593993334,0.0,0.0,0.0,15.863942322,29.242365,6.0887240403,0.0,3.20568,2.8830440403
 04/02  22:00:00,55.4324793909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.1501189408,0.0,0.0,0.0,15.863942322,29.242365,6.08875935052,0.0,3.20568,2.88307935052
 04/02  24:00:00,55.4113836315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.4040747484,0.0,0.0,0.0,15.863942322,29.242365,6.09051203595,0.0,3.20568,2.88483203595
 04/03  02:00:00,55.3912857914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.3822871004,0.0,0.0,0.0,15.863942322,29.242365,6.0905008369,0.0,3.20568,2.8848208369
 04/03  04:00:00,55.5926897097,0.0,0.0,0.0,15.863942322,29.242365,6.09048981788,0.0,3.20568,2.88480981788
 04/03  05:00:00,55.5751427281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,62.625374389,7.4163490742,0.00263668168952,0.0,15.863942322,29.818365,570.670197045,564.579613357,3.20568,2.88490368813
 04/03  07:00:00,121.175232565,7.4163490742,0.00100049877343,0.0,80.527626,29.818365,360.748623289,354.653972207,3.20568,2.88897108196
 04/03  08:00:00,166.328350701,7.4163490742,0.0059137016037,0.0,80.527626,75.0917375,284.994863971,249.370438412,24.0426,11.5818255588
 04/03  09:00:00,166.345241603,7.4163490742,0.00243990639838,0.0,80.527626,75.0917375,261.497237059,217.037985737,24.0426,20.4166513214
 04/03  10:00:00,170.332368869,7.4163490742,0.00148045605858,0.0,80.527626,79.0911225,255.0977536,202.60511074,32.0568,20.4358428597
 04/03  11:00:00,170.68919764,7.4163490742,0.0,0.0,80.527626,79.0911225,210.467394286,153.301791574,32.0568,25.1088027117
 04/03  12:00:00,169.705960926,7.50279037855,0.0,0.0,80.527626,79.0911225,185.499990069,128.727359454,32.0568,24.7158306153
 04/03  13:00:00,166.000042271,7.87325188197,0.0,0.0,80.527626,75.0917375,179.250874622,133.84957147,16.0284,29.3729031523
 04/03  14:00:00,166.181436537,8.08328102132,0.0,0.0,80.527626,75.0917375,171.331578294,134.878688374,16.0284,20.4244899199
 04/03  15:00:00,164.316171121,8.22785595835,0.0,0.0,80.527626,73.092045,167.889649945,144.23388094,3.20568,20.4500890053
 04/03  16:00:00,163.292007622,7.41886381344,0.0,0.0,80.527626,73.092045,128.149245581,122.05436968,3.20568,2.88919590164
 04/03  17:00:00,120.030563752,7.4163490742,0.0,0.0,80.527626,29.818365,140.994245028,132.029974122,3.20568,5.75859090598
 04/03  18:00:00,120.084805033,7.4163490742,0.0,0.0,80.527626,29.818365,154.355759034,145.376023597,3.20568,5.77405543674
 04/03  19:00:00,127.591932078,7.4163490742,0.0,0.0,80.527626,29.818365,183.062984547,171.189288179,3.20568,8.66801636769
 04/03  20:00:00,129.270628564,7.4163490742,0.0,0.0,80.527626,29.818365,204.247986382,195.263148048,3.20568,5.77915833424
 04/03  21:00:00,55.4768488181,0.0,0.0,0.0,15.863942322,29.242365,11.8651443347,0.0,3.20568,8.65946433466
 04/03  22:00:00,55.3725104445,0.0,0.0,0.0,15.863942322,29.242365,8.96716773188,0.0,3.20568,5.76148773188
 04/03  23:00:00,56.1736941712,0.0,0.0,0.0,15.863942322,29.242365,6.0941214251,0.0,3.20568,2.8884414251
 04/03  24:00:00,55.4056666699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.4080878357,0.0,0.0,0.0,15.863942322,29.242365,6.09044734,0.0,3.20568,2.88476734
 04/04  02:00:00,55.4003249293,0.0,0.0,0.0,15.863942322,29.242365,6.09043187507,0.0,3.20568,2.88475187507
 04/04  03:00:00,55.3920230352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.4474326623,0.0,0.0,0.0,15.863942322,29.242365,6.09041661231,0.0,3.20568,2.88473661231
 04/04  05:00:00,56.2719098083,0.0,0.0,0.0,15.863942322,29.242365,6.09040147244,0.0,3.20568,2.88472147244
 04/04  06:00:00,63.0878538919,7.4163490742,0.00142640790477,0.0,15.863942322,29.818365,497.1746567,493.9489767,3.20568,0.02
 04/04  07:00:00,121.207519205,7.4163490742,0.000487759462616,0.0,80.527626,29.818365,398.803733931,389.839683778,3.20568,5.75837015323
 04/04  08:00:00,166.329282153,7.4163490742,0.00618193223341,0.0,80.527626,75.0917375,293.285961276,260.553278174,24.0426,8.69008310215
 04/04  09:00:00,166.332725723,7.4163490742,0.00246861474016,0.0,80.527626,75.0917375,257.318884796,212.860202333,24.0426,20.416082463
 04/04  10:00:00,169.933970591,7.4163490742,0.00329756798511,0.0,80.527626,79.0911225,226.894327626,174.402990204,32.0568,20.4345374221
 04/04  11:00:00,170.351006412,7.4163490742,0.0,0.0,80.527626,79.0911225,188.105133626,129.702988482,32.0568,26.3453451437
 04/04  12:00:00,169.69757602,7.66042960075,0.0,0.0,80.527626,79.0911225,166.226020832,107.769548954,32.0568,26.3996718783
 04/04  13:00:00,166.107494374,8.06927283683,0.0,0.0,80.527626,75.0917375,165.050171045,122.584087191,16.0284,26.4376838537
 04/04  14:00:00,166.364269233,8.33470697775,0.0,0.0,80.527626,75.0917375,159.109586816,122.658734488,16.0284,20.4224523284
 04/04  15:00:00,164.635125719,8.65249702115,0.0,0.0,80.527626,73.092045,143.967904599,120.314573458,3.20568,20.4476511411
 04/04  16:00:00,163.310596705,7.53846463488,0.0,0.0,80.527626,73.092045,100.382908367,91.4189442288,3.20568,5.7582841378
 04/04  17:00:00,119.90184326,7.4163490742,0.0,0.0,80.527626,29.818365,101.429265024,95.3345893611,3.20568,2.88899566253
 04/04  18:00:00,119.941170629,7.4163490742,0.0,0.0,80.527626,29.818365,124.956162009,115.976178952,3.20568,5.77430305663
 04/04  19:00:00,125.791431619,7.4163490742,0.0,0.0,80.527626,29.818365,170.064416119,158.190413966,3.20568,8.66832215268
 04/04  20:00:00,129.080015594,7.4163490742,0.0,0.0,80.527626,29.818365,226.918279364,215.054057706,3.20568,8.65854165781
 04/04  21:00:00,55.3265974153,0.0,0.0,0.0,15.863942322,29.242365,8.9851526044,0.0,3.20568,5.7794726044
 04/04  22:00:00,55.3777888177,0.0,0.0,0.0,15.863942322,29.242365,8.96734334081,0.0,3.20568,5.76166334081
 04/04  23:00:00,56.1794064848,0.0,0.0,0.0,15.863942322,29.242365,6.09377341793,0.0,3.20568,2.88809341793
 04/04  24:00:00,55.4116699817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.4140602602,0.0,0.0,0.0,15.863942322,29.242365,6.09053655183,0.0,3.20568,2.88485655183
 04/05  02:00:00,55.406171927,0.0,0.0,0.0,15.863942322,29.242365,6.09051664701,0.0,3.20568,2.88483664701
 04/05  03:00:00,55.3979295095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.604463415,0.0,0.0,0.0,15.863942322,29.242365,6.09049695121,0.0,3.20568,2.88481695121
 04/05  05:00:00,55.5837017775,0.0,0.0,0.0,15.863942322,29.242365,6.090477384,0.0,3.20568,2.884797384
 04/05  06:00:00,62.6377421593,7.4163490742,0.00128294242528,0.0,15.863942322,29.818365,477.199834211,473.974154211,3.20568,0.02
 04/05  07:00:00,121.179615308,7.4163490742,0.00265650904255,0.0,80.527626,29.818365,381.104640188,372.140705297,3.20568,5.75825489098
 04/05  08:00:00,165.937962415,7.4163490742,0.00719174726707,0.0,80.527626,75.0917375,240.970838745,207.405834464,24.0426,9.52240428073
 04/05  09:00:00,165.540668155,7.4163490742,0.00300114960867,0.0,80.527626,75.0917375,191.949242796,148.331913345,24.0426,19.5747294508
 04/05  10:00:00,169.355149636,7.4163490742,0.00416713045733,0.0,80.527626,79.0911225,158.544957005,106.055065556,32.0568,20.4330914484
 04/05  11:00:00,170.020957951,7.45195205891,0.0,0.0,80.527626,79.0911225,114.209275782,55.8086437758,32.0568,26.3438320063
 04/05  12:00:00,169.75651148,7.93109292557,0.0,0.0,80.527626,79.0911225,96.5908467676,38.1364125667,32.0568,26.3976342009
 04/05  13:00:00,166.290731741,8.45062023854,0.0,0.0,80.527626,75.0917375,78.2197385767,35.7562358,16.0284,26.4351027767
 04/05  14:00:00,167.974021168,9.18433307579,0.941084807226,0.0,80.527626,75.0917375,55.6877420123,19.2360186653,16.0284,20.4233233469
 04/05  15:00:00,169.729017195,9.80866420891,4.07200180891,0.0,80.527626,73.092045,39.8799965036,16.2260017208,3.20568,20.4483147828
 04/05  16:00:00,168.241197833,7.99259996955,4.50447964831,0.0,80.527626,73.092045,19.346998551,13.2519604149,3.20568,2.88935813609
 04/05  17:00:00,124.16973358,7.43303332427,4.269502014,0.0,80.527626,29.818365,21.3515948255,12.3875047669,3.20568,5.75841005858
 04/05  18:00:00,122.497263069,7.4163490742,2.63152281041,0.0,80.527626,29.818365,25.1522261633,16.1727767694,3.20568,5.77376939393
 04/05  19:00:00,125.905756834,7.4163490742,0.133090176764,0.0,80.527626,29.818365,39.7885565558,27.9154419465,3.20568,8.66743460931
 04/05  20:00:00,128.613632263,7.4163490742,0.0,0.0,80.527626,29.818365,64.4486444579,55.4642084904,3.20568,5.77875596754
 04/05  21:00:00,55.5755863394,0.0,0.0,0.0,15.863942322,29.242365,11.8644616137,0.0,3.20568,8.6587816137
 04/05  22:00:00,55.4547772975,0.0,0.0,0.0,15.863942322,29.242365,6.09681156578,0.0,3.20568,2.89113156578
 04/05  23:00:00,56.2120957665,0.0,0.0,0.0,15.863942322,29.242365,8.96229654562,0.0,3.20568,5.75661654562
 04/05  24:00:00,55.4500496665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.4441917894,0.0,0.0,0.0,15.863942322,29.242365,6.09049634887,0.0,3.20568,2.88481634887
 04/06  02:00:00,55.4266963476,0.0,0.0,0.0,15.863942322,29.242365,6.09047208312,0.0,3.20568,2.88479208312
 04/06  03:00:00,55.4171816214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6238203694,0.0,0.0,0.0,15.863942322,29.242365,6.09044802446,0.0,3.20568,2.88476802446
 04/06  05:00:00,55.6025814749,0.0,0.0,0.0,15.863942322,29.242365,6.09042409477,0.0,3.20568,2.88474409477
 04/06  06:00:00,62.3848751612,7.4163490742,0.0,0.0,15.863942322,29.818365,495.508198028,492.282518028,3.20568,0.02
 04/06  07:00:00,121.104975478,7.4163490742,0.00273634401648,0.0,80.527626,29.818365,334.000498098,327.905687627,3.20568,2.88913047043
 04/06  08:00:00,165.84714884,7.4163490742,0.00677501885248,0.0,80.527626,75.0917375,225.485936481,189.861586146,24.0426,11.5817503356
 04/06  09:00:00,165.537604893,7.4163490742,0.00286369385548,0.0,80.527626,75.0917375,187.665071796,143.207616202,24.0426,20.4148555939
 04/06  10:00:00,169.369115539,7.4163490742,0.00371692352069,0.0,80.527626,79.0911225,160.651702526,108.161733468,32.0568,20.4331690577
 04/06  11:00:00,170.143813939,7.52032597092,0.0,0.0,80.527626,79.0911225,132.324773659,76.8507940915,32.0568,23.4171795677
 04/06  12:00:00,169.941149759,8.04272898623,0.0,0.0,80.527626,79.0911225,134.748464125,76.2890217781,32.0568,26.4026423464
 04/06  13:00:00,166.40272233,8.50138135277,0.0,0.0,80.527626,75.0917375,127.037139456,81.6409446888,16.0284,29.3677947669
 04/06  14:00:00,167.032951674,9.16621107572,0.0,0.0,80.527626,75.0917375,97.3684292702,60.9189899829,16.0284,20.4210392873
 04/06  15:00:00,165.487442803,9.66051179271,0.0,0.0,80.527626,73.092045,72.1263848209,48.4748034315,3.20568,20.4459013894
 04/06  16:00:00,163.558689625,7.86050048476,0.0,0.0,80.527626,73.092045,44.7843605112,38.6897550209,3.20568,2.88892549029
 04/06  17:00:00,119.829143067,7.41651720516,0.0,0.0,80.527626,29.818365,47.7301737307,41.6355141197,3.20568,2.88897961102
 04/06  18:00:00,119.836415131,7.4163490742,0.0,0.0,80.527626,29.818365,67.1894487067,55.3326027289,3.20568,8.6511659778
 04/06  19:00:00,125.799358796,7.4163490742,0.0,0.0,80.527626,29.818365,98.4988842241,86.627967469,3.20568,8.66523675514
 04/06  20:00:00,128.678217106,7.4163490742,0.0,0.0,80.527626,29.818365,120.750427421,111.765452916,3.20568,5.77929450518
 04/06  21:00:00,55.5514862671,0.0,0.0,0.0,15.863942322,29.242365,11.8649048345,0.0,3.20568,8.65922483454
 04/06  22:00:00,55.4462576455,0.0,0.0,0.0,15.863942322,29.242365,6.09663726451,0.0,3.20568,2.89095726451
 04/06  23:00:00,56.2229598093,0.0,0.0,0.0,15.863942322,29.242365,6.09376386062,0.0,3.20568,2.88808386062
 04/06  24:00:00,55.4837282897,0.0,0.0,0.0,15.863942322,29.242365,6.09055410181,0.0,3.20568,2.88487410181
 04/07  01:00:00,55.4849837762,0.0,0.0,0.0,15.863942322,29.242365,6.09052479017,0.0,3.20568,2.88484479017
 04/07  02:00:00,55.4806292532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.4781273995,0.0,0.0,0.0,15.863942322,29.242365,6.0904960989,0.0,3.20568,2.8848160989
 04/07  04:00:00,56.5359126655,0.0,0.0,0.0,15.863942322,29.242365,6.09046758729,0.0,3.20568,2.88478758729
 04/07  05:00:00,56.3661165767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,60.0258370623,7.4163490742,0.0,0.0,15.863942322,29.818365,240.317132232,234.226693052,3.20568,2.88475918031
 04/07  07:00:00,120.053412096,7.4163490742,0.000984514389412,0.0,80.527626,29.818365,189.316831189,183.221834268,3.20568,2.88931692125
 04/07  08:00:00,165.308603167,7.4163490742,0.00448017138605,0.0,80.527626,75.0917375,179.430126085,143.80601263,24.0426,11.5815134548
 04/07  09:00:00,165.281229577,7.4163490742,0.00343434929173,0.0,80.527626,75.0917375,147.934518149,103.477957303,24.0426,20.4139608457
 04/07  10:00:00,169.253190128,7.41695538389,0.00455616812521,0.0,80.527626,79.0911225,120.703443229,68.2131251953,32.0568,20.4335180341
 04/07  11:00:00,169.983954895,7.43894724854,0.0,0.0,80.527626,79.0911225,79.6008880711,24.1286286651,32.0568,23.415459406
 04/07  12:00:00,169.305370177,7.4757171003,0.0,0.0,80.527626,79.0911225,70.4888711181,12.0319467633,32.0568,26.4001243547
 04/07  13:00:00,166.569074769,7.71978466442,0.988239397661,0.0,80.527626,75.0917375,65.1296479457,22.6705452336,16.0284,26.4307027121
 04/07  14:00:00,167.33675587,8.01397349707,1.45479552398,0.0,80.527626,75.0917375,58.0668699312,21.6196138227,16.0284,20.4188561085
 04/07  15:00:00,165.133925926,8.1887782488,1.10054238295,0.0,80.527626,73.092045,49.3555193862,25.7039390944,3.20568,20.4459002918
 04/07  16:00:00,163.238374337,7.42019864012,0.0930161637282,0.0,80.527626,73.092045,35.0607074269,26.0964023992,3.20568,5.75862502772
 04/07  17:00:00,119.872409789,7.4163490742,0.0,0.0,80.527626,29.818365,47.8007826794,41.706195022,3.20568,2.88890765744
 04/07  18:00:00,119.88133122,7.4163490742,0.0,0.0,80.527626,29.818365,63.6420587838,54.6623260937,3.20568,5.77405269017
 04/07  19:00:00,125.606230573,7.4163490742,0.0,0.0,80.527626,29.818365,78.0446024019,66.1733201327,3.20568,8.66560226925
 04/07  20:00:00,128.468814921,7.4163490742,0.0,0.0,80.527626,29.818365,88.0051925221,76.1413254674,3.20568,8.65818705472
 04/07  21:00:00,55.4662012554,0.0,0.0,0.0,15.863942322,29.242365,8.98450733802,0.0,3.20568,5.77882733802
 04/07  22:00:00,55.5026341508,0.0,0.0,0.0,15.863942322,29.242365,8.9677596072,0.0,3.20568,5.7620796072
 04/07  23:00:00,56.2463806501,0.0,0.0,0.0,15.863942322,29.242365,6.093977079,0.0,3.20568,2.888297079
 04/07  24:00:00,55.531754616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.5272164461,0.0,0.0,0.0,15.863942322,29.242365,6.08872434781,0.0,3.20568,2.88304434781
 04/08  02:00:00,55.5226326283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.5190643736,0.0,0.0,0.0,15.863942322,29.242365,6.08873587954,0.0,3.20568,2.88305587954
 04/08  04:00:00,55.7300739318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.7102495283,0.0,0.0,0.0,15.863942322,29.242365,6.08874710551,0.0,3.20568,2.88306710551
 04/08  06:00:00,51.4438452214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.1169085453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.1268427136,0.0,0.0,0.0,15.863942322,29.242365,6.08875814342,0.0,3.20568,2.88307814342
 04/08  09:00:00,47.1407925623,0.0,0.0,0.0,15.863942322,29.242365,6.09047661123,0.0,3.20568,2.88479661123
 04/08  10:00:00,47.1280987612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.8035456452,0.0,0.0,0.0,15.863942322,29.242365,6.09044370695,0.0,3.20568,2.88476370695
 04/08  12:00:00,47.1253480184,0.0,0.0,0.0,15.863942322,29.242365,6.09041086845,0.0,3.20568,2.88473086845
 04/08  13:00:00,47.200798088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.2445299784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.2244613396,0.0,0.0,0.0,15.863942322,29.242365,6.08874133968,0.0,3.20568,2.88306133968
 04/08  16:00:00,47.1137144418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,47.0966258752,0.0,0.0,0.0,15.863942322,29.242365,6.08875217159,0.0,3.20568,2.88307217159
 04/08  18:00:00,47.0798123703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,53.0075801843,0.0,0.0,0.0,15.863942322,29.242365,6.08876297106,0.0,3.20568,2.88308297106
 04/08  20:00:00,55.8268470072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.6968485117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.5332552141,0.0,0.0,0.0,15.863942322,29.242365,6.0887737465,0.0,3.20568,2.8830937465
 04/08  23:00:00,56.2190123917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.5208611476,0.0,0.0,0.0,15.863942322,29.242365,6.088784503,0.0,3.20568,2.883104503
 04/09  01:00:00,55.5147884616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.512551431,0.0,0.0,0.0,15.863942322,29.242365,6.0887908932,0.0,3.20568,2.8831108932
 04/09  03:00:00,55.5068790858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.7164612807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.700928307,0.0,0.0,0.0,15.863942322,29.242365,6.08879781752,0.0,3.20568,2.88311781752
 04/09  06:00:00,51.4265026106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.075897068,0.0,0.0,0.0,15.863942322,29.242365,6.0881887986,0.0,3.20568,2.8825087986
 04/09  08:00:00,47.0736758147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.0915203413,0.0,0.0,0.0,15.863942322,29.242365,6.09052328374,0.0,3.20568,2.88484328374
 04/09  10:00:00,47.1012278015,0.0,0.0,0.0,15.863942322,29.242365,6.09048574725,0.0,3.20568,2.88480574725
 04/09  11:00:00,47.798911161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.1156793911,0.0,0.0,0.0,15.863942322,29.242365,6.09044827957,0.0,3.20568,2.88476827957
 04/09  13:00:00,47.1652997967,0.0,0.0,0.0,15.863942322,29.242365,6.09041086519,0.0,3.20568,2.88473086519
 04/09  14:00:00,47.1896451635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.1798244841,0.0,0.0,0.0,15.863942322,29.242365,6.08866217883,0.0,3.20568,2.88298217883
 04/09  16:00:00,47.085437244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0905089201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.0824275877,0.0,0.0,0.0,15.863942322,29.242365,6.08866877624,0.0,3.20568,2.88298877624
 04/09  19:00:00,52.9911314366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.8056628176,0.0,0.0,0.0,15.863942322,29.242365,6.0886753585,0.0,3.20568,2.8829953585
 04/09  21:00:00,55.6710334315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.4958574129,0.0,0.0,0.0,15.863942322,29.242365,6.08868192583,0.0,3.20568,2.88300192583
 04/09  23:00:00,56.199517612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4727168396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.4672635666,0.0,0.0,0.0,15.863942322,29.242365,6.09053526279,0.0,3.20568,2.88485526279
 04/10  02:00:00,55.450912164,0.0,0.0,0.0,15.863942322,29.242365,6.0904926771,0.0,3.20568,2.8848126771
 04/10  03:00:00,55.4416909258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6555574744,0.0,0.0,0.0,15.863942322,29.242365,6.09045032744,0.0,3.20568,2.88477032744
 04/10  05:00:00,55.6370008063,0.0,0.0,0.0,15.863942322,29.242365,6.0904081294,0.0,3.20568,2.8847281294
 04/10  06:00:00,59.8697565803,7.4163490742,0.00283603037455,0.0,15.863942322,29.818365,326.866247358,323.640567358,3.20568,0.02
 04/10  07:00:00,120.056830829,7.4163490742,0.00171894333129,0.0,80.527626,29.818365,170.332901778,161.369274745,3.20568,5.75794703304
 04/10  08:00:00,165.26137049,7.4163490742,0.00946315897669,0.0,80.527626,75.0917375,116.328574576,83.596137111,24.0426,8.68983746465
 04/10  09:00:00,165.269629429,7.4163490742,0.00446749300602,0.0,80.527626,75.0917375,96.7912824616,52.3392274336,24.0426,20.4094550279
 04/10  10:00:00,170.036174527,7.46226554538,0.707029405863,0.0,80.527626,79.0911225,77.7096916919,25.2236296058,32.0568,20.4292620861
 04/10  11:00:00,174.647385437,7.81979364137,4.22116613194,0.0,80.527626,79.0911225,55.722820739,0.255222040534,32.0568,23.4107986985
 04/10  12:00:00,179.037296554,8.57728068851,8.52581472533,0.0,80.527626,79.0911225,58.4500967354,0.0,32.0568,26.3932967354
 04/10  13:00:00,181.433865452,9.61283249293,13.8408431777,0.0,80.527626,75.0917375,43.1060642106,0.651054412819,16.0284,26.4266097978
 04/10  14:00:00,185.901780277,10.6210779095,17.2834694406,0.0,80.527626,75.0917375,36.4461380435,0.0,16.0284,20.4177380435
 04/10  15:00:00,187.291265843,11.5807632511,19.7270933372,0.0,80.527626,73.092045,25.2426063884,0.0118427794091,3.20568,22.025083609
 04/10  16:00:00,182.880800966,9.15233538816,17.8561472485,0.0,80.527626,73.092045,7.42237447286,0.0139371296812,3.20568,4.20275734318
 04/10  17:00:00,133.194577597,7.79571818048,12.8248289097,0.0,80.527626,29.818365,6.17966004399,0.0851039633053,3.20568,2.88887608068
 04/10  18:00:00,129.018174565,7.53741549648,8.94322726403,0.0,80.527626,29.818365,13.3550677961,4.37555786949,3.20568,5.77382992659
 04/10  19:00:00,131.406028619,7.41872320783,5.52336051752,0.0,80.527626,29.818365,23.0635323514,11.1928028871,3.20568,8.66504946425
 04/10  20:00:00,132.227035358,7.4163490742,3.52975146409,0.0,80.527626,29.818365,27.3080880584,15.4438632796,3.20568,8.65854477883
 04/10  21:00:00,55.714949994,0.0,0.0,0.0,15.863942322,29.242365,8.98499870241,0.0,3.20568,5.77931870241
 04/10  22:00:00,55.5838057012,0.0,0.0,0.0,15.863942322,29.242365,8.96730630246,0.0,3.20568,5.76162630246
 04/10  23:00:00,56.3053468962,0.0,0.0,0.0,15.863942322,29.242365,6.09374795491,0.0,3.20568,2.88806795491
 04/10  24:00:00,55.5911792812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.5916444799,0.0,0.0,0.0,15.863942322,29.242365,6.09052739872,0.0,3.20568,2.88484739872
 04/11  02:00:00,55.575804353,0.0,0.0,0.0,15.863942322,29.242365,6.09048008929,0.0,3.20568,2.88480008929
 04/11  03:00:00,55.5577641029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.6050605833,0.0,0.0,0.0,15.863942322,29.242365,6.09043302924,0.0,3.20568,2.88475302924
 04/11  05:00:00,56.4309005802,0.0,0.0,0.0,15.863942322,29.242365,6.0903861298,0.0,3.20568,2.8847061298
 04/11  06:00:00,59.8370680711,7.4163490742,0.0,0.0,15.863942322,29.818365,139.571081186,136.345401186,3.20568,0.02
 04/11  07:00:00,119.95923838,7.4163490742,0.00174080297274,0.0,80.527626,29.818365,84.2097787584,75.2462307823,3.20568,5.75786797605
 04/11  08:00:00,167.098135492,7.44185240298,1.80668747185,0.0,80.527626,75.0917375,53.2864421951,20.5535435806,24.0426,8.69029861451
 04/11  09:00:00,172.529174923,7.59436025623,7.01406910771,0.0,80.527626,75.0917375,54.2439819543,9.79323541505,24.0426,20.4081465393
 04/11  10:00:00,183.61512652,8.23671230695,13.4028811867,0.0,80.527626,79.0911225,53.8600794045,1.37312956235,32.0568,20.4301498422
 04/11  11:00:00,194.187075587,9.2550283116,22.1640146089,0.0,80.527626,79.0911225,55.4856401109,0.0179307055884,32.0568,23.4109094053
 04/11  12:00:00,205.187649789,10.7522819584,32.3343465416,0.0,80.527626,79.0911225,58.446879298,0.0,32.0568,26.390079298
 04/11  13:00:00,209.759778062,12.5110269761,39.0942545172,0.0,80.527626,75.0917375,42.4806291725,0.0301733354488,16.0284,26.4220558371
 04/11  14:00:00,218.334722111,14.1604311247,46.0057523894,0.0,80.527626,75.0917375,36.4435491137,0.0,16.0284,20.4151491137
 04/11  15:00:00,221.551636399,15.7415829998,49.661016216,0.0,80.527626,73.092045,23.6659604047,0.0193417163152,3.20568,20.4409386884
 04/11  16:00:00,210.66910559,11.830205389,42.8057795403,0.0,80.527626,73.092045,8.97702329412,0.01342157222,3.20568,5.7579217219
 04/11  17:00:00,157.671507572,9.39851288367,35.5201619109,0.0,80.527626,29.818365,6.09468341056,0.0,3.20568,2.88900341056
 04/11  18:00:00,151.464579798,8.70268479826,30.0279502838,0.0,80.527626,29.818365,8.97876520514,0.0,3.20568,5.77308520514
 04/11  19:00:00,150.364385289,7.98289786198,23.9556138986,0.0,80.527626,29.818365,11.8722583332,0.0,3.20568,8.66657833315
 04/11  20:00:00,150.445115803,7.66084895724,21.5210471951,0.0,80.527626,29.818365,8.98423285511,0.0,3.20568,5.77855285511
 04/11  21:00:00,55.7097094178,0.0,0.0,0.0,15.863942322,29.242365,11.8639279711,0.0,3.20568,8.65824797115
 04/11  22:00:00,55.7339042495,0.0,0.0,0.0,15.863942322,29.242365,6.09668902145,0.0,3.20568,2.89100902145
 04/11  23:00:00,56.4516405734,0.0,0.0,0.0,15.863942322,29.242365,8.96203943978,0.0,3.20568,5.75635943978
 04/11  24:00:00,55.7404620553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.7338213685,0.0,0.0,0.0,15.863942322,29.242365,6.09037336704,0.0,3.20568,2.88469336704
 04/12  02:00:00,55.7282411306,0.0,0.0,0.0,15.863942322,29.242365,6.09032145265,0.0,3.20568,2.88464145265
 04/12  03:00:00,55.7208672169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.9522163309,0.0,0.0,0.0,15.863942322,29.242365,6.0905217543,0.0,3.20568,2.8848417543
 04/12  05:00:00,55.9161732674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,71.3646372395,7.4163490742,11.8126854064,0.0,15.863942322,29.818365,24.0227498762,17.9322273849,3.20568,2.88484249125
 04/12  07:00:00,132.180261054,7.4163490742,12.0959530824,0.0,80.527626,29.818365,13.0160942311,6.92157971601,3.20568,2.88883451509
 04/12  08:00:00,181.866615462,7.83220461013,16.0482690323,0.0,80.527626,75.0917375,36.6591239002,1.03715695419,24.0426,11.5793669461
 04/12  09:00:00,188.104031383,8.5538471583,21.5145531304,0.0,80.527626,75.0917375,44.5171574263,0.0652784726209,24.0426,20.4092789537
 04/12  10:00:00,198.479023857,9.34409839162,27.0617068144,0.0,80.527626,79.0911225,52.4854479665,0.0,32.0568,20.4286479665
 04/12  11:00:00,204.426504066,10.1627825334,31.4701075721,0.0,80.527626,79.0911225,55.4669469291,0.0,32.0568,23.4101469291
 04/12  12:00:00,201.524276541,10.2579464028,29.1807076242,0.0,80.527626,79.0911225,58.4503658716,0.0,32.0568,26.3935658716
 04/12  13:00:00,186.463674647,10.2794603923,18.1476338819,0.0,80.527626,75.0917375,44.6068299565,2.15189815256,16.0284,26.4265318039
 04/12  14:00:00,180.499070846,10.2441660517,12.2688232601,0.0,80.527626,75.0917375,43.074662071,6.63016244273,16.0284,20.4160996283
 04/12  15:00:00,179.261233184,10.2694733372,13.0289189062,0.0,80.527626,73.092045,33.527659289,9.88178180387,3.20568,20.4401974852
 04/12  16:00:00,173.884974453,8.3088653298,9.73295521947,0.0,80.527626,73.092045,16.5144596487,10.4196880966,3.20568,2.8890915521
 04/12  17:00:00,126.544756936,7.41839592542,6.57399577232,0.0,80.527626,29.818365,18.4884418057,12.3936474896,3.20568,2.88911431604
 04/12  18:00:00,124.861673198,7.4163490742,4.91170159695,0.0,80.527626,29.818365,26.7615999809,14.9057407506,3.20568,8.65017923027
 04/12  19:00:00,129.2243845,7.4163490742,3.34315039323,0.0,80.527626,29.818365,29.3616845018,17.4913730048,3.20568,8.66463149696
 04/12  20:00:00,130.561857908,7.4163490742,1.85400058349,0.0,80.527626,29.818365,28.8977644592,19.9132885478,3.20568,5.77879591141
 04/12  21:00:00,55.7212196029,0.0,0.0,0.0,15.863942322,29.242365,11.8639142426,0.0,3.20568,8.65823424261
 04/12  22:00:00,55.5898891885,0.0,0.0,0.0,15.863942322,29.242365,6.09636911962,0.0,3.20568,2.89068911962
 04/12  23:00:00,56.3123025517,0.0,0.0,0.0,15.863942322,29.242365,6.09393230928,0.0,3.20568,2.88825230928
 04/12  24:00:00,55.6026644834,0.0,0.0,0.0,15.863942322,29.242365,6.09031188823,0.0,3.20568,2.88463188823
 04/13  01:00:00,55.5936666333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.5828723487,0.0,0.0,0.0,15.863942322,29.242365,6.09050603772,0.0,3.20568,2.88482603772
 04/13  03:00:00,55.5740006373,0.0,0.0,0.0,15.863942322,29.242365,6.09044928642,0.0,3.20568,2.88476928642
 04/13  04:00:00,55.7885113937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.7646558419,0.0,0.0,0.0,15.863942322,29.242365,6.09039274112,0.0,3.20568,2.88471274112
 04/13  06:00:00,58.0493090953,7.4163490742,0.0,0.0,15.863942322,29.818365,102.655210967,96.5648746418,3.20568,2.8846563254
