Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/13  07:00:00,119.972834873,7.4163490742,0.00177024777739,0.0,80.527626,29.818365,59.1786934833,53.0841462469,3.20568,2.88886723642
 04/13  08:00:00,165.27199628,7.41946819096,0.00601297978845,0.0,80.527626,75.0917375,67.1326079966,31.5113788917,24.0426,11.578629105
 04/13  09:00:00,165.914471443,7.49267360619,0.545934186261,0.0,80.527626,75.0917375,70.6284835001,26.1759220858,24.0426,20.4099614143
 04/13  10:00:00,172.084581223,7.93014636646,2.26352122419,0.0,80.527626,79.0911225,73.9875565597,21.5029391542,32.0568,20.4278174055
 04/13  11:00:00,179.929846101,8.63657412011,8.64803742371,0.0,80.527626,79.0911225,55.549805082,0.0870485189337,32.0568,23.4059565631
 04/13  12:00:00,185.650702589,9.43279858576,14.2342588589,0.0,80.527626,79.0911225,55.5167754181,0.0,32.0568,23.4599754181
 04/13  13:00:00,185.101328424,10.4128396623,16.6826125804,0.0,80.527626,75.0917375,42.5035811993,0.0507907333822,16.0284,26.4243904659
 04/13  14:00:00,189.94150096,11.5635898767,20.3641774909,0.0,80.527626,75.0917375,36.4426210262,0.0,16.0284,20.4142210262
 04/13  15:00:00,193.896675385,12.7974148354,25.0867818453,0.0,80.527626,73.092045,26.5759289308,0.0104531295461,3.20568,23.3597958012
 04/13  16:00:00,187.34624216,9.64546372622,21.7983436403,0.0,80.527626,73.092045,6.11039297117,0.015909204427,3.20568,2.88880376674
 04/13  17:00:00,136.280753537,7.95059331846,15.7226597197,0.0,80.527626,29.818365,6.09450222932,0.0,3.20568,2.88882222932
 04/13  18:00:00,132.943278587,7.64192823246,12.7152358939,0.0,80.527626,29.818365,11.5102237516,2.53098760975,3.20568,5.77355614185
 04/13  19:00:00,135.595964038,7.43768651017,9.62986922834,0.0,80.527626,29.818365,19.2046539175,7.33456046841,3.20568,8.66441344908
 04/13  20:00:00,135.50509522,7.4163490742,6.74695556471,0.0,80.527626,29.818365,24.0866679998,12.2231813679,3.20568,8.65780663197
 04/13  21:00:00,55.758539445,0.0,0.0,0.0,15.863942322,29.242365,8.984421271,0.0,3.20568,5.778741271
 04/13  22:00:00,55.617455248,0.0,0.0,0.0,15.863942322,29.242365,8.96679923674,0.0,3.20568,5.76111923674
 04/13  23:00:00,56.3330761011,0.0,0.0,0.0,15.863942322,29.242365,6.09391667633,0.0,3.20568,2.88823667633
 04/13  24:00:00,55.6124943563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.5932336115,0.0,0.0,0.0,15.863942322,29.242365,6.09027969792,0.0,3.20568,2.88459969792
 04/14  02:00:00,55.5779119956,0.0,0.0,0.0,15.863942322,29.242365,6.09046901805,0.0,3.20568,2.88478901805
 04/14  03:00:00,55.5723485126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.643398048,0.0,0.0,0.0,15.863942322,29.242365,6.09040751724,0.0,3.20568,2.88472751724
 04/14  05:00:00,56.4727687182,0.0,0.0,0.0,15.863942322,29.242365,6.09034618761,0.0,3.20568,2.88466618761
 04/14  06:00:00,58.4023367405,7.4163490742,0.0,0.0,15.863942322,29.818365,116.471932463,113.246252463,3.20568,0.02
 04/14  07:00:00,120.710754393,7.4163490742,0.722529404562,0.0,80.527626,29.818365,55.3797218587,49.2851106712,3.20568,2.88893118749
 04/14  08:00:00,175.094133376,7.4755137058,9.67889234316,0.0,80.527626,75.0917375,43.8684237924,8.24583339213,24.0426,11.5799904003
 04/14  09:00:00,183.0003855,7.75980473233,17.220937431,0.0,80.527626,75.0917375,45.2774545042,0.827062208471,24.0426,20.4077922957
 04/14  10:00:00,194.630013442,8.58447724345,23.9904589144,0.0,80.527626,79.0911225,52.4832973033,0.0,32.0568,20.4264973033
 04/14  11:00:00,205.51737277,9.60981440068,33.0972649148,0.0,80.527626,79.0911225,55.4637312745,0.0,32.0568,23.4069312745
 04/14  12:00:00,217.826687181,11.2975597576,44.3845175925,0.0,80.527626,79.0911225,58.4478938775,0.00263479009795,32.0568,26.3884590874
 04/14  13:00:00,227.267107074,13.469332018,55.6191625835,0.0,80.527626,75.0917375,42.4844267716,0.0366954357896,16.0284,26.4193313358
 04/14  14:00:00,234.968574794,15.2361216159,61.5536445267,0.0,80.527626,75.0917375,36.4509470301,0.00702727478145,16.0284,20.4155197553
 04/14  15:00:00,238.938629229,16.408330295,66.3488999158,0.0,80.527626,73.092045,23.6691406839,0.0257728722497,3.20568,20.4376878117
 04/14  16:00:00,227.892979727,12.2626191527,59.4822103379,0.0,80.527626,73.092045,6.11389668099,0.0192278788872,3.20568,2.88898880211
 04/14  17:00:00,168.824004569,9.56740404924,46.4616699552,0.0,80.527626,29.818365,6.09468169295,0.0,3.20568,2.88900169295
 04/14  18:00:00,161.236486486,8.90217079915,39.5525755132,0.0,80.527626,29.818365,8.97875697353,0.0,3.20568,5.77307697353
 04/14  19:00:00,156.851018155,8.16525918288,31.643144436,0.0,80.527626,29.818365,11.8718815688,0.0,3.20568,8.66620156885
 04/14  20:00:00,153.811439418,7.75629789417,24.7630265373,0.0,80.527626,29.818365,11.8632558349,0.0,3.20568,8.65757583494
 04/14  21:00:00,55.7184592169,0.0,0.0,0.0,15.863942322,29.242365,8.98357875422,0.0,3.20568,5.77789875422
 04/14  22:00:00,55.7495578502,0.0,0.0,0.0,15.863942322,29.242365,8.96684484907,0.0,3.20568,5.76116484907
 04/14  23:00:00,56.4760735218,0.0,0.0,0.0,15.863942322,29.242365,6.09364284953,0.0,3.20568,2.88796284953
 04/14  24:00:00,55.7620209079,0.0,0.0,0.0,15.863942322,29.242365,6.09035956023,0.0,3.20568,2.88467956023
 04/15  01:00:00,55.7455388028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.7297099443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.7151869699,0.0,0.0,0.0,15.863942322,29.242365,6.08868267587,0.0,3.20568,2.88300267587
 04/15  04:00:00,55.9571415392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.9291402682,0.0,0.0,0.0,15.863942322,29.242365,6.08866291484,0.0,3.20568,2.88298291484
 04/15  06:00:00,50.2173833506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.3162342205,0.0,0.0,0.0,15.863942322,29.242365,6.08864297471,0.0,3.20568,2.88296297471
 04/15  08:00:00,47.3688020395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.4344847447,0.0,0.0,0.0,15.863942322,29.242365,6.09046395787,0.0,3.20568,2.88478395787
 04/15  10:00:00,47.4621027273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,48.1549516157,0.0,0.0,0.0,15.863942322,29.242365,6.09039772192,0.0,3.20568,2.88471772192
 04/15  12:00:00,47.4870821614,0.0,0.0,0.0,15.863942322,29.242365,6.09033158436,0.0,3.20568,2.88465158436
 04/15  13:00:00,55.7613632,0.66155871489,7.56920707745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,56.1923343064,0.703447416621,7.94893832385,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,59.2452223994,0.953332335816,10.7474000001,0.0,15.863942322,29.242365,6.08874203697,0.0,3.20568,2.88306203697
 04/15  16:00:00,64.5209897475,1.4740953598,15.5301540128,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,62.5286638638,1.34524070539,13.7270075216,0.0,15.863942322,29.242365,6.08873829752,0.0,3.20568,2.88305829752
 04/15  18:00:00,63.0234030358,1.46559993595,14.117150896,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,59.0966955309,0.703447416621,6.39711850664,0.0,15.863942322,29.242365,6.08861897697,0.0,3.20568,2.88293897697
 04/15  20:00:00,56.2369142461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,56.0504980368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.8295177382,0.0,0.0,0.0,15.863942322,29.242365,6.08876269662,0.0,3.20568,2.88308269662
 04/15  23:00:00,56.4972097934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.8008108513,0.0,0.0,0.0,15.863942322,29.242365,6.08874239388,0.0,3.20568,2.88306239388
 04/16  01:00:00,55.7914145375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.7819008495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.7643132273,0.0,0.0,0.0,15.863942322,29.242365,6.08871708999,0.0,3.20568,2.88303708999
 04/16  04:00:00,56.0100721384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.9836715523,0.0,0.0,0.0,15.863942322,29.242365,6.08869267802,0.0,3.20568,2.88301267802
 04/16  06:00:00,50.2687149128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.3492479691,0.0,0.0,0.0,15.863942322,29.242365,6.08866808392,0.0,3.20568,2.88298808392
 04/16  08:00:00,47.3837009756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,47.4382951929,0.0,0.0,0.0,15.863942322,29.242365,6.0904092499,0.0,3.20568,2.8847292499
 04/16  10:00:00,47.4748039099,0.0,0.0,0.0,15.863942322,29.242365,6.09033811737,0.0,3.20568,2.88465811737
 04/16  11:00:00,48.1609155134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,47.4950839588,0.0,0.0,0.0,15.863942322,29.242365,6.09026707248,0.0,3.20568,2.88458707248
 04/16  13:00:00,56.1091398438,0.682503065756,7.88697203812,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,55.9128211873,0.682503065756,7.67625131173,0.0,15.863942322,29.242365,6.08871423153,0.0,3.20568,2.88303423153
 04/16  15:00:00,61.9046555103,1.19201783579,13.1607511,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,61.3880049376,1.20970165363,12.6508731309,0.0,15.863942322,29.242365,6.088743929,0.0,3.20568,2.883063929
 04/16  17:00:00,59.048823632,1.05958008706,10.5404754071,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,52.277169168,0.468964944414,4.38447290927,0.0,15.863942322,29.242365,6.08866393725,0.0,3.20568,2.88298393725
 04/16  19:00:00,51.9651324373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,56.2073568404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,56.0339091146,0.0,0.0,0.0,15.863942322,29.242365,6.08863908744,0.0,3.20568,2.88295908744
 04/16  22:00:00,55.8240116297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.4958055305,0.0,0.0,0.0,15.863942322,29.242365,6.08861424741,0.0,3.20568,2.88293424741
 04/16  24:00:00,55.7903046837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.7652697911,0.0,0.0,0.0,15.863942322,29.242365,6.09041186566,0.0,3.20568,2.88473186566
 04/17  02:00:00,55.7482812929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.7446113615,0.0,0.0,0.0,15.863942322,29.242365,6.09033531738,0.0,3.20568,2.88465531738
 04/17  04:00:00,56.0051322377,0.0,0.0,0.0,15.863942322,29.242365,6.09025902664,0.0,3.20568,2.88457902664
 04/17  05:00:00,55.9771627948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,79.2204007206,7.4163490742,21.0229492923,0.0,15.863942322,29.818365,6.65554929482,0.565115895348,3.20568,2.88475339948
 04/17  07:00:00,143.500111029,7.4163490742,23.3083562908,0.0,80.527626,29.818365,6.09461431449,0.0,3.20568,2.88893431449
 04/17  08:00:00,209.300106446,9.08679934155,42.0768218925,0.0,80.527626,75.0917375,35.634236113,0.0125354734426,24.0426,11.5791006396
 04/17  09:00:00,225.907321436,10.2878453649,57.4310610131,0.0,80.527626,75.0917375,44.4491712596,0.0,24.0426,20.4065712596
 04/17  10:00:00,244.368541164,11.7063653049,70.4469594807,0.0,80.527626,79.0911225,52.4844181908,0.00183648246208,32.0568,20.4257817083
 04/17  11:00:00,261.032598994,13.7142238048,84.3904142442,0.0,80.527626,79.0911225,55.4672066497,0.00886191332266,32.0568,23.4015447364
 04/17  12:00:00,274.424946853,15.9482079845,96.2417510377,0.0,80.527626,79.0911225,55.5160342653,0.00578879338847,32.0568,23.4534454719
 04/17  13:00:00,280.091738005,18.732177148,103.112121467,0.0,80.527626,75.0917375,42.4515817552,0.00823488954181,16.0284,26.4149468656
 04/17  14:00:00,283.975664421,19.6548749409,106.064674625,0.0,80.527626,75.0917375,36.4438691434,0.00573682045227,16.0284,20.409732323
 04/17  15:00:00,288.013854439,21.8815717388,109.873446319,0.0,80.527626,73.092045,23.6659341472,0.0241161069575,3.20568,20.4361380403
 04/17  16:00:00,269.89737318,15.7689458589,97.871272752,0.0,80.527626,73.092045,6.11266256981,0.0180391013073,3.20568,2.8889434685
 04/17  17:00:00,209.212682976,11.8524994308,84.3829868826,0.0,80.527626,29.818365,8.9681250932,0.00458211400004,3.20568,5.7578629792
 04/17  18:00:00,198.856124243,10.6195166289,75.2637731182,0.0,80.527626,29.818365,8.97906498906,0.0,3.20568,5.77338498906
 04/17  19:00:00,191.994802964,9.51910853544,65.0019472569,0.0,80.527626,29.818365,11.8702872932,0.0,3.20568,8.66460729322
 04/17  20:00:00,183.720917681,8.73070877619,53.3020904228,0.0,80.527626,29.818365,8.98438048524,0.0,3.20568,5.77870048524
 04/17  21:00:00,56.0301778764,0.0,0.0,0.0,15.863942322,29.242365,11.8634897701,0.0,3.20568,8.65780977011
 04/17  22:00:00,55.8396407,0.0,0.0,0.0,15.863942322,29.242365,6.09630135614,0.0,3.20568,2.89062135614
 04/17  23:00:00,56.5390924461,0.0,0.0,0.0,15.863942322,29.242365,6.09386826539,0.0,3.20568,2.88818826539
 04/17  24:00:00,55.8139956286,0.0,0.0,0.0,15.863942322,29.242365,6.09026689808,0.0,3.20568,2.88458689808
 04/18  01:00:00,55.7934128363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.7773668027,0.0,0.0,0.0,15.863942322,29.242365,6.0904333496,0.0,3.20568,2.8847533496
 04/18  03:00:00,55.7612204982,0.0,0.0,0.0,15.863942322,29.242365,6.09035180285,0.0,3.20568,2.88467180285
 04/18  04:00:00,57.0158396631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.8132965165,0.0,0.0,0.0,15.863942322,29.242365,6.09027048304,0.0,3.20568,2.88459048304
 04/18  06:00:00,78.937082135,7.4163490742,20.3323118215,0.0,15.863942322,29.818365,7.06740866553,0.976970727853,3.20568,2.88475793767
 04/18  07:00:00,143.104267971,7.4163490742,22.9144209405,0.0,80.527626,29.818365,6.09478267564,0.0,3.20568,2.88910267564
 04/18  08:00:00,209.664145313,8.97891506359,42.5480490767,0.0,80.527626,75.0917375,35.632902837,0.0124490383051,24.0426,11.5778537987
 04/18  09:00:00,231.198847432,10.1826226803,62.8262405391,0.0,80.527626,75.0917375,41.5328171461,0.0,24.0426,17.4902171461
 04/18  10:00:00,253.567286169,11.5748498372,79.7693234008,0.0,80.527626,79.0911225,52.4784985619,0.0,32.0568,20.4216985619
 04/18  11:00:00,273.420106668,13.655600611,96.8203867547,0.0,80.527626,79.0911225,55.4570265523,0.000467579491795,32.0568,23.3997589728
 04/18  12:00:00,290.644773202,16.5498260056,111.836079483,0.0,80.527626,79.0911225,58.4406469565,0.00236386925439,32.0568,26.3814830872
 04/18  13:00:00,297.196573466,19.0982386833,119.817421244,0.0,80.527626,75.0917375,42.4496483168,0.00605230439376,16.0284,26.4151960124
 04/18  14:00:00,306.795374763,21.2162509345,127.29025885,0.0,80.527626,75.0917375,36.4455971809,0.00483089834886,16.0284,20.4123662825
 04/18  15:00:00,305.364748305,21.9199891406,127.161581454,0.0,80.527626,73.092045,23.6411235976,0.00231351756543,3.20568,20.43313008
 04/18  16:00:00,282.577447287,15.2033884814,111.101606358,0.0,80.527626,73.092045,6.11786695494,0.0234439785813,3.20568,2.88874297635
 04/18  17:00:00,204.075189509,10.6257248446,80.4566847267,0.0,80.527626,29.818365,6.10086968997,0.00645561029965,3.20568,2.88873407967
 04/18  18:00:00,193.136297172,9.50164048656,70.6561030922,0.0,80.527626,29.818365,8.97987911909,0.00212624532758,3.20568,5.77207287376
 04/18  19:00:00,183.958632446,8.74946249849,57.9726345313,0.0,80.527626,29.818365,11.8703895483,0.0,3.20568,8.66470954827
 04/18  20:00:00,172.908264365,8.24702659398,43.2652022189,0.0,80.527626,29.818365,11.8626372484,0.0,3.20568,8.65695724844
 04/18  21:00:00,55.8156408206,0.0,0.0,0.0,15.863942322,29.242365,8.98388991796,0.0,3.20568,5.77820991796
 04/18  22:00:00,55.8335470385,0.0,0.0,0.0,15.863942322,29.242365,8.96685140638,0.0,3.20568,5.76117140638
 04/18  23:00:00,56.525870259,0.0,0.0,0.0,15.863942322,29.242365,6.09351123745,0.0,3.20568,2.88783123745
 04/18  24:00:00,55.7913147193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.7728486832,0.0,0.0,0.0,15.863942322,29.242365,6.09031473612,0.0,3.20568,2.88463473612
 04/19  02:00:00,55.7933714669,0.0,0.0,0.0,15.863942322,29.242365,6.09022804767,0.0,3.20568,2.88454804767
 04/19  03:00:00,55.7856530978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,56.0300581056,0.0,0.0,0.0,15.863942322,29.242365,6.09038969972,0.0,3.20568,2.88470969972
 04/19  05:00:00,55.9883057878,0.0,0.0,0.0,15.863942322,29.242365,6.09030328893,0.0,3.20568,2.88462328893
 04/19  06:00:00,73.967556702,7.4163490742,15.8031829191,0.0,15.863942322,29.818365,6.81901498344,3.59333498344,3.20568,0.02
 04/19  07:00:00,138.412320384,7.4163490742,18.2631420497,0.0,80.527626,29.818365,6.09628230524,0.00155986556452,3.20568,2.88904243968
 04/19  08:00:00,197.431188886,8.84225003052,30.4929140736,0.0,80.527626,75.0917375,35.6300611919,0.0107431585231,24.0426,11.5767180333
 04/19  09:00:00,205.860885734,9.77032777826,37.9449934461,0.0,80.527626,75.0917375,44.4465527928,0.0,24.0426,20.4039527928
 04/19  10:00:00,211.666540228,10.493356264,39.0259307974,0.0,80.527626,79.0911225,52.4805797183,0.00135638953649,32.0568,20.4224233288
 04/19  11:00:00,218.85740859,11.4008045563,44.6040004584,0.0,80.527626,79.0911225,55.4593191502,0.002712772959,32.0568,23.3998063773
 04/19  12:00:00,237.328366677,13.4419621091,61.712530844,0.0,80.527626,79.0911225,55.5107420531,0.00331698379933,32.0568,23.4506250693
 04/19  13:00:00,250.553418967,15.8441097312,76.504826471,0.0,80.527626,75.0917375,42.4722469655,0.0331964120458,16.0284,26.4106505535
 04/19  14:00:00,264.171332078,17.5600956836,88.3882291563,0.0,80.527626,75.0917375,36.4486059386,0.0110363207733,16.0284,20.4091696178
 04/19  15:00:00,272.941730353,19.750756209,96.9501607827,0.0,80.527626,73.092045,23.6644032522,0.0266187538867,3.20568,20.4321044983
 04/19  16:00:00,260.720677122,14.9903015348,89.4841125406,0.0,80.527626,73.092045,6.1163429128,0.0216240687528,3.20568,2.88903884404
 04/19  17:00:00,199.682506742,11.0868388855,75.651758881,0.0,80.527626,29.818365,6.09685284403,0.00215027638318,3.20568,2.88902256764
 04/19  18:00:00,189.984572168,9.84211453295,67.2805483858,0.0,80.527626,29.818365,11.8549395193,0.0,3.20568,8.64925951925
 04/19  19:00:00,177.456953828,8.9073449538,51.1775393592,0.0,80.527626,29.818365,8.98787283961,0.0,3.20568,5.78219283961
 04/19  20:00:00,158.981318345,8.1026219981,29.3382369312,0.0,80.527626,29.818365,11.9361574079,0.0728848816311,3.20568,8.65759252624
 04/19  21:00:00,55.881881959,0.0,0.0,0.0,15.863942322,29.242365,8.98376037386,0.0,3.20568,5.77808037386
 04/19  22:00:00,55.6971476471,0.0,0.0,0.0,15.863942322,29.242365,8.96711830906,0.0,3.20568,5.76143830906
 04/19  23:00:00,56.3985755978,0.0,0.0,0.0,15.863942322,29.242365,6.09377033677,0.0,3.20568,2.88809033677
 04/19  24:00:00,55.6983970886,0.0,0.0,0.0,15.863942322,29.242365,6.09025455662,0.0,3.20568,2.88457455662
 04/20  01:00:00,55.6854056285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.6472734654,0.0,0.0,0.0,15.863942322,29.242365,6.09040832704,0.0,3.20568,2.88472832704
 04/20  03:00:00,55.6153830796,0.0,0.0,0.0,15.863942322,29.242365,6.09031658162,0.0,3.20568,2.88463658162
 04/20  04:00:00,55.8026138359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.7729997925,0.0,0.0,0.0,15.863942322,29.242365,6.0902250501,0.0,3.20568,2.8845450501
 04/20  06:00:00,56.6284986769,7.4163490742,0.00475309480767,0.0,15.863942322,29.818365,124.558270451,121.332590451,3.20568,0.02
 04/20  07:00:00,119.985873961,7.4163490742,0.0,0.0,80.527626,29.818365,114.353400081,105.389750569,3.20568,5.75796951236
 04/20  08:00:00,165.296414073,7.42369392367,0.004727843759,0.0,80.527626,75.0917375,130.62537236,97.895834732,24.0426,8.6869376284
 04/20  09:00:00,165.383765212,7.48676520469,0.0036599633904,0.0,80.527626,75.0917375,140.936830709,96.494711883,24.0426,20.3995188263
 04/20  10:00:00,169.661941094,7.76804626046,0.0025895611402,0.0,80.527626,79.0911225,134.936580546,82.4600569306,32.0568,20.4197236149
 04/20  11:00:00,170.672948901,8.08858513462,0.0,0.0,80.527626,79.0911225,98.4792666855,43.0244964339,32.0568,23.3979702516
 04/20  12:00:00,170.355523025,8.48391687544,0.0,0.0,80.527626,79.0911225,83.0796943477,27.5765355871,32.0568,23.4463587606
 04/20  13:00:00,166.726647901,8.83553416481,0.0,0.0,80.527626,75.0917375,75.3120829344,32.8712482461,16.0284,26.4124346883
 04/20  14:00:00,166.851030826,8.9611636076,0.0,0.0,80.527626,75.0917375,65.702111761,29.2680946015,16.0284,20.4056171595
 04/20  15:00:00,164.93207,9.06652180283,0.0,0.0,80.527626,73.092045,56.3534922626,32.7141816527,3.20568,20.4336306099
 04/20  16:00:00,163.291821796,7.54757790246,0.0,0.0,80.527626,73.092045,39.2838149074,33.1892404505,3.20568,2.88889445696
 04/20  17:00:00,119.874757345,7.4163490742,0.0,0.0,80.527626,29.818365,49.6393856496,40.6759867364,3.20568,5.75771891323
 04/20  18:00:00,119.873770295,7.4163490742,0.0,0.0,80.527626,29.818365,59.5500263891,50.5713054136,3.20568,5.77304097548
 04/20  19:00:00,124.382499004,7.4163490742,0.0,0.0,80.527626,29.818365,79.7454039528,67.8758806647,3.20568,8.66384328804
 04/20  20:00:00,128.665786278,7.4163490742,0.0,0.0,80.527626,29.818365,93.4393810428,84.4555672514,3.20568,5.77813379138
 04/20  21:00:00,55.6138515232,0.0,0.0,0.0,15.863942322,29.242365,11.8625721816,0.0,3.20568,8.65689218164
 04/20  22:00:00,55.4944093522,0.0,0.0,0.0,15.863942322,29.242365,6.09601125766,0.0,3.20568,2.89033125766
 04/20  23:00:00,56.2324404187,0.0,0.0,0.0,15.863942322,29.242365,6.09358049699,0.0,3.20568,2.88790049699
 04/20  24:00:00,55.498585797,0.0,0.0,0.0,15.863942322,29.242365,6.09023915023,0.0,3.20568,2.88455915023
 04/21  01:00:00,55.491117128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.4808907576,0.0,0.0,0.0,15.863942322,29.242365,6.09038774727,0.0,3.20568,2.88470774727
 04/21  03:00:00,55.4786460515,0.0,0.0,0.0,15.863942322,29.242365,6.09029079777,0.0,3.20568,2.88461079777
 04/21  04:00:00,56.5408063476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.3769710147,0.0,0.0,0.0,15.863942322,29.242365,6.09019407473,0.0,3.20568,2.88451407473
 04/21  06:00:00,57.1615258374,7.4163490742,0.0,0.0,15.863942322,29.818365,252.286749257,246.196404845,3.20568,2.88466441212
 04/21  07:00:00,120.05120331,7.4163490742,0.00150059308319,0.0,80.527626,29.818365,167.496942632,161.402553822,3.20568,2.88870880994
 04/21  08:00:00,165.28848408,7.4163490742,0.00559203407148,0.0,80.527626,75.0917375,146.15246478,110.534162151,24.0426,11.575702629
 04/21  09:00:00,165.291456245,7.4163490742,0.004495245477,0.0,80.527626,75.0917375,124.517597904,82.9901941728,24.0426,17.4848037311
 04/21  10:00:00,169.294378146,7.42124429906,0.00634512048507,0.0,80.527626,79.0911225,108.312053167,55.8364748597,32.0568,20.4187783075
 04/21  11:00:00,170.017625399,7.44355015645,0.0,0.0,80.527626,79.0911225,83.4164382686,27.9633817514,32.0568,23.3962565171
 04/21  12:00:00,169.382153412,7.50645663308,0.0,0.0,80.527626,79.0911225,73.3410991138,17.8389503935,32.0568,23.4453487203
 04/21  13:00:00,166.49894673,7.85627344143,0.732650328859,0.0,80.527626,75.0917375,66.1437343842,23.7046566658,16.0284,26.4106777184
 04/21  14:00:00,167.722056197,8.0881802838,1.71557956013,0.0,80.527626,75.0917375,58.9474322829,22.514732858,16.0284,20.4042994248
 04/21  15:00:00,167.282523331,8.31279084455,3.06756970429,0.0,80.527626,73.092045,47.4768247948,23.8392240221,3.20568,20.4319207727
 04/21  16:00:00,164.218716895,7.42808469878,1.01033553784,0.0,80.527626,73.092045,28.6787435961,22.584075523,3.20568,2.88898807306
 04/21  17:00:00,119.891899927,7.4163490742,0.0,0.0,80.527626,29.818365,42.92242072,33.9590818363,3.20568,5.75765888368
 04/21  18:00:00,119.884869015,7.4163490742,0.0,0.0,80.527626,29.818365,60.2089214124,51.2305583237,3.20568,5.77268308872
 04/21  19:00:00,124.170447113,7.4163490742,0.0,0.0,80.527626,29.818365,77.2416812632,65.3727732619,3.20568,8.66322800132
 04/21  20:00:00,128.460686392,7.4163490742,0.0,0.0,80.527626,29.818365,85.4752832055,76.4919029661,3.20568,5.77770023942
 04/21  21:00:00,55.4583730998,0.0,0.0,0.0,15.863942322,29.242365,11.8621876663,0.0,3.20568,8.65650766634
 04/21  22:00:00,55.4919449055,0.0,0.0,0.0,15.863942322,29.242365,6.09633833611,0.0,3.20568,2.89065833611
 04/21  23:00:00,56.2273603759,0.0,0.0,0.0,15.863942322,29.242365,6.09378042344,0.0,3.20568,2.88810042344
 04/21  24:00:00,55.5002967774,0.0,0.0,0.0,15.863942322,29.242365,6.09027226374,0.0,3.20568,2.88459226374
 04/22  01:00:00,55.4905816456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.478239312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.4696376069,0.0,0.0,0.0,15.863942322,29.242365,6.08867690638,0.0,3.20568,2.88299690638
 04/22  04:00:00,55.6717899198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6442542244,0.0,0.0,0.0,15.863942322,29.242365,6.08862383722,0.0,3.20568,2.88294383722
 04/22  06:00:00,48.5063098491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0303058239,0.0,0.0,0.0,15.863942322,29.242365,6.08857058712,0.0,3.20568,2.88289058712
 04/22  08:00:00,47.0513484649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0878413828,0.0,0.0,0.0,15.863942322,29.242365,6.0902384401,0.0,3.20568,2.8845584401
 04/22  10:00:00,47.0838890682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.7705722766,0.0,0.0,0.0,15.863942322,29.242365,6.09038292603,0.0,3.20568,2.88470292603
 04/22  12:00:00,47.069355849,0.0,0.0,0.0,15.863942322,29.242365,6.0902810393,0.0,3.20568,2.8846010393
 04/22  13:00:00,47.1180926121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.1455213114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.1530106688,0.0,0.0,0.0,15.863942322,29.242365,6.08860588658,0.0,3.20568,2.88292588658
 04/22  16:00:00,47.0672001305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.065921527,0.0,0.0,0.0,15.863942322,29.242365,6.08871386865,0.0,3.20568,2.88303386865
 04/22  18:00:00,47.0637705383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,51.5514871666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,55.8005709835,0.0,0.0,0.0,15.863942322,29.242365,6.08866029263,0.0,3.20568,2.88298029263
 04/22  21:00:00,55.6651091753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.505084129,0.0,0.0,0.0,15.863942322,29.242365,6.08860672323,0.0,3.20568,2.88292672323
 04/22  23:00:00,56.2035943188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.4786279781,0.0,0.0,0.0,15.863942322,29.242365,6.08871465739,0.0,3.20568,2.88303465739
 04/23  01:00:00,55.4695513905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.4636374636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4516911945,0.0,0.0,0.0,15.863942322,29.242365,6.08865541487,0.0,3.20568,2.88297541487
 04/23  04:00:00,55.6559900174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6375920506,0.0,0.0,0.0,15.863942322,29.242365,6.088597433,0.0,3.20568,2.882917433
 04/23  06:00:00,48.5098397509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,47.0425347063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0710275623,0.0,0.0,0.0,15.863942322,29.242365,6.09040082431,0.0,3.20568,2.88472082431
 04/23  09:00:00,47.1033072093,0.0,0.0,0.0,15.863942322,29.242365,6.09029361599,0.0,3.20568,2.88461361599
 04/23  10:00:00,47.1091846613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.8165447809,0.0,0.0,0.0,15.863942322,29.242365,6.09018653248,0.0,3.20568,2.88450653248
 04/23  12:00:00,47.1519611928,0.0,0.0,0.0,15.863942322,29.242365,6.09032527384,0.0,3.20568,2.88464527384
 04/23  13:00:00,47.2221244169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.2679289121,0.0,0.0,0.0,15.863942322,29.242365,6.08859468757,0.0,3.20568,2.88291468757
 04/23  15:00:00,47.2839484258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.2060079096,0.0,0.0,0.0,15.863942322,29.242365,6.08869737347,0.0,3.20568,2.88301737347
 04/23  17:00:00,47.2149737895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.2065159773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,51.7227156599,0.0,0.0,0.0,15.863942322,29.242365,6.08863886773,0.0,3.20568,2.88295886773
 04/23  20:00:00,55.9679715493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.8228249229,0.0,0.0,0.0,15.863942322,29.242365,6.08858037989,0.0,3.20568,2.88290037989
 04/23  22:00:00,55.6349615587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.3045171246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.6043561444,0.0,0.0,0.0,15.863942322,29.242365,6.08868307599,0.0,3.20568,2.88300307599
 04/24  01:00:00,55.5965536073,0.0,0.0,0.0,15.863942322,29.242365,6.09025693425,0.0,3.20568,2.88457693425
 04/24  02:00:00,55.5885509786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5763870859,0.0,0.0,0.0,15.863942322,29.242365,6.09038925272,0.0,3.20568,2.88470925272
 04/24  04:00:00,55.7931023705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.7751690443,0.0,0.0,0.0,15.863942322,29.242365,6.09027659053,0.0,3.20568,2.88459659053
 04/24  06:00:00,56.628402762,7.4163490742,0.0,0.0,15.863942322,29.818365,91.6197941852,85.529630075,3.20568,2.88448411026
 04/24  07:00:00,122.146980276,7.4163490742,2.15995253896,0.0,80.527626,29.818365,43.7565260532,37.6626790496,3.20568,2.88816700359
 04/24  08:00:00,172.200600687,7.4543349135,6.84091854222,0.0,80.527626,75.0917375,46.214637351,10.5956611984,24.0426,11.5763761526
 04/24  09:00:00,177.258468767,7.62416264357,11.6608869694,0.0,80.527626,75.0917375,47.3117750762,5.78576533708,24.0426,17.4834097391
 04/24  10:00:00,187.511746153,8.21568815534,17.2908019026,0.0,80.527626,79.0911225,53.966136668,1.4932831692,32.0568,20.4160534988
 04/24  11:00:00,195.669297125,8.89821920997,24.009477207,0.0,80.527626,79.0911225,55.4653685904,0.0141655824825,32.0568,23.3944030079
 04/24  12:00:00,204.376245193,9.49100764766,32.7872813838,0.0,80.527626,79.0911225,55.4990553959,0.0,32.0568,23.4422553959
 04/24  13:00:00,199.146293439,9.62305118237,31.424286721,0.0,80.527626,75.0917375,42.4624443114,0.0318600339558,16.0284,26.4021842774
 04/24  14:00:00,197.453689583,9.72918665547,29.6418341998,0.0,80.527626,75.0917375,36.451016224,0.0198228206619,16.0284,20.4027934033
 04/24  15:00:00,191.959506071,9.5662479624,26.3321310038,0.0,80.527626,73.092045,25.5462796347,1.91256539472,3.20568,20.42803424
 04/24  16:00:00,179.128645047,7.76641218365,15.4666398016,0.0,80.527626,73.092045,12.7335622031,6.63904308716,3.20568,2.8888391159
 04/24  17:00:00,123.391507219,7.4163490742,3.43356341208,0.0,80.527626,29.818365,27.5289874031,21.4345078593,3.20568,2.88879954382
 04/24  18:00:00,119.898929261,7.4163490742,0.0,0.0,80.527626,29.818365,46.9926707391,38.0149012629,3.20568,5.77208947612
 04/24  19:00:00,122.966556006,7.4163490742,0.0,0.0,80.527626,29.818365,45.2395479924,33.3700386697,3.20568,8.66382932271
 04/24  20:00:00,128.663362617,7.4163490742,0.0,0.0,80.527626,29.818365,48.1387212576,36.2771693031,3.20568,8.6558719545
 04/24  21:00:00,55.6553014736,0.0,0.0,0.0,15.863942322,29.242365,8.98344578448,0.0,3.20568,5.77776578448
 04/24  22:00:00,55.5270789045,0.0,0.0,0.0,15.863942322,29.242365,6.0959612408,0.0,3.20568,2.8902812408
 04/24  23:00:00,56.2477461332,0.0,0.0,0.0,15.863942322,29.242365,8.96164008197,0.0,3.20568,5.75596008197
 04/24  24:00:00,55.5288223746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5183550174,0.0,0.0,0.0,15.863942322,29.242365,6.0901866389,0.0,3.20568,2.8845066389
 04/25  02:00:00,55.5056703882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.4898483396,0.0,0.0,0.0,15.863942322,29.242365,6.09031300301,0.0,3.20568,2.88463300301
 04/25  04:00:00,56.5265671307,0.0,0.0,0.0,15.863942322,29.242365,6.0901950139,0.0,3.20568,2.8845150139
 04/25  05:00:00,56.3418728928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,57.4825896617,7.4163490742,0.0,0.0,15.863942322,29.818365,409.358938611,403.268616894,3.20568,2.88464171773
 04/25  07:00:00,120.111218612,7.4163490742,0.00386751628914,0.0,80.527626,29.818365,183.971839785,177.877471352,3.20568,2.88868843315
 04/25  08:00:00,165.263908267,7.4163490742,0.00621491501733,0.0,80.527626,75.0917375,122.038670515,86.4202572032,24.0426,11.5758133118
 04/25  09:00:00,165.287782792,7.44382816331,0.00390014546894,0.0,80.527626,75.0917375,91.8641545785,50.3351657415,24.0426,17.486388837
 04/25  10:00:00,169.372385781,7.52506030628,0.002315108904,0.0,80.527626,79.0911225,80.9739944743,28.504883718,32.0568,20.4123107563
 04/25  11:00:00,171.387313434,7.783913155,1.0353764007,0.0,80.527626,79.0911225,57.9683264764,2.52041769008,32.0568,23.3911087863
 04/25  12:00:00,173.424342408,8.50457302919,3.04813657939,0.0,80.527626,79.0911225,55.4979501513,0.0,32.0568,23.4411501513
 04/25  13:00:00,171.535991704,9.06700561073,4.56382640029,0.0,80.527626,75.0917375,53.5119898564,11.0795040066,16.0284,26.4040858498
 04/25  14:00:00,172.666602422,9.50557815988,5.25550552605,0.0,80.527626,75.0917375,46.7484226609,10.3185044054,16.0284,20.4015182555
 04/25  15:00:00,171.526667291,10.075148581,5.57066038698,0.0,80.527626,73.092045,36.970601573,13.3372215944,3.20568,20.4276999785
 04/25  16:00:00,167.773347017,8.23365128909,3.78326116635,0.0,80.527626,73.092045,20.5636471808,14.4693271893,3.20568,2.88863999144
 04/25  17:00:00,122.650022058,7.44433232735,2.74047779312,0.0,80.527626,29.818365,21.4187589489,15.3244895637,3.20568,2.88858938528
 04/25  18:00:00,121.980467848,7.4163490742,2.1080531724,0.0,80.527626,29.818365,25.83111505,16.8529050206,3.20568,5.77253002937
 04/25  19:00:00,122.951994039,7.4163490742,0.240174903455,0.0,80.527626,29.818365,37.2889189497,25.4188390236,3.20568,8.66439992609
 04/25  20:00:00,128.422748286,7.4163490742,0.0,0.0,80.527626,29.818365,53.2990584425,41.4369795935,3.20568,8.65639884907
 04/25  21:00:00,55.4672752849,0.0,0.0,0.0,15.863942322,29.242365,8.98329763659,0.0,3.20568,5.77761763659
 04/25  22:00:00,55.5046161416,0.0,0.0,0.0,15.863942322,29.242365,8.96641871113,0.0,3.20568,5.76073871113
 04/25  23:00:00,56.2534136314,0.0,0.0,0.0,15.863942322,29.242365,6.0936989035,0.0,3.20568,2.8880189035
 04/25  24:00:00,55.5240831609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.518248742,0.0,0.0,0.0,15.863942322,29.242365,6.09035581793,0.0,3.20568,2.88467581793
 04/26  02:00:00,55.5030001369,0.0,0.0,0.0,15.863942322,29.242365,6.0902321921,0.0,3.20568,2.8845521921
 04/26  03:00:00,55.4900716057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7017688336,0.0,0.0,0.0,15.863942322,29.242365,6.09035272892,0.0,3.20568,2.88467272892
 04/26  05:00:00,55.6766341643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,56.8513841447,7.4163490742,0.0,0.0,15.863942322,29.818365,262.363299414,256.273382514,3.20568,2.8842368995
 04/26  07:00:00,120.036829871,7.4163490742,0.0013611657689,0.0,80.527626,29.818365,164.631029253,158.536526278,3.20568,2.88882297506
 04/26  08:00:00,165.259877534,7.4163490742,0.00400632446622,0.0,80.527626,75.0917375,141.321139769,105.702498391,24.0426,11.5760413779
 04/26  09:00:00,165.261875929,7.41713258622,0.0032817746211,0.0,80.527626,75.0917375,124.136749256,82.6079570483,24.0426,17.4861922073
 04/26  10:00:00,169.28603914,7.45079614746,0.00205991173641,0.0,80.527626,79.0911225,114.88144732,62.4129774099,32.0568,20.4116699103
 04/26  11:00:00,170.343097173,7.79556075567,0.0,0.0,80.527626,79.0911225,88.7084547737,33.2618293054,32.0568,23.3898254683
 04/26  12:00:00,170.307282167,8.47119309136,0.0,0.0,80.527626,79.0911225,74.7387005968,19.2426133823,32.0568,23.4392872145
 04/26  13:00:00,167.32491622,9.04700665253,0.414954564225,0.0,80.527626,75.0917375,61.9517912805,19.5226578823,16.0284,26.4007333982
 04/26  14:00:00,169.56086402,9.64426981126,2.03973682431,0.0,80.527626,75.0917375,51.4898591288,15.0610354805,16.0284,20.4004236482
 04/26  15:00:00,170.038389447,10.5035526221,3.67729135875,0.0,80.527626,73.092045,39.3594097386,15.7284807446,3.20568,20.425248994
 04/26  16:00:00,168.455925004,8.65002856926,4.05750497871,0.0,80.527626,73.092045,19.8271945731,13.7326588953,3.20568,2.88885567778
 04/26  17:00:00,123.294989054,7.55531482567,3.2703077171,0.0,80.527626,29.818365,20.190911018,14.0964320001,3.20568,2.88879901789
 04/26  18:00:00,122.078763356,7.42726894527,2.18938323509,0.0,80.527626,29.818365,25.3225216734,16.344864376,3.20568,5.77197729744
 04/26  19:00:00,123.565923044,7.4163490742,0.616049141841,0.0,80.527626,29.818365,32.1338383483,20.2646826397,3.20568,8.66347570855
 04/26  20:00:00,128.643470154,7.4163490742,0.0,0.0,80.527626,29.818365,37.6686200977,25.8074912121,3.20568,8.65544888557
 04/26  21:00:00,55.6673991353,0.0,0.0,0.0,15.863942322,29.242365,8.98309648014,0.0,3.20568,5.77741648014
 04/26  22:00:00,55.5541075602,0.0,0.0,0.0,15.863942322,29.242365,6.09581789334,0.0,3.20568,2.89013789334
 04/26  23:00:00,56.2994116217,0.0,0.0,0.0,15.863942322,29.242365,8.96134271124,0.0,3.20568,5.75566271124
 04/26  24:00:00,55.5803470146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.5788879579,0.0,0.0,0.0,15.863942322,29.242365,6.09028392301,0.0,3.20568,2.88460392301
 04/27  02:00:00,55.5734048616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.5640667573,0.0,0.0,0.0,15.863942322,29.242365,6.09015495796,0.0,3.20568,2.88447495796
 04/27  04:00:00,55.7788517399,0.0,0.0,0.0,15.863942322,29.242365,6.09026956533,0.0,3.20568,2.88458956533
 04/27  05:00:00,55.7592314304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,55.169600888,7.4163490742,0.0,0.0,15.863942322,29.818365,105.334019442,99.2437555555,3.20568,2.88458388691
 04/27  07:00:00,119.969345095,7.4163490742,0.0,0.0,80.527626,29.818365,107.908139055,101.813986388,3.20568,2.88847266765
 04/27  08:00:00,166.150770244,7.4163490742,0.903016721933,0.0,80.527626,75.0917375,79.0862828928,43.4690649261,24.0426,11.5746179667
 04/27  09:00:00,169.139302198,7.43579458248,3.81642154929,0.0,80.527626,75.0917375,62.2478028083,20.722286397,24.0426,17.4829164113
 04/27  10:00:00,169.583571372,7.45137185984,0.256443334319,0.0,80.527626,79.0911225,112.581406677,60.1130512337,32.0568,20.4115554435
 04/27  11:00:00,170.137903445,7.52491901519,0.0,0.0,80.527626,79.0911225,137.442641351,81.994964852,32.0568,23.3908764987
 04/27  12:00:00,169.638630417,7.74405647414,0.0,0.0,80.527626,79.0911225,124.779332159,69.2857441402,32.0568,23.4367880187
 04/27  13:00:00,165.849900301,7.93818927388,0.0,0.0,80.527626,75.0917375,116.357856354,73.9357888959,16.0284,26.3936674576
 04/27  14:00:00,166.001297657,8.09503355221,0.0,0.0,80.527626,75.0917375,100.746388648,64.3159372497,16.0284,20.4020513983
 04/27  15:00:00,163.937141009,8.05909385327,0.0,0.0,80.527626,73.092045,80.9077200809,57.2771233111,3.20568,20.4249167698
 04/27  16:00:00,163.174098429,7.41655418236,0.0,0.0,80.527626,73.092045,48.4456875571,42.3514219808,3.20568,2.88858557632
 04/27  17:00:00,119.89885097,7.4163490742,0.0,0.0,80.527626,29.818365,42.9502812192,36.8560769961,3.20568,2.88852422312
 04/27  18:00:00,119.905692519,7.4163490742,0.0,0.0,80.527626,29.818365,39.7500544604,30.7722543815,3.20568,5.77212007885
 04/27  19:00:00,124.61341865,7.4163490742,1.60546786485,0.0,80.527626,29.818365,37.290690136,25.4217329947,3.20568,8.66327714135
 04/27  20:00:00,135.295498616,7.4163490742,6.54401177213,0.0,80.527626,29.818365,29.3672883082,20.384223266,3.20568,5.77738504216
 04/27  21:00:00,55.7762334449,0.0,0.0,0.0,15.863942322,29.242365,11.8614347694,0.0,3.20568,8.65575476936
 04/27  22:00:00,55.6410545673,0.0,0.0,0.0,15.863942322,29.242365,6.09608926434,0.0,3.20568,2.89040926434
 04/27  23:00:00,56.3571626878,0.0,0.0,0.0,15.863942322,29.242365,6.09366437866,0.0,3.20568,2.88798437866
 04/27  24:00:00,55.6512167533,0.0,0.0,0.0,15.863942322,29.242365,6.09034733411,0.0,3.20568,2.88466733411
 04/28  01:00:00,55.6541326117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.6420161382,0.0,0.0,0.0,15.863942322,29.242365,6.09021144581,0.0,3.20568,2.88453144581
 04/28  03:00:00,55.6136044731,0.0,0.0,0.0,15.863942322,29.242365,6.09031981537,0.0,3.20568,2.88463981537
 04/28  04:00:00,56.7087931328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.4662102387,0.0,0.0,0.0,15.863942322,29.242365,6.09018564236,0.0,3.20568,2.88450564236
 04/28  06:00:00,55.5492819528,7.4163490742,0.0,0.0,15.863942322,29.818365,128.850703608,122.760409305,3.20568,2.88461430301
 04/28  07:00:00,119.971731238,7.4163490742,0.00144210011546,0.0,80.527626,29.818365,102.465003166,96.370785834,3.20568,2.88853733206
 04/28  08:00:00,165.260261831,7.4163490742,0.00480406282534,0.0,80.527626,75.0917375,124.928971249,92.2010354605,24.0426,8.68533578828
 04/28  09:00:00,165.300939173,7.42428901286,0.00330429159561,0.0,80.527626,75.0917375,146.946287713,102.513230354,24.0426,20.3904573587
 04/28  10:00:00,169.327848785,7.44300073198,0.00219683067545,0.0,80.527626,79.0911225,155.391141674,102.920817453,32.0568,20.4135242212
 04/28  11:00:00,170.058526161,7.45899719146,0.0,0.0,80.527626,79.0911225,135.536675906,83.016191591,32.0568,20.463684315
 04/28  12:00:00,169.449655222,7.56314232911,0.0,0.0,80.527626,79.0911225,139.402525335,80.9819044743,32.0568,26.3638208611
 04/28  13:00:00,165.644783447,7.73910807989,0.0,0.0,80.527626,75.0917375,132.865371412,90.4429464446,16.0284,26.3940249677
 04/28  14:00:00,165.769173555,7.85711944242,0.0,0.0,80.527626,75.0917375,126.558878496,93.0464923473,16.0284,17.483986149
 04/28  15:00:00,163.868459772,7.98042800474,0.0,0.0,80.527626,73.092045,118.134484492,94.5049583153,3.20568,20.4238461763
 04/28  16:00:00,163.162426964,7.41643802369,0.0,0.0,80.527626,73.092045,84.2030141835,78.1085206092,3.20568,2.8888135743
 04/28  17:00:00,119.882087709,7.4163490742,0.0,0.0,80.527626,29.818365,87.0476038799,80.9531752891,3.20568,2.88874859079
 04/28  18:00:00,119.882010405,7.4163490742,0.0,0.0,80.527626,29.818365,93.539909372,81.6858588879,3.20568,8.64837048408
 04/28  19:00:00,122.744298627,7.4163490742,0.0,0.0,80.527626,29.818365,92.8670823431,83.8787129937,3.20568,5.78268934931
 04/28  20:00:00,128.461707502,7.4163490742,0.0,0.0,80.527626,29.818365,97.7131330201,85.8522040734,3.20568,8.65524894673
 04/28  21:00:00,55.4423608736,0.0,0.0,0.0,15.863942322,29.242365,8.98258120806,0.0,3.20568,5.77690120806
 04/28  22:00:00,55.481295665,0.0,0.0,0.0,15.863942322,29.242365,8.9662658923,0.0,3.20568,5.7605858923
 04/28  23:00:00,56.2316133124,0.0,0.0,0.0,15.863942322,29.242365,6.09361518152,0.0,3.20568,2.88793518152
 04/28  24:00:00,55.5072157463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.5027469669,0.0,0.0,0.0,15.863942322,29.242365,6.08860222431,0.0,3.20568,2.88292222431
 04/29  02:00:00,55.4974400586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.4931422089,0.0,0.0,0.0,15.863942322,29.242365,6.08851433157,0.0,3.20568,2.88283433157
 04/29  04:00:00,55.7035796367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.686407355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,47.1237495256,0.0,0.0,0.0,15.863942322,29.242365,6.08858521902,0.0,3.20568,2.88290521902
 04/29  07:00:00,47.0788686879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.1047887552,0.0,0.0,0.0,15.863942322,29.242365,6.08865577247,0.0,3.20568,2.88297577247
 04/29  09:00:00,47.1409600167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.1507899864,0.0,0.0,0.0,15.863942322,29.242365,6.09010633925,0.0,3.20568,2.88442633925
 04/29  11:00:00,47.839653037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.1732306519,0.0,0.0,0.0,15.863942322,29.242365,6.09020908044,0.0,3.20568,2.88452908044
 04/29  13:00:00,47.241546798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.2845061659,0.0,0.0,0.0,15.863942322,29.242365,6.08862634293,0.0,3.20568,2.88294634293
 04/29  15:00:00,47.2904371355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.1987264187,0.0,0.0,0.0,15.863942322,29.242365,6.08853765599,0.0,3.20568,2.88285765599
 04/29  17:00:00,47.2077175212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.2057527545,0.0,0.0,0.0,15.863942322,29.242365,6.08860799222,0.0,3.20568,2.88292799222
 04/29  19:00:00,50.2850452158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,55.9467634544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7928186099,0.0,0.0,0.0,15.863942322,29.242365,6.0885193091,0.0,3.20568,2.8828393091
 04/29  22:00:00,55.6037738454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2770485703,0.0,0.0,0.0,15.863942322,29.242365,6.08858967806,0.0,3.20568,2.88290967806
 04/29  24:00:00,55.5903006027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.5772732752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5662751533,0.0,0.0,0.0,15.863942322,29.242365,6.08865588828,0.0,3.20568,2.88297588828
 04/30  03:00:00,55.5600987152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.771041562,0.0,0.0,0.0,15.863942322,29.242365,6.08856274518,0.0,3.20568,2.88288274518
 04/30  05:00:00,55.7472289474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,47.184161733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.1507406136,0.0,0.0,0.0,15.863942322,29.242365,6.08862796409,0.0,3.20568,2.88294796409
 04/30  08:00:00,47.1937655936,0.0,0.0,0.0,15.863942322,29.242365,6.09013901907,0.0,3.20568,2.88445901907
 04/30  09:00:00,47.234348139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.2459896039,0.0,0.0,0.0,15.863942322,29.242365,6.09023552809,0.0,3.20568,2.88455552809
 04/30  11:00:00,47.9279295424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.2449709694,0.0,0.0,0.0,15.863942322,29.242365,6.09009058786,0.0,3.20568,2.88441058786
 04/30  13:00:00,47.2826285268,0.0,0.0,0.0,15.863942322,29.242365,6.09018722785,0.0,3.20568,2.88450722785
 04/30  14:00:00,47.3083180706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3095376564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.2164575994,0.0,0.0,0.0,15.863942322,29.242365,6.08859091045,0.0,3.20568,2.88291091045
 04/30  17:00:00,47.2083088637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.1995709456,0.0,0.0,0.0,15.863942322,29.242365,6.08865567476,0.0,3.20568,2.88297567476
 04/30  19:00:00,50.2890558636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
