Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  20:00:00,55.9552187559,0.0,0.0,0.0,15.863942322,29.242365,6.08856187281,0.0,3.20568,2.88288187281
 04/30  21:00:00,55.8071490204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.6224270084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.2846319673,0.0,0.0,0.0,15.863942322,29.242365,6.08862666707,0.0,3.20568,2.88294666707
 04/30  24:00:00,55.5748370032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.552707984,0.0,0.0,0.0,15.863942322,29.242365,6.09028344342,0.0,3.20568,2.88460344342
 05/01  02:00:00,55.5346883152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5170175961,0.0,0.0,0.0,15.863942322,29.242365,6.09013252946,0.0,3.20568,2.88445252946
 05/01  04:00:00,55.7131306528,0.0,0.0,0.0,15.863942322,29.242365,6.09022271019,0.0,3.20568,2.88454271019
 05/01  05:00:00,55.6882955896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,55.3239622921,7.4163490742,0.0,0.0,15.863942322,29.818365,213.575147499,207.484834595,3.20568,2.88463290381
 05/01  07:00:00,119.975224396,7.4163490742,0.00467510914112,0.0,80.527626,29.818365,103.103429244,97.0089694007,3.20568,2.88877984299
 05/01  08:00:00,166.320075359,7.42753537543,1.06042749815,0.0,80.527626,75.0917375,60.0843823921,24.4689219576,24.0426,11.5728604345
 05/01  09:00:00,172.803458351,7.56090009945,7.32322498051,0.0,80.527626,75.0917375,49.7467650523,8.22638194696,24.0426,17.4777831054
 05/01  10:00:00,183.343018893,7.9882859225,13.3776910223,0.0,80.527626,79.0911225,52.6156171789,0.15062148439,32.0568,20.4081956945
 05/01  11:00:00,193.326081349,8.93715206601,21.6291173828,0.0,80.527626,79.0911225,52.5204759629,0.0,32.0568,20.4636759629
 05/01  12:00:00,201.776646296,10.0165860239,29.687139894,0.0,80.527626,79.0911225,58.416975254,0.0,32.0568,26.360175254
 05/01  13:00:00,202.490379576,11.4551980736,32.9303332278,0.0,80.527626,75.0917375,42.4278105469,0.011786683056,16.0284,26.3876238639
 05/01  14:00:00,209.950825332,13.0960603141,38.7337802387,0.0,80.527626,75.0917375,33.5087825962,0.0,16.0284,17.4803825962
 05/01  15:00:00,214.01571622,14.8705213575,43.0401930969,0.0,80.527626,73.092045,23.6461967256,0.0192368115422,3.20568,20.421279914
 05/01  16:00:00,205.055408725,11.5279514431,37.542015014,0.0,80.527626,73.092045,6.10743633402,0.0133726081401,3.20568,2.88838372588
 05/01  17:00:00,151.429225854,9.28984408342,29.4421958634,0.0,80.527626,29.818365,6.09442435102,0.0,3.20568,2.88874435102
 05/01  18:00:00,146.033451863,8.82230007941,24.5293916188,0.0,80.527626,29.818365,8.97724096724,0.0,3.20568,5.77156096724
 05/01  19:00:00,140.084834158,8.09247247725,16.242313079,0.0,80.527626,29.818365,11.9253047732,0.0572461420661,3.20568,8.66237863109
 05/01  20:00:00,137.806750818,7.63957602239,8.80832663177,0.0,80.527626,29.818365,14.0393887924,2.17974668415,3.20568,8.65396210822
 05/01  21:00:00,55.7463341698,0.0,0.0,0.0,15.863942322,29.242365,8.98207859328,0.0,3.20568,5.77639859328
 05/01  22:00:00,55.6048926736,0.0,0.0,0.0,15.863942322,29.242365,6.09591691005,0.0,3.20568,2.89023691005
 05/01  23:00:00,56.3370599211,0.0,0.0,0.0,15.863942322,29.242365,6.09361983006,0.0,3.20568,2.88793983006
 05/01  24:00:00,55.6195482564,0.0,0.0,0.0,15.863942322,29.242365,6.09024176207,0.0,3.20568,2.88456176207
 05/02  01:00:00,55.6061579676,0.0,0.0,0.0,15.863942322,29.242365,6.09008517366,0.0,3.20568,2.88440517366
 05/02  02:00:00,55.5806939821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.556583309,0.0,0.0,0.0,15.863942322,29.242365,6.09016905269,0.0,3.20568,2.88448905269
 05/02  04:00:00,56.6000026059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.4306367063,0.0,0.0,0.0,15.863942322,29.242365,6.09025304195,0.0,3.20568,2.88457304195
 05/02  06:00:00,55.5547135287,7.4163490742,0.0,0.0,15.863942322,29.818365,149.616652817,143.526555892,3.20568,2.88441692555
 05/02  07:00:00,120.375169326,7.4163490742,0.42199030879,0.0,80.527626,29.818365,56.7386025941,50.6441723572,3.20568,2.88875023696
 05/02  08:00:00,171.584329064,7.48057803163,6.21518718362,0.0,80.527626,75.0917375,44.0462274845,8.43099855158,24.0426,11.5726289329
 05/02  09:00:00,178.277724068,7.80417911292,12.5040422309,0.0,80.527626,75.0917375,42.2920566009,0.775669298495,24.0426,17.4737873024
 05/02  10:00:00,190.426137148,8.67280821426,19.7207062142,0.0,80.527626,79.0911225,52.467884419,0.0,32.0568,20.411084419
 05/02  11:00:00,202.102771607,9.5857549139,29.7069789547,0.0,80.527626,79.0911225,52.5180784357,0.0,32.0568,20.4612784357
 05/02  12:00:00,210.601989695,10.8550424322,37.6276262404,0.0,80.527626,79.0911225,58.4126955864,0.0,32.0568,26.3558955864
 05/02  13:00:00,212.912066614,12.6186141543,42.1391352889,0.0,80.527626,75.0917375,39.4993778362,0.0120290385759,16.0284,23.4589487976
 05/02  14:00:00,221.091987502,14.586257738,48.3404994221,0.0,80.527626,75.0917375,36.4248270733,0.0,16.0284,20.3964270733
 05/02  15:00:00,225.214025649,16.8165131161,52.2450756144,0.0,80.527626,73.092045,23.6450473561,0.0194185418504,3.20568,20.4199488142
 05/02  16:00:00,214.169992551,12.92871051,45.2096635771,0.0,80.527626,73.092045,6.10754448302,0.013439370826,3.20568,2.88842511219
 05/02  17:00:00,159.545981696,10.0851226005,36.7145628304,0.0,80.527626,29.818365,6.09401349515,0.0,3.20568,2.88833349515
 05/02  18:00:00,153.928444238,9.25584797541,31.9363766848,0.0,80.527626,29.818365,8.97709835236,0.0,3.20568,5.77141835236
 05/02  19:00:00,146.54530392,8.40877839793,22.5875781794,0.0,80.527626,29.818365,11.9006682352,0.0320439218608,3.20568,8.66294431331
 05/02  20:00:00,144.476748894,7.88246674738,15.3945107115,0.0,80.527626,29.818365,9.01520242022,0.033249855815,3.20568,5.77627256441
 05/02  21:00:00,55.6451766077,0.0,0.0,0.0,15.863942322,29.242365,11.8607742722,0.0,3.20568,8.65509427221
 05/02  22:00:00,55.6687503022,0.0,0.0,0.0,15.863942322,29.242365,6.09604203923,0.0,3.20568,2.89036203923
 05/02  23:00:00,56.3927502542,0.0,0.0,0.0,15.863942322,29.242365,6.09349706905,0.0,3.20568,2.88781706905
 05/02  24:00:00,55.6768354712,0.0,0.0,0.0,15.863942322,29.242365,6.09027421361,0.0,3.20568,2.88459421361
 05/03  01:00:00,55.6739568575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.6756316206,0.0,0.0,0.0,15.863942322,29.242365,6.09010933645,0.0,3.20568,2.88442933645
 05/03  03:00:00,55.6704579116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.9166221739,0.0,0.0,0.0,15.863942322,29.242365,6.09018708523,0.0,3.20568,2.88450708523
 05/03  05:00:00,55.9150440835,0.0,0.0,0.0,15.863942322,29.242365,6.0902648999,0.0,3.20568,2.8845848999
 05/03  06:00:00,64.1083689787,7.4163490742,8.87539208969,0.0,15.863942322,29.818365,22.7824169595,19.5567369595,3.20568,0.02
 05/03  07:00:00,129.095245478,7.4163490742,9.06475845824,0.0,80.527626,29.818365,13.9016240984,7.80739862942,3.20568,2.88854546902
 05/03  08:00:00,178.720203488,7.81350995926,12.9591099856,0.0,80.527626,75.0917375,36.5561201945,0.940770529227,24.0426,11.5727496652
 05/03  09:00:00,189.472836505,8.90931431693,22.5152890951,0.0,80.527626,75.0917375,41.5236689375,0.0,24.0426,17.4810689375
 05/03  10:00:00,199.115936701,9.39415380901,27.6170182426,0.0,80.527626,79.0911225,52.4601693457,0.0,32.0568,20.4033693457
 05/03  11:00:00,207.105106599,9.95908069586,34.3097632515,0.0,80.527626,79.0911225,55.4391111115,0.0,32.0568,23.3823111115
 05/03  12:00:00,215.21956334,11.4485038997,41.6221789877,0.0,80.527626,79.0911225,55.4960779556,0.0112089066986,32.0568,23.4280690489
 05/03  13:00:00,214.230593956,12.8123564623,43.2497134298,0.0,80.527626,75.0917375,42.4346021331,0.018689657772,16.0284,26.3875124753
 05/03  14:00:00,222.111867287,14.348994331,49.5915512936,0.0,80.527626,75.0917375,33.5170400885,0.00819393506938,16.0284,17.4804461534
 05/03  15:00:00,226.620514466,16.0961619878,54.353682327,0.0,80.527626,73.092045,23.6499185968,0.0265302373489,3.20568,20.4177083594
 05/03  16:00:00,218.455397879,12.3901012855,49.9889361807,0.0,80.527626,73.092045,6.11347712944,0.0193044804166,3.20568,2.88849264902
 05/03  17:00:00,165.793790685,9.62784449507,43.374280904,0.0,80.527626,29.818365,6.10298635078,0.00891329496192,3.20568,2.88839305582
 05/03  18:00:00,157.82138897,8.80412854489,36.2464933061,0.0,80.527626,29.818365,8.9773051668,0.0,3.20568,5.7716251668
 05/03  19:00:00,153.170077079,8.24702754931,29.052264448,0.0,80.527626,29.818365,11.8679616712,0.0,3.20568,8.66228167119
 05/03  20:00:00,154.542346746,7.88563663593,25.116206335,0.0,80.527626,29.818365,11.8596869062,0.0,3.20568,8.65400690625
 05/03  21:00:00,55.9129390413,0.0,0.0,0.0,15.863942322,29.242365,8.98189672867,0.0,3.20568,5.77621672867
 05/03  22:00:00,55.7487375727,0.0,0.0,0.0,15.863942322,29.242365,6.09585400499,0.0,3.20568,2.89017400499
 05/03  23:00:00,56.4703847382,0.0,0.0,0.0,15.863942322,29.242365,6.0935578035,0.0,3.20568,2.8878778035
 05/03  24:00:00,55.7507726036,0.0,0.0,0.0,15.863942322,29.242365,6.09018744186,0.0,3.20568,2.88450744186
 05/04  01:00:00,55.7350434192,0.0,0.0,0.0,15.863942322,29.242365,6.09025853031,0.0,3.20568,2.88457853031
 05/04  02:00:00,55.7193992136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.7088953928,0.0,0.0,0.0,15.863942322,29.242365,6.09009096973,0.0,3.20568,2.88441096973
 05/04  04:00:00,55.9506391052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.92915088,0.0,0.0,0.0,15.863942322,29.242365,6.090162602,0.0,3.20568,2.884482602
 05/04  06:00:00,68.9029101995,7.4163490742,13.6233725411,0.0,15.863942322,29.818365,15.2276438994,9.13740964886,3.20568,2.88455425051
 05/04  07:00:00,136.44724041,7.4163490742,16.326422206,0.0,80.527626,29.818365,6.78039629919,0.686107061819,3.20568,2.88860923737
 05/04  08:00:00,188.201331246,8.22363597346,21.9396829522,0.0,80.527626,75.0917375,32.7366417394,0.00980088170025,24.0426,8.68424085767
 05/04  09:00:00,198.301581886,9.30485401377,30.8914072766,0.0,80.527626,75.0917375,44.426353848,0.0,24.0426,20.383753848
 05/04  10:00:00,211.58292469,10.0338659938,39.4028203605,0.0,80.527626,79.0911225,49.5509586264,0.0,32.0568,17.4941586264
 05/04  11:00:00,228.15195606,11.1040139956,54.1623800381,0.0,80.527626,79.0911225,55.437105923,0.000712695178068,32.0568,23.3795932278
 05/04  12:00:00,242.156248457,12.7389632962,67.2209688007,0.0,80.527626,79.0911225,55.4848646013,0.00266686894698,32.0568,23.4253977324
 05/04  13:00:00,235.012038295,13.7184435138,63.0966019519,0.0,80.527626,75.0917375,42.446356147,0.0357611639696,16.0284,26.3821949831
 05/04  14:00:00,238.476866749,15.198673266,65.0779909789,0.0,80.527626,75.0917375,33.5210005256,0.00950936437387,16.0284,17.4830911612
 05/04  15:00:00,243.718723961,16.7798067965,70.7268636352,0.0,80.527626,73.092045,23.6483842257,0.0280077531594,3.20568,20.4146964726
 05/04  16:00:00,225.137397136,12.0161008537,56.9257855614,0.0,80.527626,73.092045,6.11492723058,0.0207213307727,3.20568,2.88852589981
 05/04  17:00:00,162.749572463,9.02587779521,40.9314192759,0.0,80.527626,29.818365,8.96508971849,0.00268571879345,3.20568,5.7567239997
 05/04  18:00:00,157.429613936,8.41927718822,36.2324348908,0.0,80.527626,29.818365,8.97676662109,0.0,3.20568,5.77108662109
 05/04  19:00:00,155.405958666,8.06337476203,31.4455904031,0.0,80.527626,29.818365,8.98674741789,0.0,3.20568,5.78106741789
 05/04  20:00:00,157.761109011,7.81340359552,28.3689608844,0.0,80.527626,29.818365,11.8599446751,0.0,3.20568,8.65426467513
 05/04  21:00:00,55.9155150222,0.0,0.0,0.0,15.863942322,29.242365,8.98221001349,0.0,3.20568,5.77653001349
 05/04  22:00:00,55.7097560935,0.0,0.0,0.0,15.863942322,29.242365,6.09572493942,0.0,3.20568,2.89004493942
 05/04  23:00:00,56.4166482613,0.0,0.0,0.0,15.863942322,29.242365,8.96111510699,0.0,3.20568,5.75543510699
 05/04  24:00:00,55.7091978051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.7132989163,0.0,0.0,0.0,15.863942322,29.242365,6.09017403125,0.0,3.20568,2.88449403125
 05/05  02:00:00,55.7097174425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.7018193035,0.0,0.0,0.0,15.863942322,29.242365,6.09023906215,0.0,3.20568,2.88455906215
 05/05  04:00:00,56.9088358775,0.0,0.0,0.0,15.863942322,29.242365,6.09006604683,0.0,3.20568,2.88438604683
 05/05  05:00:00,55.2813027855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,67.4859271382,7.4163490742,11.8321194938,0.0,15.863942322,29.818365,22.0167642177,15.9266326911,3.20568,2.88445152661
 05/05  07:00:00,134.007673002,7.4163490742,13.9092886135,0.0,80.527626,29.818365,10.6663708499,4.5721679387,3.20568,2.88852291121
 05/05  08:00:00,187.60279016,8.1881700024,21.405910635,0.0,80.527626,75.0917375,35.7590062396,0.144101293069,24.0426,11.5723049465
 05/05  09:00:00,198.904938747,9.21931309776,31.6076125393,0.0,80.527626,75.0917375,41.5145272958,0.0,24.0426,17.4719272958
 05/05  10:00:00,213.176165279,9.90723348821,41.1422549485,0.0,80.527626,79.0911225,52.4635954139,0.0,32.0568,20.4067954139
 05/05  11:00:00,225.441094758,11.0073326486,51.5751649956,0.0,80.527626,79.0911225,52.5116700498,0.0,32.0568,20.4548700498
 05/05  12:00:00,236.071118939,12.6848969086,61.2128198834,0.0,80.527626,79.0911225,55.487643824,0.00535424223252,32.0568,23.4254895818
 05/05  13:00:00,238.202730106,14.5647335671,65.4491662045,0.0,80.527626,75.0917375,42.425050233,0.0170604512728,16.0284,26.3795897817
 05/05  14:00:00,242.876952601,16.4590199416,68.22157771,0.0,80.527626,75.0917375,33.5191433783,0.00796088740176,16.0284,17.4827824909
 05/05  15:00:00,245.667569277,18.3436200263,71.1211780136,0.0,80.527626,73.092045,23.6484182567,0.0288692733681,3.20568,20.4138689833
 05/05  16:00:00,227.100411331,13.5994886239,57.2989195356,0.0,80.527626,73.092045,6.11255105203,0.018348805238,3.20568,2.88852224679
 05/05  17:00:00,168.433174702,10.0692003782,45.5701403132,0.0,80.527626,29.818365,8.96237812377,0.0,3.20568,5.75669812377
 05/05  18:00:00,164.150604034,9.3141556595,42.0489931669,0.0,80.527626,29.818365,8.97666972494,0.0,3.20568,5.77098972494
 05/05  19:00:00,159.193054929,8.55486635536,36.4431630674,0.0,80.527626,29.818365,8.98659180384,0.0,3.20568,5.78091180384
 05/05  20:00:00,156.845510882,8.02479034303,27.5222520301,0.0,80.527626,29.818365,11.9105868884,0.0509035844138,3.20568,8.65400330395
 05/05  21:00:00,55.7223009478,0.0,0.0,0.0,15.863942322,29.242365,8.98200057711,0.0,3.20568,5.77632057711
 05/05  22:00:00,55.7402620458,0.0,0.0,0.0,15.863942322,29.242365,6.09563560874,0.0,3.20568,2.88995560874
 05/05  23:00:00,56.4503388739,0.0,0.0,0.0,15.863942322,29.242365,6.60392181174,0.0,3.20568,3.39824181174
 05/05  24:00:00,55.7339374052,0.0,0.0,0.0,15.863942322,29.242365,5.5799614546,0.0,3.20568,2.3742814546
 05/06  01:00:00,55.7212049463,0.0,0.0,0.0,15.863942322,29.242365,6.08851449391,0.0,3.20568,2.88283449391
 05/06  02:00:00,55.6889386736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.6468422783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.8437041524,0.0,0.0,0.0,15.863942322,29.242365,6.08854660294,0.0,3.20568,2.88286660294
 05/06  05:00:00,54.382010855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,47.2330227013,0.0,0.0,0.0,15.863942322,29.242365,6.08857833754,0.0,3.20568,2.88289833754
 05/06  07:00:00,47.1637301811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.1808269466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2048314607,0.0,0.0,0.0,15.863942322,29.242365,6.09017143975,0.0,3.20568,2.88449143975
 05/06  10:00:00,47.2122293967,0.0,0.0,0.0,15.863942322,29.242365,6.09023061469,0.0,3.20568,2.88455061469
 05/06  11:00:00,47.8937268744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2135447765,0.0,0.0,0.0,15.863942322,29.242365,6.09005218834,0.0,3.20568,2.88437218834
 05/06  13:00:00,47.2628179687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.2901997951,0.0,0.0,0.0,15.863942322,29.242365,6.08829479026,0.0,3.20568,2.88261479026
 05/06  15:00:00,47.2919398923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.1927899001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.1883112151,0.0,0.0,0.0,15.863942322,29.242365,6.08848849252,0.0,3.20568,2.88280849252
 05/06  18:00:00,47.1822381108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,48.8436450985,0.0,0.0,0.0,15.863942322,29.242365,6.08851983411,0.0,3.20568,2.88283983411
 05/06  20:00:00,55.9654040668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.824810303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.6254895856,0.0,0.0,0.0,15.863942322,29.242365,6.08855113421,0.0,3.20568,2.88287113421
 05/06  23:00:00,56.2902438853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.5955049476,0.0,0.0,0.0,15.863942322,29.242365,6.08858239472,0.0,3.20568,2.88290239472
 05/07  01:00:00,55.5862111457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.5738873476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.5665601366,0.0,0.0,0.0,15.863942322,29.242365,6.08860784905,0.0,3.20568,2.88292784905
 05/07  04:00:00,55.7848446622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,54.3439524328,0.0,0.0,0.0,15.863942322,29.242365,6.0884781225,0.0,3.20568,2.8827981225
 05/07  06:00:00,47.2134220297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.1541450379,0.0,0.0,0.0,15.863942322,29.242365,6.08850419611,0.0,3.20568,2.88282419611
 05/07  08:00:00,47.1659391796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.1897746247,0.0,0.0,0.0,15.863942322,29.242365,6.09010898388,0.0,3.20568,2.88442898388
 05/07  10:00:00,47.1842554966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.8531540313,0.0,0.0,0.0,15.863942322,29.242365,6.09016196821,0.0,3.20568,2.88448196821
 05/07  12:00:00,47.1692526043,0.0,0.0,0.0,15.863942322,29.242365,6.09021491472,0.0,3.20568,2.88453491472
 05/07  13:00:00,47.2068444043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.2211134262,0.0,0.0,0.0,15.863942322,29.242365,6.08854955053,0.0,3.20568,2.88286955053
 05/07  15:00:00,47.2130481169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.1280585602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.1317845474,0.0,0.0,0.0,15.863942322,29.242365,6.08857516067,0.0,3.20568,2.88289516067
 05/07  18:00:00,47.1213724514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,48.7734311556,0.0,0.0,0.0,15.863942322,29.242365,6.08860073965,0.0,3.20568,2.88292073965
 05/07  20:00:00,55.8908646514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.7422054016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.5675702438,0.0,0.0,0.0,15.863942322,29.242365,6.08847042941,0.0,3.20568,2.88279042941
 05/07  23:00:00,56.2598941078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.5691279937,0.0,0.0,0.0,15.863942322,29.242365,6.0884961356,0.0,3.20568,2.8828161356
 05/08  01:00:00,55.5629059502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.5579472119,0.0,0.0,0.0,15.863942322,29.242365,6.09016690959,0.0,3.20568,2.88448690959
 05/08  03:00:00,55.5507378668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.770913364,0.0,0.0,0.0,15.863942322,29.242365,6.0902132166,0.0,3.20568,2.8845332166
 05/08  05:00:00,54.3306097603,0.0,0.0,0.0,15.863942322,29.242365,6.09002334951,0.0,3.20568,2.88434334951
 05/08  06:00:00,55.2136030799,7.4163490742,0.0,0.0,15.863942322,29.818365,109.498260536,106.272580536,3.20568,0.02
 05/08  07:00:00,120.989221778,7.4163490742,1.00267008883,0.0,80.527626,29.818365,53.2640220311,47.1698932489,3.20568,2.88844878221
 05/08  08:00:00,170.375130478,7.41762883013,5.07163833658,0.0,80.527626,75.0917375,52.1662667488,16.5514409568,24.0426,11.572225792
 05/08  09:00:00,174.766207633,7.57101450143,9.24750197161,0.0,80.527626,75.0917375,49.7471320364,8.2295113737,24.0426,17.4750206627
 05/08  10:00:00,184.538441658,8.18693534254,14.3682673007,0.0,80.527626,79.0911225,53.6759132081,1.22082694034,32.0568,20.3982862678
 05/08  11:00:00,191.071129718,8.92748200191,19.3977416265,0.0,80.527626,79.0911225,52.5265093162,0.0156936838601,32.0568,20.4540156323
 05/08  12:00:00,195.975791277,9.61406703491,24.2944302043,0.0,80.527626,79.0911225,58.4033006341,0.0,32.0568,26.3465006341
 05/08  13:00:00,195.512402073,10.5943885776,26.8249421446,0.0,80.527626,75.0917375,39.4894362139,0.0133014362207,16.0284,23.4477347777
 05/08  14:00:00,197.88005099,11.7506793323,28.0423350192,0.0,80.527626,75.0917375,33.5244123152,0.0150939722237,16.0284,17.480918343
 05/08  15:00:00,199.341486438,13.120463714,30.1616125558,0.0,80.527626,73.092045,23.6290805473,0.0141029820581,3.20568,20.4092975652
 05/08  16:00:00,192.772491539,10.2405360364,26.5906314224,0.0,80.527626,73.092045,6.11031930268,0.0160473483989,3.20568,2.88859195428
 05/08  17:00:00,139.258460607,8.29950713693,18.32703384,0.0,80.527626,29.818365,6.09391687324,0.0,3.20568,2.88823687324
 05/08  18:00:00,134.060631331,7.92170896848,13.5457984062,0.0,80.527626,29.818365,12.7038250268,0.851972546502,3.20568,8.64617248032
 05/08  19:00:00,129.697483087,7.55028770797,7.92347182865,0.0,80.527626,29.818365,17.1293105504,8.142437523,3.20568,5.78119302739
 05/08  20:00:00,132.476527146,7.41858765964,3.74457892282,0.0,80.527626,29.818365,26.8198236819,14.960441112,3.20568,8.65370256985
 05/08  21:00:00,55.7317121276,0.0,0.0,0.0,15.863942322,29.242365,8.98152237052,0.0,3.20568,5.77584237052
 05/08  22:00:00,55.5934331077,0.0,0.0,0.0,15.863942322,29.242365,6.09573812276,0.0,3.20568,2.89005812276
 05/08  23:00:00,56.3100677212,0.0,0.0,0.0,15.863942322,29.242365,6.09344409258,0.0,3.20568,2.88776409258
 05/08  24:00:00,55.5878556712,0.0,0.0,0.0,15.863942322,29.242365,6.09009310215,0.0,3.20568,2.88441310215
 05/09  01:00:00,55.5672796406,0.0,0.0,0.0,15.863942322,29.242365,6.0901328009,0.0,3.20568,2.8844528009
 05/09  02:00:00,55.5506524935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.540375186,0.0,0.0,0.0,15.863942322,29.242365,6.09017274863,0.0,3.20568,2.88449274863
 05/09  04:00:00,56.5999144508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,55.0101317902,0.0,0.0,0.0,15.863942322,29.242365,6.09021284155,0.0,3.20568,2.88453284155
 05/09  06:00:00,55.5435247898,7.4163490742,0.0,0.0,15.863942322,29.818365,130.037383768,123.947366416,3.20568,2.88433735255
 05/09  07:00:00,119.975363872,7.4163490742,0.00187338401134,0.0,80.527626,29.818365,63.9934225239,57.8994456725,3.20568,2.88829685138
 05/09  08:00:00,167.061254471,7.42665583934,1.76760330498,0.0,80.527626,75.0917375,54.2878180206,21.5630192515,24.0426,8.68219876912
 05/09  09:00:00,170.017802216,7.70877824281,4.40078053549,0.0,80.527626,75.0917375,60.7456941113,16.3200657095,24.0426,20.3830284018
 05/09  10:00:00,178.544243338,8.43737063879,8.17355059093,0.0,80.527626,79.0911225,60.9031432283,11.3613813644,32.0568,17.4849618639
 05/09  11:00:00,185.630600528,9.09557747055,13.8471645245,0.0,80.527626,79.0911225,55.429426345,0.0,32.0568,23.372626345
 05/09  12:00:00,189.639012315,9.69696321769,17.9212149691,0.0,80.527626,79.0911225,55.4741825497,0.0,32.0568,23.4173825497
 05/09  13:00:00,189.800467662,10.5608459038,21.1920665833,0.0,80.527626,75.0917375,39.506285161,0.0326215846644,16.0284,23.4452635763
 05/09  14:00:00,196.121945137,11.838137382,26.2229322745,0.0,80.527626,75.0917375,36.4189377877,0.0,16.0284,20.3905377877
 05/09  15:00:00,202.97675222,13.8721787018,33.0385117862,0.0,80.527626,73.092045,20.7039366766,0.00326485241967,3.20568,17.4949918241
 05/09  16:00:00,199.644559801,11.2003207538,32.4714241961,0.0,80.527626,73.092045,6.1237958728,0.0299028740911,3.20568,2.88821299871
 05/09  17:00:00,150.466205062,9.20527283102,28.5588110023,0.0,80.527626,29.818365,8.96256916269,0.0,3.20568,5.75688916269
 05/09  18:00:00,147.332915775,8.82822675296,25.8139602229,0.0,80.527626,29.818365,8.97657505771,0.0,3.20568,5.77089505771
 05/09  19:00:00,142.312656673,8.19268194556,20.035756088,0.0,80.527626,29.818365,8.98626423218,0.0,3.20568,5.78058423218
 05/09  20:00:00,142.011944015,7.73259462357,13.1025487959,0.0,80.527626,29.818365,13.7061706973,1.84709765087,3.20568,8.65339304647
 05/09  21:00:00,55.6231925033,0.0,0.0,0.0,15.863942322,29.242365,8.98189885715,0.0,3.20568,5.77621885715
 05/09  22:00:00,55.6577312559,0.0,0.0,0.0,15.863942322,29.242365,6.09542175286,0.0,3.20568,2.88974175286
 05/09  23:00:00,56.3637196964,0.0,0.0,0.0,15.863942322,29.242365,6.09324904191,0.0,3.20568,2.88756904191
 05/09  24:00:00,55.6363245299,0.0,0.0,0.0,15.863942322,29.242365,6.09006372003,0.0,3.20568,2.88438372003
 05/10  01:00:00,55.6248823907,0.0,0.0,0.0,15.863942322,29.242365,6.09009778355,0.0,3.20568,2.88441778355
 05/10  02:00:00,55.6192673207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.616457033,0.0,0.0,0.0,15.863942322,29.242365,6.09013140191,0.0,3.20568,2.88445140191
 05/10  04:00:00,55.8460483431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,54.3948385677,0.0,0.0,0.0,15.863942322,29.242365,6.0901651884,0.0,3.20568,2.8844851884
 05/10  06:00:00,60.1418489074,7.4163490742,4.92480058629,0.0,15.863942322,29.818365,51.3720398526,45.2818408157,3.20568,2.88451903685
 05/10  07:00:00,130.733519848,7.4163490742,10.6665821912,0.0,80.527626,29.818365,15.9818764042,9.88773639523,3.20568,2.88846000895
 05/10  08:00:00,184.815518597,7.71781939247,19.0782373222,0.0,80.527626,75.0917375,32.7352030302,0.00938284255425,24.0426,8.68322018765
 05/10  09:00:00,196.445034362,8.7473149726,29.5824862926,0.0,80.527626,75.0917375,44.4229748702,0.0,24.0426,20.3803748702
 05/10  10:00:00,211.562310648,9.6103861929,39.7911082092,0.0,80.527626,79.0911225,49.5413881734,0.0,32.0568,17.4845881734
 05/10  11:00:00,227.436482094,10.6570329736,53.8730184648,0.0,80.527626,79.0911225,55.4337781751,0.00618314805441,32.0568,23.370795027
 05/10  12:00:00,239.883576696,12.3665019696,65.3030801738,0.0,80.527626,79.0911225,55.4813151774,0.00891376014795,32.0568,23.4156014172
 05/10  13:00:00,242.311182334,14.5017094392,69.5793176564,0.0,80.527626,75.0917375,39.4972816768,0.0274271849335,16.0284,23.4414544918
 05/10  14:00:00,250.659956814,16.7783197979,75.643093267,0.0,80.527626,75.0917375,36.4282621023,0.00877756280815,16.0284,20.3910845395
 05/10  15:00:00,256.662018168,19.4462606241,80.9752908352,0.0,80.527626,73.092045,20.7278885506,0.0293420261176,3.20568,17.4928665244
 05/10  16:00:00,242.710849891,14.832742436,71.6648329085,0.0,80.527626,73.092045,6.12199325361,0.0278840496768,3.20568,2.88842920393
 05/10  17:00:00,184.514761103,11.4130945028,60.2598909593,0.0,80.527626,29.818365,8.97312391497,0.0110257730011,3.20568,5.75641814197
 05/10  18:00:00,175.769048244,10.5106189336,52.440857555,0.0,80.527626,29.818365,8.98623385192,0.0102023526514,3.20568,5.77035149927
 05/10  19:00:00,166.644193668,9.44259346683,42.6958923715,0.0,80.527626,29.818365,8.99181790021,0.00512180408237,3.20568,5.78101609613
 05/10  20:00:00,164.45515953,8.52847210197,34.3296758115,0.0,80.527626,29.818365,11.8590597615,0.0,3.20568,8.6533797615
 05/10  21:00:00,55.946536455,0.0,0.0,0.0,15.863942322,29.242365,8.98123716423,0.0,3.20568,5.77555716423
 05/10  22:00:00,55.7711757422,0.0,0.0,0.0,15.863942322,29.242365,6.09562436387,0.0,3.20568,2.88994436387
 05/10  23:00:00,56.490026627,0.0,0.0,0.0,15.863942322,29.242365,6.09333143935,0.0,3.20568,2.88765143935
 05/10  24:00:00,55.766159783,0.0,0.0,0.0,15.863942322,29.242365,6.08998848457,0.0,3.20568,2.88430848457
 05/11  01:00:00,55.7504644248,0.0,0.0,0.0,15.863942322,29.242365,6.0900155998,0.0,3.20568,2.8843355998
 05/11  02:00:00,55.7377555861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.7313748563,0.0,0.0,0.0,15.863942322,29.242365,6.09004299876,0.0,3.20568,2.88436299876
 05/11  04:00:00,55.9683031288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,54.5076498781,0.0,0.0,0.0,15.863942322,29.242365,6.09007055788,0.0,3.20568,2.88439055788
 05/11  06:00:00,68.5782423693,7.4163490742,13.2966305369,0.0,15.863942322,29.818365,13.8534340263,7.76333584902,3.20568,2.88441817733
 05/11  07:00:00,136.41456379,7.4163490742,16.2900141744,0.0,80.527626,29.818365,6.15680309784,0.062676899543,3.20568,2.88844619829
 05/11  08:00:00,193.628551487,8.59675364038,26.965046527,0.0,80.527626,75.0917375,32.7363022419,0.0111407109154,24.0426,8.68256153102
 05/11  09:00:00,209.825240368,9.7798742373,41.8898709912,0.0,80.527626,75.0917375,41.5173547229,0.0,24.0426,17.4747547229
 05/11  10:00:00,228.163721979,10.8849238595,55.0854817382,0.0,80.527626,79.0911225,52.4517874093,0.00221636400655,32.0568,20.3927710453
 05/11  11:00:00,238.05069706,11.9713803737,63.1766639639,0.0,80.527626,79.0911225,52.5108495175,0.00443271096783,32.0568,20.4496168065
 05/11  12:00:00,236.986585258,12.5897859456,62.2239192934,0.0,80.527626,79.0911225,55.4762526464,0.00358857911094,32.0568,23.4158640673
 05/11  13:00:00,223.044342829,12.3645005687,52.5438920145,0.0,80.527626,75.0917375,42.4114356572,0.0145280855953,16.0284,26.3685075716
 05/11  14:00:00,225.718965791,12.3949336152,55.1915790837,0.0,80.527626,75.0917375,33.5038155508,0.0,16.0284,17.4754155508
 05/11  15:00:00,229.617909535,12.6168063304,60.8553733051,0.0,80.527626,73.092045,23.635363112,0.0211415884991,3.20568,20.4085415235
 05/11  16:00:00,219.628229075,9.44301889653,54.0260411116,0.0,80.527626,73.092045,6.11648085625,0.0222704625845,3.20568,2.88853039367
 05/11  17:00:00,167.201995328,7.97510222722,46.3282194606,0.0,80.527626,29.818365,6.0940600561,0.0,3.20568,2.8883800561
 05/11  18:00:00,168.137306758,7.84591518558,47.450593543,0.0,80.527626,29.818365,8.97588449834,0.0,3.20568,5.77020449834
 05/11  19:00:00,165.433808676,7.70976172227,43.1954316362,0.0,80.527626,29.818365,11.8660866888,0.0,3.20568,8.66040668881
 05/11  20:00:00,165.711527797,7.56880009983,36.5192843642,0.0,80.527626,29.818365,8.9815783069,0.0,3.20568,5.7758983069
 05/11  21:00:00,55.9839112778,0.0,0.0,0.0,15.863942322,29.242365,11.8594498213,0.0,3.20568,8.65376982125
 05/11  22:00:00,55.7998987512,0.0,0.0,0.0,15.863942322,29.242365,6.09579376513,0.0,3.20568,2.89011376513
 05/11  23:00:00,56.4823326151,0.0,0.0,0.0,15.863942322,29.242365,6.09325997657,0.0,3.20568,2.88757997657
 05/11  24:00:00,55.7551526171,0.0,0.0,0.0,15.863942322,29.242365,6.09007003329,0.0,3.20568,2.88439003329
 05/12  01:00:00,55.7449088288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.7322380704,0.0,0.0,0.0,15.863942322,29.242365,6.09008798176,0.0,3.20568,2.88440798176
 05/12  03:00:00,55.7233086474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.960166094,0.0,0.0,0.0,15.863942322,29.242365,6.09010904769,0.0,3.20568,2.88442904769
 05/12  05:00:00,55.3321623855,0.0,0.0,0.0,15.863942322,29.242365,6.0901302348,0.0,3.20568,2.8844502348
 05/12  06:00:00,72.9163293605,7.4163490742,17.2057367746,0.0,15.863942322,29.818365,11.2602795845,8.03459958453,3.20568,0.02
 05/12  07:00:00,138.36437741,7.4163490742,18.2286384672,0.0,80.527626,29.818365,6.63592230434,0.542018777963,3.20568,2.88822352638
 05/12  08:00:00,191.939415743,8.46742110209,25.4224724959,0.0,80.527626,75.0917375,35.6233187763,0.0105557321402,24.0426,11.5701630442
 05/12  09:00:00,205.02918808,9.56715661714,37.3460414551,0.0,80.527626,75.0917375,41.5104475007,0.0,24.0426,17.4678475007
 05/12  10:00:00,222.987174705,10.5518368641,50.2749368668,0.0,80.527626,79.0911225,52.4559934778,0.0,32.0568,20.3991934778
 05/12  11:00:00,240.992117965,12.1912382377,65.9137377578,0.0,80.527626,79.0911225,52.5034410877,0.0,32.0568,20.4466410877
 05/12  12:00:00,252.630625251,14.3850401645,76.0539672417,0.0,80.527626,79.0911225,55.4795381433,0.0109889662068,32.0568,23.4117491771
 05/12  13:00:00,253.020297266,17.0497149552,77.7760461334,0.0,80.527626,75.0917375,39.4752708067,0.00726001336154,16.0284,23.4396107933
 05/12  14:00:00,253.242309526,18.6582581663,76.4017861508,0.0,80.527626,75.0917375,36.4208692355,0.0103078139202,16.0284,20.3821614216
 05/12  15:00:00,243.453216576,18.6823274121,68.619448251,0.0,80.527626,73.092045,20.7314482706,0.0322307576102,3.20568,17.493537513
 05/12  16:00:00,212.439854992,12.1570485748,44.1757358371,0.0,80.527626,73.092045,9.01327227819,0.0511562309159,3.20568,5.75643604727
 05/12  17:00:00,148.893171015,8.91540781113,27.2096650643,0.0,80.527626,29.818365,6.13067831814,0.0365799338612,3.20568,2.88841838428
 05/12  18:00:00,140.696733115,8.07242886634,19.974546168,0.0,80.527626,29.818365,9.18492634772,0.208463789147,3.20568,5.77078255858
 05/12  19:00:00,136.067626514,7.58215545246,14.4339031402,0.0,80.527626,29.818365,12.4310487073,3.44507380158,3.20568,5.78029490572
 05/12  20:00:00,142.333168237,7.41915441463,13.7217092993,0.0,80.527626,29.818365,16.4487539486,4.59020300922,3.20568,8.65287093943
 05/12  21:00:00,55.670144805,0.0,0.0,0.0,15.863942322,29.242365,8.98143875187,0.0,3.20568,5.77575875187
 05/12  22:00:00,55.7022337705,0.0,0.0,0.0,15.863942322,29.242365,6.09575409031,0.0,3.20568,2.89007409031
 05/12  23:00:00,56.4188407628,0.0,0.0,0.0,15.863942322,29.242365,6.09306785123,0.0,3.20568,2.88738785123
 05/12  24:00:00,55.7036309194,0.0,0.0,0.0,15.863942322,29.242365,6.0901264762,0.0,3.20568,2.8844464762
 05/13  01:00:00,55.6875791206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.6721372696,0.0,0.0,0.0,15.863942322,29.242365,6.08844751883,0.0,3.20568,2.88276751883
 05/13  03:00:00,55.6539543822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.8672647512,0.0,0.0,0.0,15.863942322,29.242365,6.08843978999,0.0,3.20568,2.88275978999
 05/13  05:00:00,54.4077825788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,47.2691531986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.2015126849,0.0,0.0,0.0,15.863942322,29.242365,6.08843176514,0.0,3.20568,2.88275176514
 05/13  08:00:00,47.2013574941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.2980632351,0.0,0.0,0.0,15.863942322,29.242365,6.09010944415,0.0,3.20568,2.88442944415
 05/13  10:00:00,47.3673781431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.9321203606,0.0,0.0,0.0,15.863942322,29.242365,6.09012435762,0.0,3.20568,2.88444435762
 05/13  12:00:00,47.2127952324,0.0,0.0,0.0,15.863942322,29.242365,6.09013929608,0.0,3.20568,2.88445929608
 05/13  13:00:00,47.2494137912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.2609539068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.2381210336,0.0,0.0,0.0,15.863942322,29.242365,6.08845453719,0.0,3.20568,2.88277453719
 05/13  16:00:00,47.1264805911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.1100717154,0.0,0.0,0.0,15.863942322,29.242365,6.08844611325,0.0,3.20568,2.88276611325
 05/13  18:00:00,47.0996549483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,48.7434933059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,55.8665215119,0.0,0.0,0.0,15.863942322,29.242365,6.08843767826,0.0,3.20568,2.88275767826
 05/13  21:00:00,55.7353552286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5692622991,0.0,0.0,0.0,15.863942322,29.242365,6.08842924005,0.0,3.20568,2.88274924005
 05/13  23:00:00,56.2620310296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.5705683044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5673282022,0.0,0.0,0.0,15.863942322,29.242365,6.08841840422,0.0,3.20568,2.88273840422
 05/14  02:00:00,55.5643721328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.5617484093,0.0,0.0,0.0,15.863942322,29.242365,6.08840518907,0.0,3.20568,2.88272518907
 05/14  04:00:00,55.7813162614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,54.3290832116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.1922674486,0.0,0.0,0.0,15.863942322,29.242365,6.08854482011,0.0,3.20568,2.88286482011
 05/14  07:00:00,47.1380624785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.1558385763,0.0,0.0,0.0,15.863942322,29.242365,6.09005816834,0.0,3.20568,2.88437816834
 05/14  09:00:00,47.1840986919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.2030549852,0.0,0.0,0.0,15.863942322,29.242365,6.09006674785,0.0,3.20568,2.88438674785
 05/14  11:00:00,47.9123401748,0.0,0.0,0.0,15.863942322,29.242365,6.09007536967,0.0,3.20568,2.88439536967
 05/14  12:00:00,47.2404160636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.2993813132,0.0,0.0,0.0,15.863942322,29.242365,6.09008401086,0.0,3.20568,2.88440401086
 05/14  14:00:00,47.338009664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.3414802805,0.0,0.0,0.0,15.863942322,29.242365,6.088403229,0.0,3.20568,2.882723229
 05/14  16:00:00,47.2502728306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.2483330636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.2352967626,0.0,0.0,0.0,15.863942322,29.242365,6.08854228303,0.0,3.20568,2.88286228303
 05/14  19:00:00,48.9028735794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,56.0116821754,0.0,0.0,0.0,15.863942322,29.242365,6.08852801916,0.0,3.20568,2.88284801916
 05/14  21:00:00,55.8567906873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.6689917359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.3290524827,0.0,0.0,0.0,15.863942322,29.242365,6.08851376484,0.0,3.20568,2.88283376484
 05/14  24:00:00,55.6394357195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.6330948373,0.0,0.0,0.0,15.863942322,29.242365,6.0900203926,0.0,3.20568,2.8843403926
 05/15  02:00:00,55.622039464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.6081818211,0.0,0.0,0.0,15.863942322,29.242365,6.09002228145,0.0,3.20568,2.88434228145
 05/15  04:00:00,55.829884629,0.0,0.0,0.0,15.863942322,29.242365,6.09002438081,0.0,3.20568,2.88434438081
 05/15  05:00:00,52.9576654393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,60.1079268074,7.4163490742,4.88753390572,0.0,15.863942322,29.818365,56.8156362091,50.7256096264,3.20568,2.88434658262
 05/15  07:00:00,129.186408164,7.4163490742,9.13189557906,0.0,80.527626,29.818365,23.4854615863,17.3913575507,3.20568,2.88842403559
 05/15  08:00:00,179.651838371,7.54057419051,14.1391541191,0.0,80.527626,75.0917375,35.7132566444,2.9894452126,24.0426,8.68121143177
 05/15  09:00:00,188.810922531,8.4214571966,22.3521747745,0.0,80.527626,75.0917375,44.4222531787,0.0,24.0426,20.3796531787
 05/15  10:00:00,199.945184235,9.16692360932,28.6951948581,0.0,80.527626,79.0911225,49.5339879062,0.0,32.0568,17.4771879062
 05/15  11:00:00,207.253902597,9.8140164694,34.63263546,0.0,80.527626,79.0911225,52.5009985609,0.0,32.0568,20.4441985609
 05/15  12:00:00,208.41708775,10.3814578861,35.926440598,0.0,80.527626,79.0911225,55.4629746166,0.0,32.0568,23.4061746166
 05/15  13:00:00,205.884367927,11.0174537021,36.7486829591,0.0,80.527626,75.0917375,42.4109265019,0.0207662040893,16.0284,26.3617602978
 05/15  14:00:00,208.91323722,11.6818925815,39.1114353403,0.0,80.527626,75.0917375,33.4948257338,0.0,16.0284,17.4664257338
 05/15  15:00:00,210.754142929,11.8290039331,42.8045055536,0.0,80.527626,73.092045,20.7139864024,0.0150719773749,3.20568,17.4932344251
 05/15  16:00:00,202.60152571,9.09243988395,37.4446102488,0.0,80.527626,73.092045,8.97626022274,0.0140539590461,3.20568,5.75652626369
 05/15  17:00:00,150.74922775,7.77175104722,30.2372391969,0.0,80.527626,29.818365,6.09411215672,0.0,3.20568,2.88843215672
 05/15  18:00:00,147.72414153,7.5752616573,27.4176261753,0.0,80.527626,29.818365,8.97629172912,0.0,3.20568,5.77061172912
 05/15  19:00:00,144.623024486,7.45519951259,24.2008643459,0.0,80.527626,29.818365,8.98562612213,0.0,3.20568,5.77994612213
 05/15  20:00:00,149.20098166,7.41836718047,20.2989016602,0.0,80.527626,29.818365,11.858240024,0.0,3.20568,8.65256002398
 05/15  21:00:00,55.8652270825,0.0,0.0,0.0,15.863942322,29.242365,8.98091865512,0.0,3.20568,5.77523865512
 05/15  22:00:00,55.7054846815,0.0,0.0,0.0,15.863942322,29.242365,6.09553799584,0.0,3.20568,2.88985799584
 05/15  23:00:00,56.4198014065,0.0,0.0,0.0,15.863942322,29.242365,6.09324737686,0.0,3.20568,2.88756737686
 05/15  24:00:00,55.7140508083,0.0,0.0,0.0,15.863942322,29.242365,6.08992406123,0.0,3.20568,2.88424406123
 05/16  01:00:00,55.7050382361,0.0,0.0,0.0,15.863942322,29.242365,6.08991938699,0.0,3.20568,2.88423938699
 05/16  02:00:00,55.7004240758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.7037485346,0.0,0.0,0.0,15.863942322,29.242365,6.08991507066,0.0,3.20568,2.88423507066
 05/16  04:00:00,56.9540609153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,53.8930356726,0.0,0.0,0.0,15.863942322,29.242365,6.08991094266,0.0,3.20568,2.88423094266
 05/16  06:00:00,72.9010601069,7.4163490742,17.1895196935,0.0,15.863942322,29.818365,15.5301816325,9.44027472523,3.20568,2.88422690727
 05/16  07:00:00,139.935084002,7.4163490742,19.7822784182,0.0,80.527626,29.818365,7.54099957662,1.44707163365,3.20568,2.88824794297
 05/16  08:00:00,197.323007435,8.25930167871,30.9682497259,0.0,80.527626,75.0917375,32.7356977657,0.0114983171524,24.0426,8.68159944857
 05/16  09:00:00,214.788328527,9.46258755551,47.1710370762,0.0,80.527626,75.0917375,41.5100544151,0.0,24.0426,17.4674544151
 05/16  10:00:00,235.15776241,10.2344062131,62.7385290531,0.0,80.527626,79.0911225,52.4486029922,0.0,32.0568,20.3918029922
 05/16  11:00:00,257.94847503,11.4726996387,83.5606751555,0.0,80.527626,79.0911225,52.4975914666,0.0,32.0568,20.4407914666
 05/16  12:00:00,275.443578279,13.3188143199,99.8973344918,0.0,80.527626,79.0911225,55.461340225,0.0,32.0568,23.404540225
 05/16  13:00:00,284.456206376,15.6702572649,110.539787634,0.0,80.527626,75.0917375,39.4622712603,0.000477488721526,16.0284,23.4333937716
 05/16  14:00:00,294.929683581,18.3287596378,118.351435011,0.0,80.527626,75.0917375,33.5037342926,0.000624253402635,16.0284,17.4747100392
 05/16  15:00:00,303.53413941,22.2222650837,125.051004622,0.0,80.527626,73.092045,23.6249862866,0.0193799855519,3.20568,20.399926301
 05/16  16:00:00,286.253565463,16.1559347775,113.842544214,0.0,80.527626,73.092045,6.10940024469,0.0155006214349,3.20568,2.88821962325
 05/16  17:00:00,217.861382885,11.7136398854,93.1841537048,0.0,80.527626,29.818365,6.09371770635,0.0,3.20568,2.88803770635
 05/16  18:00:00,201.849496303,10.7304707631,78.1817754668,0.0,80.527626,29.818365,8.9757344232,0.0,3.20568,5.7700544232
 05/16  19:00:00,188.434376338,9.66682766925,65.8519662708,0.0,80.527626,29.818365,11.8653562048,0.0,3.20568,8.65967620478
 05/16  20:00:00,188.080076746,8.72104200189,57.9158942384,0.0,80.527626,29.818365,8.98098023864,0.0,3.20568,5.77530023864
 05/16  21:00:00,55.8378062718,0.0,0.0,0.0,15.863942322,29.242365,11.8583828422,0.0,3.20568,8.65270284221
 05/16  22:00:00,55.8529543468,0.0,0.0,0.0,15.863942322,29.242365,6.0954619144,0.0,3.20568,2.8897819144
 05/16  23:00:00,56.5480399313,0.0,0.0,0.0,15.863942322,29.242365,6.09293578861,0.0,3.20568,2.88725578861
 05/16  24:00:00,55.8299739005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.817887382,0.0,0.0,0.0,15.863942322,29.242365,6.08999210891,0.0,3.20568,2.88431210891
 05/17  02:00:00,55.8069822545,0.0,0.0,0.0,15.863942322,29.242365,6.08998123113,0.0,3.20568,2.88430123113
 05/17  03:00:00,55.7925214666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,56.0029794884,0.0,0.0,0.0,15.863942322,29.242365,6.08997060179,0.0,3.20568,2.88429060179
 05/17  05:00:00,53.0968687565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,73.1736896237,7.4163490742,17.852874742,0.0,15.863942322,29.818365,8.04559796311,1.9554975596,3.20568,2.88442040351
 05/17  07:00:00,141.032554494,7.4163490742,20.8671037751,0.0,80.527626,29.818365,6.09383671637,0.0,3.20568,2.88815671637
 05/17  08:00:00,197.056466742,8.66458091285,30.325545665,0.0,80.527626,75.0917375,35.6196947605,0.0086036062036,24.0426,11.5684911543
 05/17  09:00:00,204.041965955,9.25326504831,36.689286144,0.0,80.527626,75.0917375,41.5019096317,0.0,24.0426,17.4593096317
 05/17  10:00:00,217.017195631,9.85221817716,45.0363364322,0.0,80.527626,79.0911225,49.5350437113,0.0,32.0568,17.4782437113
 05/17  11:00:00,232.159695002,10.8260476077,58.4763842681,0.0,80.527626,79.0911225,52.4971516287,0.0,32.0568,20.4403516287
 05/17  12:00:00,238.432522639,11.9031031029,64.3644754298,0.0,80.527626,79.0911225,55.4617313872,0.0,32.0568,23.4049313872
 05/17  13:00:00,240.267553698,13.1428368842,68.9407939546,0.0,80.527626,75.0917375,42.3994872091,0.0120772429894,16.0284,26.3590099661
 05/17  14:00:00,243.61883082,13.8087258504,71.6317424083,0.0,80.527626,75.0917375,33.493065302,0.0,16.0284,17.464665302
 05/17  15:00:00,246.849574806,14.4520754113,76.2248300744,0.0,80.527626,73.092045,20.7152750839,0.0201940341161,3.20568,17.4894010497
 05/17  16:00:00,225.179010059,10.4704460661,58.5432425683,0.0,80.527626,73.092045,8.97623993411,0.0143908584059,3.20568,5.7561690757
 05/17  17:00:00,159.927202926,8.28573913886,38.7690365789,0.0,80.527626,29.818365,6.09391095253,0.0,3.20568,2.88823095253
 05/17  18:00:00,154.746334219,8.00627736112,33.9730358528,0.0,80.527626,29.818365,8.97575704879,0.0,3.20568,5.77007704879
 05/17  19:00:00,149.378462162,7.77204443914,28.6025245141,0.0,80.527626,29.818365,8.98495528294,0.0,3.20568,5.77927528294
 05/17  20:00:00,153.96497914,7.5598593571,24.8760683121,0.0,80.527626,29.818365,11.8578041048,0.0,3.20568,8.65212410481
 05/17  21:00:00,55.9004322177,0.0,0.0,0.0,15.863942322,29.242365,8.98105415496,0.0,3.20568,5.77537415496
 05/17  22:00:00,55.7198215302,0.0,0.0,0.0,15.863942322,29.242365,6.09518423997,0.0,3.20568,2.88950423997
 05/17  23:00:00,56.4316710223,0.0,0.0,0.0,15.863942322,29.242365,6.09289483988,0.0,3.20568,2.88721483988
 05/17  24:00:00,55.7197399172,0.0,0.0,0.0,15.863942322,29.242365,6.09004094924,0.0,3.20568,2.88436094924
 05/18  01:00:00,55.7087007976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.6971316423,0.0,0.0,0.0,15.863942322,29.242365,6.09002206517,0.0,3.20568,2.88434206517
 05/18  03:00:00,55.6780326732,0.0,0.0,0.0,15.863942322,29.242365,6.09000497829,0.0,3.20568,2.88432497829
 05/18  04:00:00,55.8959998465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,52.9998005918,0.0,0.0,0.0,15.863942322,29.242365,6.08998806378,0.0,3.20568,2.88430806378
