Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  06:00:00,58.8710598951,7.4163490742,3.66594690691,0.0,15.863942322,29.818365,35.4219341909,32.1962541909,3.20568,0.02
 05/18  07:00:00,126.963002218,7.4163490742,6.92445776507,0.0,80.527626,29.818365,17.8548919133,11.760990567,3.20568,2.88822134631
 05/18  08:00:00,178.01654552,8.01221100599,12.0496371879,0.0,80.527626,75.0917375,37.6964368913,2.0857301472,24.0426,11.5681067441
 05/18  09:00:00,185.381565577,9.06001117707,18.314802175,0.0,80.527626,75.0917375,41.6703574907,0.165288954453,24.0426,17.4624685362
 05/18  10:00:00,195.134852769,9.68315319539,23.4096542843,0.0,80.527626,79.0911225,49.5368060142,0.0,32.0568,17.4800060142
 05/18  11:00:00,202.049014767,10.5758917964,28.6851277202,0.0,80.527626,79.0911225,55.4148701377,0.0,32.0568,23.3580701377
 05/18  12:00:00,206.878438431,11.7389780604,33.0416706986,0.0,80.527626,79.0911225,55.4577774605,0.0,32.0568,23.4009774605
 05/18  13:00:00,205.286788225,13.1621147321,34.0065705856,0.0,80.527626,75.0917375,39.4746452079,0.0155926994242,16.0284,23.4306525085
 05/18  14:00:00,211.361105686,14.6594471771,38.5716922085,0.0,80.527626,75.0917375,33.5042374524,0.00965041199564,16.0284,17.4661870404
 05/18  15:00:00,212.25989688,16.5130534917,39.616278791,0.0,80.527626,73.092045,23.6354219672,0.0266671247824,3.20568,20.4030748424
 05/18  16:00:00,203.475161943,12.6061015075,34.8670736306,0.0,80.527626,73.092045,6.10709997424,0.013168677967,3.20568,2.88825129627
 05/18  17:00:00,152.269397665,9.95868322649,29.597186245,0.0,80.527626,29.818365,6.09373874746,0.0,3.20568,2.88805874746
 05/18  18:00:00,148.050934125,9.41597353938,25.9392504371,0.0,80.527626,29.818365,8.9762015143,0.0,3.20568,5.7705215143
 05/18  19:00:00,142.073908875,8.62300888656,20.5300251805,0.0,80.527626,29.818365,8.98535725289,0.0,3.20568,5.77967725289
 05/18  20:00:00,142.353568756,7.90343674159,13.0429221757,0.0,80.527626,29.818365,12.7463070471,0.888751169301,3.20568,8.65187587781
 05/18  21:00:00,55.7865594039,0.0,0.0,0.0,15.863942322,29.242365,8.98047984853,0.0,3.20568,5.77479984853
 05/18  22:00:00,55.6468003267,0.0,0.0,0.0,15.863942322,29.242365,6.09536231497,0.0,3.20568,2.88968231497
 05/18  23:00:00,56.3611772598,0.0,0.0,0.0,15.863942322,29.242365,6.09307339697,0.0,3.20568,2.88739339697
 05/18  24:00:00,55.6342095795,0.0,0.0,0.0,15.863942322,29.242365,6.08999201555,0.0,3.20568,2.88431201555
 05/19  01:00:00,55.6119856201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5953133271,0.0,0.0,0.0,15.863942322,29.242365,6.08996747987,0.0,3.20568,2.88428747987
 05/19  03:00:00,55.5794055657,0.0,0.0,0.0,15.863942322,29.242365,6.08994405446,0.0,3.20568,2.88426405446
 05/19  04:00:00,56.6279087058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,53.5936846558,0.0,0.0,0.0,15.863942322,29.242365,6.08992082023,0.0,3.20568,2.88424082023
 05/19  06:00:00,55.5362787689,7.4163490742,0.0,0.0,15.863942322,29.818365,130.05953227,126.83385227,3.20568,0.02
 05/19  07:00:00,122.744035861,7.4163490742,2.74758245104,0.0,80.527626,29.818365,38.0930541594,29.1312751126,3.20568,5.75609904677
 05/19  08:00:00,176.093747534,7.56562127588,10.5822403348,0.0,80.527626,75.0917375,35.5175127728,2.79390278413,24.0426,8.68100998864
 05/19  09:00:00,182.20408377,8.24251781486,15.9554394267,0.0,80.527626,75.0917375,41.5049239816,0.0,24.0426,17.4623239816
 05/19  10:00:00,191.523240612,9.05094190968,20.4324340221,0.0,80.527626,79.0911225,49.5363413429,0.0,32.0568,17.4795413429
 05/19  11:00:00,198.827441031,9.73689157899,26.3020853343,0.0,80.527626,79.0911225,55.4131281832,0.0,32.0568,23.3563281832
 05/19  12:00:00,205.925101262,11.0305952372,32.788005326,0.0,80.527626,79.0911225,53.9959565535,0.0,32.0568,21.9391565535
 05/19  13:00:00,208.058799876,12.7446765034,37.1717889289,0.0,80.527626,75.0917375,40.9299374201,0.0120441565931,16.0284,24.8894932635
 05/19  14:00:00,216.469641175,14.7100751094,43.6104310739,0.0,80.527626,75.0917375,33.4927791925,0.0,16.0284,17.4643791925
 05/19  15:00:00,222.279690951,17.1770343972,48.9702351322,0.0,80.527626,73.092045,20.7138550484,0.0196854884259,3.20568,17.48848956
 05/19  16:00:00,216.966575818,13.560169457,47.3866948459,0.0,80.527626,73.092045,9.00918315784,0.0472164582995,3.20568,5.75628669954
 05/19  17:00:00,164.333015754,10.7834466641,40.8072138856,0.0,80.527626,29.818365,6.09394916749,0.0,3.20568,2.88826916749
 05/19  18:00:00,159.240734904,10.2688996478,36.2352034234,0.0,80.527626,29.818365,8.97570116662,0.0,3.20568,5.77002116662
 05/19  19:00:00,151.31703246,9.38749467649,29.2084273382,0.0,80.527626,29.818365,8.98479650935,0.0,3.20568,5.77911650935
 05/19  20:00:00,150.518187466,8.40158873258,20.8724315296,0.0,80.527626,29.818365,11.9156321794,0.0576699539855,3.20568,8.65228222539
 05/19  21:00:00,55.6730507572,0.0,0.0,0.0,15.863942322,29.242365,8.98076142983,0.0,3.20568,5.77508142983
 05/19  22:00:00,55.6944199682,0.0,0.0,0.0,15.863942322,29.242365,6.09557340006,0.0,3.20568,2.88989340006
 05/19  23:00:00,56.4055313539,0.0,0.0,0.0,15.863942322,29.242365,6.09316690634,0.0,3.20568,2.88748690634
 05/19  24:00:00,55.6736303642,0.0,0.0,0.0,15.863942322,29.242365,6.08993283364,0.0,3.20568,2.88425283364
 05/20  01:00:00,55.648424362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.6347324858,0.0,0.0,0.0,15.863942322,29.242365,6.0883953307,0.0,3.20568,2.8827153307
 05/20  03:00:00,55.6281332672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.8434831585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,52.9627808474,0.0,0.0,0.0,15.863942322,29.242365,6.08849838259,0.0,3.20568,2.88281838259
 05/20  06:00:00,47.2958498812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.2748398069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.3165967035,0.0,0.0,0.0,15.863942322,29.242365,6.08845020899,0.0,3.20568,2.88277020899
 05/20  09:00:00,47.3758410778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.3936029324,0.0,0.0,0.0,15.863942322,29.242365,6.08997982255,0.0,3.20568,2.88429982255
 05/20  11:00:00,48.0840733175,0.0,0.0,0.0,15.863942322,29.242365,6.08995033209,0.0,3.20568,2.88427033209
 05/20  12:00:00,47.4128099754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.4590923193,0.0,0.0,0.0,15.863942322,29.242365,6.08850258843,0.0,3.20568,2.88282258843
 05/20  14:00:00,47.4688241292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,51.5917590511,0.406131891818,3.71191974021,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,52.9658140485,0.548976225439,4.99321076251,0.0,15.863942322,29.242365,6.08848499196,0.0,3.20568,2.88280499196
 05/20  17:00:00,58.3799006012,1.12040518618,9.86381278181,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,51.4880534517,0.434293494511,3.67536216332,0.0,15.863942322,29.242365,6.08840564257,0.0,3.20568,2.88272564257
 05/20  19:00:00,47.6276563528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,56.1449718193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.9639449216,0.0,0.0,0.0,15.863942322,29.242365,6.08805410653,0.0,3.20568,2.88237410653
 05/20  22:00:00,55.7618447411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.4273190805,0.0,0.0,0.0,15.863942322,29.242365,6.08845961429,0.0,3.20568,2.88277961429
 05/20  24:00:00,55.7262305607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.7257638092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.7267396114,0.0,0.0,0.0,15.863942322,29.242365,6.08840651609,0.0,3.20568,2.88272651609
 05/21  03:00:00,55.7118084148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.9437749695,0.0,0.0,0.0,15.863942322,29.242365,6.08835306277,0.0,3.20568,2.88267306277
 05/21  05:00:00,53.0544513616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.3576530918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.3202388973,0.0,0.0,0.0,15.863942322,29.242365,6.08844989616,0.0,3.20568,2.88276989616
 05/21  08:00:00,47.369817562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.4120131179,0.0,0.0,0.0,15.863942322,29.242365,6.0899718827,0.0,3.20568,2.8842918827
 05/21  10:00:00,47.4076434605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,48.0880464422,0.0,0.0,0.0,15.863942322,29.242365,6.08993606092,0.0,3.20568,2.88425606092
 05/21  12:00:00,47.3920357453,0.0,0.0,0.0,15.863942322,29.242365,6.08990030534,0.0,3.20568,2.88422030534
 05/21  13:00:00,47.4029120888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.3942107541,0.0,0.0,0.0,15.863942322,29.242365,6.08845125375,0.0,3.20568,2.88277125375
 05/21  15:00:00,47.400021925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.3166575768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.3089253891,0.0,0.0,0.0,15.863942322,29.242365,6.08839705728,0.0,3.20568,2.88271705728
 05/21  18:00:00,47.2799483526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.5179285945,0.0,0.0,0.0,15.863942322,29.242365,6.0884933511,0.0,3.20568,2.8828133511
 05/21  20:00:00,56.060254425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.909233529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.7225103814,0.0,0.0,0.0,15.863942322,29.242365,6.08843912876,0.0,3.20568,2.88275912876
 05/21  23:00:00,56.3978784349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.7056565088,0.0,0.0,0.0,15.863942322,29.242365,6.08838492465,0.0,3.20568,2.88270492465
 05/22  01:00:00,55.695338806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.6844457299,0.0,0.0,0.0,15.863942322,29.242365,6.09004945476,0.0,3.20568,2.88436945476
 05/22  03:00:00,55.6729569038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.9083395226,0.0,0.0,0.0,15.863942322,29.242365,6.09000702553,0.0,3.20568,2.88432702553
 05/22  05:00:00,53.0321544888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,67.4739880965,7.4163490742,12.2107614108,0.0,15.863942322,29.818365,22.2387591751,16.1487469259,3.20568,2.88433224914
 05/22  07:00:00,133.403422949,7.4163490742,13.3066822693,0.0,80.527626,29.818365,10.0694322601,3.97568679453,3.20568,2.88806546552
 05/22  08:00:00,184.334807681,8.25719496696,18.0846467494,0.0,80.527626,75.0917375,35.940508446,0.331386242796,24.0426,11.5665222032
 05/22  09:00:00,190.626687212,9.28162009295,23.3142131075,0.0,80.527626,75.0917375,41.563273695,0.0673317010287,24.0426,17.4533419939
 05/22  10:00:00,201.433192891,10.0109638275,29.3598999831,0.0,80.527626,79.0911225,49.5272714678,0.0,32.0568,17.4704714678
 05/22  11:00:00,215.885406735,11.2326414717,41.8277137979,0.0,80.527626,79.0911225,52.4927667364,0.0,32.0568,20.4359667364
 05/22  12:00:00,229.016290257,12.7290928893,54.1380733125,0.0,80.527626,79.0911225,55.4562731926,0.00436659669234,32.0568,23.3951065959
 05/22  13:00:00,230.034604488,14.416031841,57.4579693657,0.0,80.527626,75.0917375,39.4679125918,0.0191284561742,16.0284,23.4203841356
 05/22  14:00:00,240.608808405,16.4436489241,65.9865665517,0.0,80.527626,75.0917375,33.499868784,0.00650633952405,16.0284,17.4649624444
 05/22  15:00:00,246.341946675,18.3193753297,71.8385926491,0.0,80.527626,73.092045,23.6295067372,0.0266071165798,3.20568,20.3972196206
 05/22  16:00:00,232.568864203,13.5167784609,62.8746016399,0.0,80.527626,73.092045,6.11437280089,0.0204529432564,3.20568,2.88823985764
 05/22  17:00:00,176.368780085,10.43665321,53.1204087232,0.0,80.527626,29.818365,6.0937018315,0.0,3.20568,2.8880218315
 05/22  18:00:00,169.532986086,9.78702877301,46.946661237,0.0,80.527626,29.818365,8.97585416336,0.0,3.20568,5.77017416336
 05/22  19:00:00,162.749850537,9.1049382693,40.6011012935,0.0,80.527626,29.818365,8.98477175442,0.0,3.20568,5.77909175442
 05/22  20:00:00,161.829044229,8.31785160686,31.9458449611,0.0,80.527626,29.818365,11.8573451076,0.0,3.20568,8.65166510762
 05/22  21:00:00,55.9206279149,0.0,0.0,0.0,15.863942322,29.242365,8.980558075,0.0,3.20568,5.774878075
 05/22  22:00:00,55.7475532762,0.0,0.0,0.0,15.863942322,29.242365,6.09501579922,0.0,3.20568,2.88933579922
 05/22  23:00:00,56.4544969306,0.0,0.0,0.0,15.863942322,29.242365,6.09311055336,0.0,3.20568,2.88743055336
 05/22  24:00:00,55.7323365593,0.0,0.0,0.0,15.863942322,29.242365,6.08988795644,0.0,3.20568,2.88420795644
 05/23  01:00:00,55.7092550249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6932723489,0.0,0.0,0.0,15.863942322,29.242365,6.08983749094,0.0,3.20568,2.88415749094
 05/23  03:00:00,55.6851267294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.8641827455,0.0,0.0,0.0,15.863942322,29.242365,6.09001546259,0.0,3.20568,2.88433546259
 05/23  05:00:00,53.8304881831,0.0,0.0,0.0,15.863942322,29.242365,6.08996684358,0.0,3.20568,2.88428684358
 05/23  06:00:00,68.3070541576,7.4163490742,12.6439809781,0.0,15.863942322,29.818365,21.2487844912,18.0231044912,3.20568,0.02
 05/23  07:00:00,134.534619053,7.4163490742,14.4322470564,0.0,80.527626,29.818365,12.0387905814,5.945027904,3.20568,2.88808267741
 05/23  08:00:00,183.844488142,7.7588694199,18.0870868923,0.0,80.527626,75.0917375,36.7679250949,1.15926650936,24.0426,11.5660585855
 05/23  09:00:00,189.682520611,8.50603047224,23.1397726888,0.0,80.527626,75.0917375,42.1666905043,0.669231899019,24.0426,17.4548586053
 05/23  10:00:00,198.664808916,8.93144730488,27.6745150222,0.0,80.527626,79.0911225,49.5285861343,0.0,32.0568,17.4717861343
 05/23  11:00:00,206.030001419,9.22201248546,34.0010779747,0.0,80.527626,79.0911225,52.5077518626,0.0172122032141,32.0568,20.4337396594
 05/23  12:00:00,206.825690712,9.45820072138,35.2526857624,0.0,80.527626,79.0911225,55.4522922204,0.0,32.0568,23.3954922204
 05/23  13:00:00,203.807815018,9.76275524371,35.9252853715,0.0,80.527626,75.0917375,39.4632628437,0.0134927598597,16.0284,23.4213700838
 05/23  14:00:00,207.803046012,10.2595583022,39.4107628262,0.0,80.527626,75.0917375,33.4932763873,0.0,16.0284,17.4648763873
 05/23  15:00:00,206.666251881,11.3788673663,39.1484806194,0.0,80.527626,73.092045,23.6227082317,0.0204026848547,3.20568,20.3966255468
 05/23  16:00:00,196.571787587,9.13921858681,31.3655270452,0.0,80.527626,73.092045,6.10706103079,0.0135304662031,3.20568,2.88785056459
 05/23  17:00:00,142.955603948,7.83333203686,22.4245548294,0.0,80.527626,29.818365,6.09372612104,0.0,3.20568,2.88804612104
 05/23  18:00:00,136.29403076,7.66812037026,15.9900019623,0.0,80.527626,29.818365,8.99109545038,0.015260281961,3.20568,5.77015516842
 05/23  19:00:00,130.962503532,7.49679523813,10.8880858138,0.0,80.527626,29.818365,9.95322620873,0.968533382535,3.20568,5.7790128262
 05/23  20:00:00,136.284833114,7.4247448102,7.74553005397,0.0,80.527626,29.818365,18.0037084485,6.14651401206,3.20568,8.65151443641
 05/23  21:00:00,55.5913529047,0.0,0.0,0.0,15.863942322,29.242365,8.98041924879,0.0,3.20568,5.77473924879
 05/23  22:00:00,55.6297796745,0.0,0.0,0.0,15.863942322,29.242365,6.09545910244,0.0,3.20568,2.88977910244
 05/23  23:00:00,56.3340715992,0.0,0.0,0.0,15.863942322,29.242365,6.09305622117,0.0,3.20568,2.88737622117
 05/23  24:00:00,55.6179573303,0.0,0.0,0.0,15.863942322,29.242365,6.08983750982,0.0,3.20568,2.88415750982
 05/24  01:00:00,55.609318108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.6030213984,0.0,0.0,0.0,15.863942322,29.242365,6.09000670934,0.0,3.20568,2.88432670934
 05/24  03:00:00,55.594653277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7979556646,0.0,0.0,0.0,15.863942322,29.242365,6.0899516524,0.0,3.20568,2.8842716524
 05/24  05:00:00,52.9277280359,0.0,0.0,0.0,15.863942322,29.242365,6.0898967876,0.0,3.20568,2.8842167876
 05/24  06:00:00,55.1639845913,7.4163490742,0.0,0.0,15.863942322,29.818365,80.6266364914,77.4009564914,3.20568,0.02
 05/24  07:00:00,119.944862247,7.4163490742,0.0,0.0,80.527626,29.818365,47.2329449345,41.1392712982,3.20568,2.88799363637
 05/24  08:00:00,167.110553799,7.44166143834,1.82477627022,0.0,80.527626,75.0917375,55.1710479725,19.5630618542,24.0426,11.5653861182
 05/24  09:00:00,171.700679199,7.8705451949,5.92736651274,0.0,80.527626,75.0917375,54.1394224491,12.6435832433,24.0426,17.4532392058
 05/24  10:00:00,180.584414507,8.57079443761,10.0774679492,0.0,80.527626,79.0911225,55.5465304933,6.01993469446,32.0568,17.4697957988
 05/24  11:00:00,185.650739397,9.03613460061,13.9111408752,0.0,80.527626,79.0911225,52.5012848659,0.0107056379206,32.0568,20.433779228
 05/24  12:00:00,189.556160677,9.48809449967,18.0388823034,0.0,80.527626,79.0911225,55.4485585824,0.0,32.0568,23.3917585824
 05/24  13:00:00,189.53891842,10.2408950876,21.2390523648,0.0,80.527626,75.0917375,39.4559173301,0.00996443708176,16.0284,23.4175528931
 05/24  14:00:00,195.464755407,11.4912524001,25.9061334329,0.0,80.527626,75.0917375,33.4899521329,0.0,16.0284,17.4615521329
 05/24  15:00:00,199.405784588,13.2289247877,30.1279829962,0.0,80.527626,73.092045,20.7017573036,0.0121677163504,3.20568,17.4839095872
 05/24  16:00:00,190.958366204,10.3508920541,24.6867790653,0.0,80.527626,73.092045,8.97738748137,0.0158200811174,3.20568,5.75588740026
 05/24  17:00:00,141.389629103,8.56718855616,20.1853343755,0.0,80.527626,29.818365,6.09369552467,0.0,3.20568,2.88801552467
 05/24  18:00:00,138.93222932,8.28163122629,18.0182054144,0.0,80.527626,29.818365,8.97486593898,0.0,3.20568,5.76918593898
 05/24  19:00:00,133.965076547,7.84721601959,13.2705085016,0.0,80.527626,29.818365,8.9846562686,0.0,3.20568,5.7789762686
 05/24  20:00:00,137.020300019,7.51310094431,8.16226100641,0.0,80.527626,29.818365,12.7050098375,3.72565303396,3.20568,5.7736768035
 05/24  21:00:00,55.7502422778,0.0,0.0,0.0,15.863942322,29.242365,11.8568203989,0.0,3.20568,8.65114039886
 05/24  22:00:00,55.6129559233,0.0,0.0,0.0,15.863942322,29.242365,6.09542797251,0.0,3.20568,2.88974797251
 05/24  23:00:00,56.3318321326,0.0,0.0,0.0,15.863942322,29.242365,6.09291072512,0.0,3.20568,2.88723072512
 05/24  24:00:00,55.5984918443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5853250878,0.0,0.0,0.0,15.863942322,29.242365,6.08999122159,0.0,3.20568,2.88431122159
 05/25  02:00:00,55.5743415371,0.0,0.0,0.0,15.863942322,29.242365,6.08992970091,0.0,3.20568,2.88424970091
 05/25  03:00:00,55.5700575184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7801010839,0.0,0.0,0.0,15.863942322,29.242365,6.08986845995,0.0,3.20568,2.88418845995
 05/25  05:00:00,52.9141962057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.1675491445,7.4163490742,0.0,0.0,15.863942322,29.818365,85.4983626495,79.4084033551,3.20568,2.88427929443
 05/25  07:00:00,122.503683155,7.4163490742,2.52899512017,0.0,80.527626,29.818365,35.1825527964,29.0890218573,3.20568,2.88785093905
 05/25  08:00:00,172.498757943,7.52589924447,7.07439712216,0.0,80.527626,75.0917375,41.7200707563,7.93107748234,24.0426,9.746393274
 05/25  09:00:00,179.315814212,8.22849333387,13.1161443484,0.0,80.527626,75.0917375,42.1883186855,1.75844422897,24.0426,16.3872744565
 05/25  10:00:00,189.241424784,9.0459208183,18.177589298,0.0,80.527626,79.0911225,52.4351402106,0.0,32.0568,20.3783402106
 05/25  11:00:00,196.624295613,9.78667784803,24.072087166,0.0,80.527626,79.0911225,52.4873337793,0.0,32.0568,20.4305337793
 05/25  12:00:00,204.162091941,10.9391120484,31.1450633692,0.0,80.527626,79.0911225,52.5251391267,0.0,32.0568,20.4683391267
 05/25  13:00:00,202.540174695,12.2815348447,32.1578118337,0.0,80.527626,75.0917375,42.3822495116,0.0126780305711,16.0284,26.341171481
 05/25  14:00:00,210.274817579,13.6291995494,38.5327762286,0.0,80.527626,75.0917375,33.4837130133,0.0,16.0284,17.4553130133
 05/25  15:00:00,213.889019627,15.3262293505,42.4651345993,0.0,80.527626,73.092045,20.7031212904,0.0205105353127,3.20568,17.4769307551
 05/25  16:00:00,202.371552331,11.6945559174,34.7013440517,0.0,80.527626,73.092045,6.10717064676,0.0135578064161,3.20568,2.88793284034
 05/25  17:00:00,149.290489666,9.12096143845,27.4736731668,0.0,80.527626,29.818365,6.09379020484,0.0,3.20568,2.88811020484
 05/25  18:00:00,146.043865661,8.86659238715,24.4886502477,0.0,80.527626,29.818365,8.97521455707,0.0,3.20568,5.76953455707
 05/25  19:00:00,139.89930117,8.29727575741,18.6866578425,0.0,80.527626,29.818365,11.8634949752,0.0,3.20568,8.65781497521
 05/25  20:00:00,141.014926967,7.77462182816,11.8425459395,0.0,80.527626,29.818365,9.30459266552,0.324821849631,3.20568,5.77409081589
 05/25  21:00:00,55.7868361435,0.0,0.0,0.0,15.863942322,29.242365,8.9800991819,0.0,3.20568,5.7744191819
 05/25  22:00:00,55.6404229097,0.0,0.0,0.0,15.863942322,29.242365,6.09520850376,0.0,3.20568,2.88952850376
 05/25  23:00:00,56.3546583609,0.0,0.0,0.0,15.863942322,29.242365,6.09303829607,0.0,3.20568,2.88735829607
 05/25  24:00:00,55.6244203297,0.0,0.0,0.0,15.863942322,29.242365,6.08990746954,0.0,3.20568,2.88422746954
 05/26  01:00:00,55.6185229122,0.0,0.0,0.0,15.863942322,29.242365,6.08984009796,0.0,3.20568,2.88416009796
 05/26  02:00:00,55.5963433629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.5717829078,0.0,0.0,0.0,15.863942322,29.242365,6.0899971705,0.0,3.20568,2.8843171705
 05/26  04:00:00,56.6208469482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,53.5966319269,0.0,0.0,0.0,15.863942322,29.242365,6.08992965411,0.0,3.20568,2.88424965411
 05/26  06:00:00,55.5166337242,7.4163490742,0.0,0.0,15.863942322,29.818365,110.010282916,103.920420625,3.20568,2.88418229102
 05/26  07:00:00,121.447829219,7.4163490742,1.47920011308,0.0,80.527626,29.818365,34.726501495,28.6328156313,3.20568,2.88800586378
 05/26  08:00:00,170.563946758,7.54857924809,5.12985529631,0.0,80.527626,75.0917375,42.5934007712,9.87122371597,24.0426,8.67957705523
 05/26  09:00:00,173.753918643,8.11120778667,7.71182461381,0.0,80.527626,75.0917375,49.9471188074,8.44932176422,24.0426,17.4551970432
 05/26  10:00:00,179.973764107,8.8331112017,9.20290137694,0.0,80.527626,79.0911225,56.0641944182,6.53617162938,32.0568,17.4712227888
 05/26  11:00:00,181.04259411,9.19877076034,9.19124634846,0.0,80.527626,79.0911225,52.4868394823,0.0,32.0568,20.4300394823
 05/26  12:00:00,185.788126901,9.75439664399,14.0472786133,0.0,80.527626,79.0911225,55.4478134903,0.0,32.0568,23.3910134903
 05/26  13:00:00,190.061322957,10.7828910676,21.2269426781,0.0,80.527626,75.0917375,39.4678554045,0.024011891394,16.0284,23.4154435131
 05/26  14:00:00,193.938139346,11.6202951602,24.2515089863,0.0,80.527626,75.0917375,33.4886538822,0.0,16.0284,17.4602538822
 05/26  15:00:00,198.166189524,13.1542564906,28.9711766693,0.0,80.527626,73.092045,20.6993326211,0.0117787240071,3.20568,17.4818738971
 05/26  16:00:00,195.948154041,10.6337363555,29.3630371044,0.0,80.527626,73.092045,6.13279636809,0.0391612629623,3.20568,2.88795510513
 05/26  17:00:00,148.381867217,8.94574058022,26.7434293137,0.0,80.527626,29.818365,8.96169121668,0.0,3.20568,5.75601121668
 05/26  18:00:00,146.72612595,8.80692478537,25.2304718143,0.0,80.527626,29.818365,8.97447253054,0.0,3.20568,5.76879253054
 05/26  19:00:00,140.88060932,8.32836061432,19.8925319467,0.0,80.527626,29.818365,8.99987275136,0.0157376482511,3.20568,5.77845510311
 05/26  20:00:00,139.345054511,7.76667508118,11.8454650076,0.0,80.527626,29.818365,10.662212921,1.6826048597,3.20568,5.77392806126
 05/26  21:00:00,55.6080234856,0.0,0.0,0.0,15.863942322,29.242365,11.8569052364,0.0,3.20568,8.65122523639
 05/26  22:00:00,55.6413535916,0.0,0.0,0.0,15.863942322,29.242365,6.095138698,0.0,3.20568,2.889458698
 05/26  23:00:00,56.362879285,0.0,0.0,0.0,15.863942322,29.242365,6.09300245788,0.0,3.20568,2.88732245788
 05/26  24:00:00,55.6262228966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6118809605,0.0,0.0,0.0,15.863942322,29.242365,6.08832785523,0.0,3.20568,2.88264785523
 05/27  02:00:00,55.6100606276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6001255609,0.0,0.0,0.0,15.863942322,29.242365,6.08838897491,0.0,3.20568,2.88270897491
 05/27  04:00:00,55.7903616688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,52.9101030829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.2353933855,0.0,0.0,0.0,15.863942322,29.242365,6.08844956038,0.0,3.20568,2.88276956038
 05/27  07:00:00,47.2339952517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.3000773522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.3690171078,0.0,0.0,0.0,15.863942322,29.242365,6.08989083983,0.0,3.20568,2.88421083983
 05/27  10:00:00,47.4038606813,0.0,0.0,0.0,15.863942322,29.242365,6.08981732222,0.0,3.20568,2.88413732222
 05/27  11:00:00,48.0882852494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.4185824585,0.0,0.0,0.0,15.863942322,29.242365,6.08996793454,0.0,3.20568,2.88428793454
 05/27  13:00:00,47.4747253697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.4810927145,0.0,0.0,0.0,15.863942322,29.242365,6.08842781572,0.0,3.20568,2.88274781572
 05/27  15:00:00,49.6108338864,0.213538121342,1.90973830592,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,59.3330206326,1.23791209952,10.6521914175,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,58.3887355111,1.16080350138,9.81474421049,0.0,15.863942322,29.242365,6.08845140953,0.0,3.20568,2.88277140953
 05/27  18:00:00,60.2941493263,1.3786034582,11.5085821311,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,55.8451359831,1.00316395008,7.19253732666,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,56.4898055973,0.234482472207,1.53190777794,0.0,15.863942322,29.242365,6.08843002812,0.0,3.20568,2.88275002812
 05/27  21:00:00,55.9541929501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.7254427152,0.0,0.0,0.0,15.863942322,29.242365,6.08831159809,0.0,3.20568,2.88263159809
 05/27  23:00:00,56.3763869998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6656714764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6546362782,0.0,0.0,0.0,15.863942322,29.242365,6.08836931964,0.0,3.20568,2.88268931964
 05/28  02:00:00,55.6498036577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.6273687024,0.0,0.0,0.0,15.863942322,29.242365,6.08842436096,0.0,3.20568,2.88274436096
 05/28  04:00:00,55.8335851096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,51.5133705151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.267826302,0.0,0.0,0.0,15.863942322,29.242365,6.0883311401,0.0,3.20568,2.8826511401
 05/28  07:00:00,47.2817433932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.3632384498,0.0,0.0,0.0,15.863942322,29.242365,6.08991704083,0.0,3.20568,2.88423704083
 05/28  09:00:00,47.433756257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.449757236,0.0,0.0,0.0,15.863942322,29.242365,6.08983722554,0.0,3.20568,2.88415722554
 05/28  11:00:00,48.1232513993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.4495682345,0.0,0.0,0.0,15.863942322,29.242365,6.08975752157,0.0,3.20568,2.88407752157
 05/28  13:00:00,47.4909391931,0.0,0.0,0.0,15.863942322,29.242365,6.08990134383,0.0,3.20568,2.88422134383
 05/28  14:00:00,47.496500842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,54.8204319417,0.720538772946,6.59356032198,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,58.8902467624,1.14032725506,10.2568244178,0.0,15.863942322,29.242365,6.08784163269,0.0,3.20568,2.88216163269
 05/28  17:00:00,60.6427252655,1.34802211452,11.8624891811,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,56.2120431401,0.91328747957,7.87447598752,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,57.1520967807,1.00316395008,8.46082878467,0.0,15.863942322,29.242365,6.08844231341,0.0,3.20568,2.88276231341
 05/28  20:00:00,57.1605501787,0.259521435759,2.13797183524,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.9861943531,0.0,0.0,0.0,15.863942322,29.242365,6.0883183756,0.0,3.20568,2.8826383756
 05/28  22:00:00,55.7707325592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.4379626018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.7322172997,0.0,0.0,0.0,15.863942322,29.242365,6.08837253061,0.0,3.20568,2.88269253061
 05/29  01:00:00,55.7127340747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.6965617912,0.0,0.0,0.0,15.863942322,29.242365,6.08842112933,0.0,3.20568,2.88274112933
 05/29  03:00:00,55.6758499454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.8922513573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,51.5727133155,0.0,0.0,0.0,15.863942322,29.242365,6.08832245907,0.0,3.20568,2.88264245907
 05/29  06:00:00,47.324413329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.3197391479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.3878408272,0.0,0.0,0.0,15.863942322,29.242365,6.08989022295,0.0,3.20568,2.88421022295
 05/29  09:00:00,47.4553387979,0.0,0.0,0.0,15.863942322,29.242365,6.08980424841,0.0,3.20568,2.88412424841
 05/29  10:00:00,47.4720898758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,48.1507570603,0.0,0.0,0.0,15.863942322,29.242365,6.08994115147,0.0,3.20568,2.88426115147
 05/29  12:00:00,47.4845311779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.5232350848,0.0,0.0,0.0,15.863942322,29.242365,6.08985519033,0.0,3.20568,2.88417519033
 05/29  14:00:00,47.5225431984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,61.1364509887,1.27563093945,12.3358656089,0.0,15.863942322,29.242365,6.08831612953,0.0,3.20568,2.88263612953
 05/29  16:00:00,60.9178278261,1.2632338153,12.1203656361,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,67.7898430342,1.96079189975,18.326873365,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,60.702411993,1.32235629242,11.9233569016,0.0,15.863942322,29.242365,6.08842390642,0.0,3.20568,2.88274390642
 05/29  19:00:00,60.6460076317,1.32626870604,11.6032339298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,57.0055638088,0.234482472207,1.97831183367,0.0,15.863942322,29.242365,6.08841233806,0.0,3.20568,2.88273233806
 05/29  21:00:00,56.0293560595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.8046533083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.4577512027,0.0,0.0,0.0,15.863942322,29.242365,6.08831300455,0.0,3.20568,2.88263300455
 05/29  24:00:00,55.7546771555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.7334806946,0.0,0.0,0.0,15.863942322,29.242365,6.08980571324,0.0,3.20568,2.88412571324
 05/30  02:00:00,55.714661753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.6943675686,0.0,0.0,0.0,15.863942322,29.242365,6.08993539767,0.0,3.20568,2.88425539767
 05/30  04:00:00,56.8664146652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,52.4037629128,0.0,0.0,0.0,15.863942322,29.242365,6.08984305857,0.0,3.20568,2.88416305857
 05/30  06:00:00,67.8919158733,7.4163490742,12.2321613618,0.0,15.863942322,29.818365,15.2151395087,9.12538862757,3.20568,2.88407088116
 05/30  07:00:00,136.645268603,7.4163490742,16.525634289,0.0,80.527626,29.818365,6.12100220832,0.0272824307881,3.20568,2.88803977753
 05/30  08:00:00,192.323937626,8.31030246062,25.9372847807,0.0,80.527626,75.0917375,32.7334598478,0.0127139005785,24.0426,8.67814594725
 05/30  09:00:00,198.69985621,9.14697976068,31.4215567979,0.0,80.527626,75.0917375,41.4938008766,0.0,24.0426,17.4512008766
 05/30  10:00:00,209.022119278,9.84761947325,37.0275149651,0.0,80.527626,79.0911225,49.524993369,0.00229890991157,32.0568,17.465894459
 05/30  11:00:00,226.476054758,10.866574686,52.72084472,0.0,80.527626,79.0911225,52.485787424,0.00415686770032,32.0568,20.4248305563
 05/30  12:00:00,241.37470246,12.2983780547,66.8609505578,0.0,80.527626,79.0911225,55.4471304176,0.00782452648094,32.0568,23.3825058911
 05/30  13:00:00,247.248024799,13.921949557,75.0911867548,0.0,80.527626,75.0917375,39.4694886405,0.0346261966438,16.0284,23.4064624438
 05/30  14:00:00,259.291080993,16.158965962,84.8886139716,0.0,80.527626,75.0917375,33.4860305406,0.00771143922125,16.0284,17.4499191013
 05/30  15:00:00,268.987988903,18.831059914,93.9105422244,0.0,80.527626,73.092045,20.7033895864,0.0280141226726,3.20568,17.4696954637
 05/30  16:00:00,256.15787468,14.2836587667,85.6386666652,0.0,80.527626,73.092045,6.11559415095,0.0221963325899,3.20568,2.88771781836
 05/30  17:00:00,195.561506227,11.0663164357,71.5972952829,0.0,80.527626,29.818365,6.09353867512,0.0,3.20568,2.88785867512
 05/30  18:00:00,186.708363317,10.3065351,63.5565765356,0.0,80.527626,29.818365,8.97431053761,0.0,3.20568,5.76863053761
 05/30  19:00:00,179.534819405,9.56623246702,57.1448097532,0.0,80.527626,29.818365,8.98328019294,0.0,3.20568,5.77760019294
 05/30  20:00:00,177.987578714,8.67369503932,49.3620251992,0.0,80.527626,29.818365,11.8563247428,0.0,3.20568,8.65064474284
 05/30  21:00:00,55.8039916159,0.0,0.0,0.0,15.863942322,29.242365,8.97957299157,0.0,3.20568,5.77389299157
 05/30  22:00:00,55.8185952379,0.0,0.0,0.0,15.863942322,29.242365,6.09513632748,0.0,3.20568,2.88945632748
 05/30  23:00:00,56.5304304079,0.0,0.0,0.0,15.863942322,29.242365,6.09274014718,0.0,3.20568,2.88706014718
 05/30  24:00:00,55.8052831076,0.0,0.0,0.0,15.863942322,29.242365,6.08977005543,0.0,3.20568,2.88409005543
 05/31  01:00:00,55.7895549589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.7774072076,0.0,0.0,0.0,15.863942322,29.242365,6.08989062733,0.0,3.20568,2.88421062733
 05/31  03:00:00,55.7670749994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,56.0229765242,0.0,0.0,0.0,15.863942322,29.242365,6.08979211226,0.0,3.20568,2.88411211226
 05/31  05:00:00,51.7139390124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,80.7821452014,7.41727600215,25.4042274259,0.0,15.863942322,29.818365,6.11291036321,0.0229930567425,3.20568,2.88423730647
 05/31  07:00:00,146.369529099,7.4163490742,26.152782615,0.0,80.527626,29.818365,6.09352614958,0.0,3.20568,2.88784614958
 05/31  08:00:00,206.332711894,9.10177240464,39.1072647022,0.0,80.527626,75.0917375,32.7301884935,0.00971659263394,24.0426,8.67787190085
 05/31  09:00:00,218.029999723,10.2461591965,49.6284762498,0.0,80.527626,75.0917375,41.499254954,0.0,24.0426,17.456654954
 05/31  10:00:00,235.648071516,11.3937938602,62.0764525068,0.0,80.527626,79.0911225,49.526485659,0.0,32.0568,17.469685659
 05/31  11:00:00,251.142452301,12.7729496791,75.4728688297,0.0,80.527626,79.0911225,52.4783118576,0.0,32.0568,20.4215118576
 05/31  12:00:00,259.99988475,14.277222978,83.5152211311,0.0,80.527626,79.0911225,55.4438474602,0.00554780859945,32.0568,23.3814996516
 05/31  13:00:00,258.624739304,15.7039342063,84.7065686024,0.0,80.527626,75.0917375,39.4555612892,0.0223071996229,16.0284,23.4048540896
 05/31  14:00:00,265.59637733,17.2590270526,90.1131126189,0.0,80.527626,75.0917375,33.4918522399,0.0100385238991,16.0284,17.453413716
 05/31  15:00:00,262.394505319,17.9208576578,88.2642719181,0.0,80.527626,73.092045,20.7100713464,0.0312537366348,3.20568,17.4731376098
 05/31  16:00:00,240.613583412,12.1329909131,72.308119747,0.0,80.527626,73.092045,6.10844830546,0.0148228723473,3.20568,2.88794543311
 05/31  17:00:00,175.711155597,9.04574417561,53.7804412122,0.0,80.527626,29.818365,6.09334901206,0.0,3.20568,2.88766901206
 05/31  18:00:00,170.923343826,8.5417790345,49.4865593304,0.0,80.527626,29.818365,8.97401194273,0.0,3.20568,5.76833194273
 05/31  19:00:00,168.481223948,8.27586778334,47.1149215608,0.0,80.527626,29.818365,11.8622214454,0.0,3.20568,8.65654144537
 05/31  20:00:00,165.449833745,7.89767224292,37.3740147433,0.0,80.527626,29.818365,8.99572049259,0.0160661417594,3.20568,5.77397435083
 05/31  21:00:00,55.9687848609,0.0,0.0,0.0,15.863942322,29.242365,8.97936255477,0.0,3.20568,5.77368255477
 05/31  22:00:00,55.8005177724,0.0,0.0,0.0,15.863942322,29.242365,6.09520008896,0.0,3.20568,2.88952008896
 05/31  23:00:00,56.503241535,0.0,0.0,0.0,15.863942322,29.242365,6.09291679938,0.0,3.20568,2.88723679938
 05/31  24:00:00,55.7886626809,0.0,0.0,0.0,15.863942322,29.242365,6.08987765695,0.0,3.20568,2.88419765695
 06/01  01:00:00,55.7790744005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.7728788567,0.0,0.0,0.0,15.863942322,29.242365,6.08977182096,0.0,3.20568,2.88409182096
 06/01  03:00:00,55.7671653819,0.0,0.0,0.0,15.863942322,29.242365,6.08988809822,0.0,3.20568,2.88420809822
 06/01  04:00:00,56.0248385489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,51.7194422957,0.0,0.0,0.0,15.863942322,29.242365,6.08978356194,0.0,3.20568,2.88410356194
 06/01  06:00:00,79.8122281695,7.41724221002,24.4301902443,0.0,15.863942322,29.818365,3.24647054829,0.0207905482942,3.20568,0.02
 06/01  07:00:00,148.618453648,7.4163490742,28.375791499,0.0,80.527626,29.818365,6.09363529395,0.0,3.20568,2.88795529395
 06/01  08:00:00,221.521469004,9.53354822759,53.8161134418,0.0,80.527626,75.0917375,35.6146439439,0.00933535277482,24.0426,11.5627085911
 06/01  09:00:00,243.992303733,11.1246502439,74.6565200189,0.0,80.527626,75.0917375,41.4870349858,0.0,24.0426,17.4444349858
 06/01  10:00:00,260.898555431,12.8586466211,85.821040585,0.0,80.527626,79.0911225,49.5151062286,0.0,32.0568,17.4583062286
 06/01  11:00:00,268.063261664,13.9595882498,91.1979075199,0.0,80.527626,79.0911225,52.4773429084,0.0,32.0568,20.4205429084
 06/01  12:00:00,268.743317068,15.1152776295,91.4346752318,0.0,80.527626,79.0911225,52.5132777533,0.0,32.0568,20.4564777533
 06/01  13:00:00,263.320418741,16.8573352678,88.2734334207,0.0,80.527626,75.0917375,39.4508278154,0.0165725448455,16.0284,23.4058552705
 06/01  14:00:00,266.097490516,18.1816921082,89.7232422417,0.0,80.527626,75.0917375,33.4906277852,0.00800562788349,16.0284,17.4542221573
 06/01  15:00:00,263.807434577,18.7809343467,88.8319780588,0.0,80.527626,73.092045,20.7040052672,0.0246958961031,3.20568,17.4736293711
 06/01  16:00:00,246.263148603,13.2097545211,76.8613664678,0.0,80.527626,73.092045,6.10727576527,0.013672852969,3.20568,2.8879229123
 06/01  17:00:00,187.763620107,10.1126363278,64.7364087813,0.0,80.527626,29.818365,6.09351992604,0.0,3.20568,2.88783992604
 06/01  18:00:00,184.204741264,9.66707754279,61.6261662885,0.0,80.527626,29.818365,8.97428766401,0.0,3.20568,5.76860766401
 06/01  19:00:00,177.133427428,9.07736914446,54.884598032,0.0,80.527626,29.818365,11.8625425242,0.0,3.20568,8.65686252416
 06/01  20:00:00,176.153370361,8.66995018136,47.2758702395,0.0,80.527626,29.818365,8.97898085726,0.0,3.20568,5.77330085726
 06/01  21:00:00,55.9992137037,0.0,0.0,0.0,15.863942322,29.242365,8.97952247572,0.0,3.20568,5.77384247572
 06/01  22:00:00,55.8154894084,0.0,0.0,0.0,15.863942322,29.242365,6.09480944772,0.0,3.20568,2.88912944772
 06/01  23:00:00,56.5111483993,0.0,0.0,0.0,15.863942322,29.242365,6.09263966427,0.0,3.20568,2.88695966427
 06/01  24:00:00,55.7916861744,0.0,0.0,0.0,15.863942322,29.242365,6.0897533623,0.0,3.20568,2.8840733623
 06/02  01:00:00,55.7734609243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.7592397958,0.0,0.0,0.0,15.863942322,29.242365,6.08986242579,0.0,3.20568,2.88418242579
 06/02  03:00:00,55.7451642086,0.0,0.0,0.0,15.863942322,29.242365,6.08975165299,0.0,3.20568,2.88407165299
 06/02  04:00:00,56.9429159983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,52.4453088549,0.0,0.0,0.0,15.863942322,29.242365,6.08986138982,0.0,3.20568,2.88418138982
 06/02  06:00:00,64.0806455184,7.42181454572,8.44075268996,0.0,15.863942322,29.818365,14.0287300287,10.8030500287,3.20568,0.02
 06/02  07:00:00,129.04002826,7.4163490742,8.97584106051,0.0,80.527626,29.818365,11.4751756068,5.3816845306,3.20568,2.88781107621
 06/02  08:00:00,183.316537798,9.33311331084,16.0175399025,0.0,80.527626,75.0917375,36.8919512303,1.28756776223,24.0426,11.5617834681
 06/02  09:00:00,188.97824873,10.3590633381,20.6098243875,0.0,80.527626,75.0917375,41.6036830785,0.117349267359,24.0426,17.4437338112
 06/02  10:00:00,199.473980638,11.4723396159,25.9617767379,0.0,80.527626,79.0911225,49.5141002778,0.0,32.0568,17.4573002778
 06/02  11:00:00,210.16423327,12.7318306702,34.6369690543,0.0,80.527626,79.0911225,49.5696420819,0.00686947667629,32.0568,17.5059726052
 06/02  12:00:00,220.785181259,14.4922583761,44.1721346038,0.0,80.527626,79.0911225,55.4376054594,0.00331482265537,32.0568,23.3774906367
 06/02  13:00:00,224.168843008,16.7047846856,49.3263169192,0.0,80.527626,75.0917375,39.4504128948,0.019315334288,16.0284,23.4026975605
 06/02  14:00:00,231.832845695,18.9912867016,54.6994954158,0.0,80.527626,75.0917375,33.4875275871,0.00723712649992,16.0284,17.4518904606
 06/02  15:00:00,237.39729479,21.4857189564,59.7645920342,0.0,80.527626,73.092045,20.7043900676,0.0277957676208,3.20568,17.4709143
 06/02  16:00:00,222.54793272,15.8850047094,50.5757214482,0.0,80.527626,73.092045,6.11538192973,0.0219035569206,3.20568,2.88779837281
 06/02  17:00:00,162.898039677,11.7720030571,38.3856858151,0.0,80.527626,29.818365,6.10046592749,0.00686988833761,3.20568,2.88791603915
 06/02  18:00:00,156.636069737,10.7373233618,33.1715492249,0.0,80.527626,29.818365,8.97504864867,0.0,3.20568,5.76936864867
 06/02  19:00:00,150.179655508,9.73898328197,27.7352699615,0.0,80.527626,29.818365,11.8619896423,0.0,3.20568,8.65630964233
 06/02  20:00:00,151.071949267,8.8889963075,22.3660622641,0.0,80.527626,29.818365,8.97901506095,0.0,3.20568,5.77333506095
 06/02  21:00:00,55.6952621998,0.0,0.0,0.0,15.863942322,29.242365,8.97871480458,0.0,3.20568,5.77303480458
 06/02  22:00:00,55.7238294738,0.0,0.0,0.0,15.863942322,29.242365,6.09488181384,0.0,3.20568,2.88920181384
 06/02  23:00:00,56.4420307981,0.0,0.0,0.0,15.863942322,29.242365,6.09260051583,0.0,3.20568,2.88692051583
 06/02  24:00:00,55.7251030386,0.0,0.0,0.0,15.863942322,29.242365,6.08978831152,0.0,3.20568,2.88410831152
 06/03  01:00:00,55.7113951208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.6920109206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.6734514461,0.0,0.0,0.0,15.863942322,29.242365,6.0883832837,0.0,3.20568,2.8827032837
 06/03  04:00:00,55.8910022975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,51.5829288345,0.0,0.0,0.0,15.863942322,29.242365,6.08829016232,0.0,3.20568,2.88261016232
 06/03  06:00:00,47.3098948717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.2769997371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.3228000777,0.0,0.0,0.0,15.863942322,29.242365,6.08827609507,0.0,3.20568,2.88259609507
 06/03  09:00:00,47.3683684463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.3944711435,0.0,0.0,0.0,15.863942322,29.242365,6.08972548852,0.0,3.20568,2.88404548852
 06/03  11:00:00,48.1040896886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.4260417503,0.0,0.0,0.0,15.863942322,29.242365,6.08982870365,0.0,3.20568,2.88414870365
 06/03  13:00:00,47.4465312654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.4593831784,0.0,0.0,0.0,15.863942322,29.242365,6.08835818178,0.0,3.20568,2.88267818178
 06/03  15:00:00,59.9210030251,1.90757819572,10.5409041411,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,66.8530977462,2.6626471198,16.7174806829,0.0,15.863942322,29.242365,6.0883775869,0.0,3.20568,2.8826975869
 06/03  17:00:00,61.3911251667,1.59571632098,12.3308254427,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,56.5699424412,0.918021675719,8.1988180858,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,56.1881765397,0.910840868452,7.60991257961,0.0,15.863942322,29.242365,6.08839632071,0.0,3.20568,2.88271632071
 06/03  20:00:00,54.7557525004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.9965192621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.7886636521,0.0,0.0,0.0,15.863942322,29.242365,6.08826885802,0.0,3.20568,2.88258885802
 06/03  23:00:00,56.4607658893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.7629157803,0.0,0.0,0.0,15.863942322,29.242365,6.08828766846,0.0,3.20568,2.88260766846
 06/04  01:00:00,55.7515230433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.7420977728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.7335140127,0.0,0.0,0.0,15.863942322,29.242365,6.08830019532,0.0,3.20568,2.88262019532
 06/04  04:00:00,55.9705789189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,51.6563024018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.3733967854,0.0,0.0,0.0,15.863942322,29.242365,6.08831378378,0.0,3.20568,2.88263378378
 06/04  07:00:00,47.3340346918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.3780754179,0.0,0.0,0.0,15.863942322,29.242365,6.08967450461,0.0,3.20568,2.88399450461
 06/04  09:00:00,47.4157322201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.4435253555,0.0,0.0,0.0,15.863942322,29.242365,6.08977109509,0.0,3.20568,2.88409109509
 06/04  11:00:00,48.1550480567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.4859527711,0.0,0.0,0.0,15.863942322,29.242365,6.08986761692,0.0,3.20568,2.88418761692
 06/04  13:00:00,49.0319913401,0.883630798908,0.651168973924,0.0,15.863942322,29.242365,6.08974505118,0.0,3.20568,2.88406505118
 06/04  14:00:00,62.82446995,2.26899755403,13.0553101952,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,67.1024198085,2.4487504821,17.1503253902,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,71.4150172816,4.09712671713,19.819183816,0.0,15.863942322,29.242365,6.14121981487,0.0528333710528,3.20568,2.88270644382
 06/04  17:00:00,69.2320073906,3.74505747228,18.0001317142,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,69.0407897065,2.72199631006,18.8439275773,0.0,15.863942322,29.242365,6.08837041482,0.0,3.20568,2.88269041482
 06/04  19:00:00,61.191080013,1.61061617448,11.8494695623,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,61.7176456829,0.786017202821,6.11616770919,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
