Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  21:00:00,56.0327269022,0.0,0.0,0.0,15.863942322,29.242365,6.08829560011,0.0,3.20568,2.88261560011
 06/04  22:00:00,55.7917389262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4559281147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7526871856,0.0,0.0,0.0,15.863942322,29.242365,6.08830859414,0.0,3.20568,2.88262859414
 06/05  01:00:00,55.7373399562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.7251785827,0.0,0.0,0.0,15.863942322,29.242365,6.08973840099,0.0,3.20568,2.88405840099
 06/05  03:00:00,55.7129183248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.9499752585,0.0,0.0,0.0,15.863942322,29.242365,6.08982807772,0.0,3.20568,2.88414807772
 06/05  05:00:00,51.6526833,0.0,0.0,0.0,15.863942322,29.242365,6.08969941711,0.0,3.20568,2.88401941711
 06/05  06:00:00,68.3549006038,7.42716203619,13.0594165682,0.0,15.863942322,29.818365,6.14569284323,2.92001284323,3.20568,0.02
 06/05  07:00:00,136.64905101,7.42543016007,16.5038349437,0.0,80.527626,29.818365,6.09325310926,0.0,3.20568,2.88757310926
 06/05  08:00:00,201.213083243,10.077311642,33.0521384162,0.0,80.527626,75.0917375,35.6156961467,0.0115561297676,24.0426,11.5615400169
 06/05  09:00:00,216.246650973,11.5944285109,46.5044629954,0.0,80.527626,75.0917375,38.5901437369,0.000963556605989,24.0426,14.5465801803
 06/05  10:00:00,232.899222811,13.1282339074,57.5955160479,0.0,80.527626,79.0911225,49.5256839908,0.0051784444837,32.0568,17.4637055463
 06/05  11:00:00,247.224661935,14.9820383998,69.3310298058,0.0,80.527626,79.0911225,52.4823953448,0.010585877014,32.0568,20.4150094677
 06/05  12:00:00,258.946882139,17.6451925603,79.0820547172,0.0,80.527626,79.0911225,55.4410265768,0.0102240349788,32.0568,23.3740025418
 06/05  13:00:00,260.884465953,20.3723900918,82.2835739913,0.0,80.527626,75.0917375,36.5168624999,0.0144691322684,16.0284,20.4739933677
 06/05  14:00:00,265.691278807,22.1045248103,85.356851776,0.0,80.527626,75.0917375,33.4915508255,0.00737602844224,16.0284,17.4557747971
 06/05  15:00:00,267.557266082,23.7408056924,87.5845809146,0.0,80.527626,73.092045,20.6904870506,0.0109964284252,3.20568,17.4738106222
 06/05  16:00:00,260.404093504,21.2943141152,82.8829389353,0.0,80.527626,73.092045,6.12156415637,0.0281341530874,3.20568,2.88775000329
 06/05  17:00:00,197.550791536,15.1350349734,69.5356025841,0.0,80.527626,29.818365,8.97837279247,0.0173058240421,3.20568,5.75538696843
 06/05  18:00:00,191.796397692,13.8239760608,65.1327676745,0.0,80.527626,29.818365,6.11328819304,0.0130768135536,3.20568,2.89453137949
 06/05  19:00:00,182.760980728,12.2610599224,57.3892859459,0.0,80.527626,29.818365,11.872071812,0.010015629683,3.20568,8.65637618231
 06/05  20:00:00,177.71711366,10.6976553242,46.8174772968,0.0,80.527626,29.818365,8.99008586348,0.0117262529918,3.20568,5.77267961049
 06/05  21:00:00,55.991055046,0.0,0.0,0.0,15.863942322,29.242365,8.97812083847,0.0,3.20568,5.77244083847
 06/05  22:00:00,55.8116657108,0.0,0.0,0.0,15.863942322,29.242365,6.09492188103,0.0,3.20568,2.88924188103
 06/05  23:00:00,56.5200556408,0.0,0.0,0.0,15.863942322,29.242365,6.09275284194,0.0,3.20568,2.88707284194
 06/05  24:00:00,55.7954473401,0.0,0.0,0.0,15.863942322,29.242365,6.08965867769,0.0,3.20568,2.88397867769
 06/06  01:00:00,55.7878357971,0.0,0.0,0.0,15.863942322,29.242365,6.08974197492,0.0,3.20568,2.88406197492
 06/06  02:00:00,55.7879335035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.7891873718,0.0,0.0,0.0,15.863942322,29.242365,6.08982505105,0.0,3.20568,2.88414505105
 06/06  04:00:00,57.0759258237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,52.5937062395,0.0,0.0,0.0,15.863942322,29.242365,6.089690423,0.0,3.20568,2.884010423
 06/06  06:00:00,77.2453669386,7.62086588501,21.2551435448,0.0,15.863942322,29.818365,3.26315166212,0.0374716621158,3.20568,0.02
 06/06  07:00:00,144.047285942,7.4163490742,23.8330753216,0.0,80.527626,29.818365,6.09353333252,0.0,3.20568,2.88785333252
 06/06  08:00:00,219.565512251,10.8569043475,50.5623717838,0.0,80.527626,75.0917375,35.6120515793,0.00921824084937,24.0426,11.5602333385
 06/06  09:00:00,238.781737666,12.4962706696,68.1028789289,0.0,80.527626,75.0917375,38.5813516919,0.0,24.0426,14.5387516919
 06/06  10:00:00,259.401511726,14.5036975574,82.6923700309,0.0,80.527626,79.0911225,49.5236413032,0.00192335459408,32.0568,17.4649179487
 06/06  11:00:00,278.432987971,16.528835906,98.9744145043,0.0,80.527626,79.0911225,52.4724149212,0.00256362358058,32.0568,20.4130512976
 06/06  12:00:00,292.04431551,18.9557165659,110.852088317,0.0,80.527626,79.0911225,55.4345737725,0.00336762954247,32.0568,23.3744061429
 06/06  13:00:00,291.053179722,21.2645125985,111.545943389,0.0,80.527626,75.0917375,36.5058419867,0.00518380690324,16.0284,20.4722581797
 06/06  14:00:00,292.066767151,22.1219914129,111.70199353,0.0,80.527626,75.0917375,33.4914306394,0.00729374448301,16.0284,17.4557368949
 06/06  15:00:00,289.105684003,22.5842200823,110.279547966,0.0,80.527626,73.092045,20.7054229317,0.0263234574047,3.20568,17.4734194743
 06/06  16:00:00,273.655017074,17.6689866053,99.7514375143,0.0,80.527626,73.092045,7.7954270061,0.0283547770126,3.20568,4.56139222909
 06/06  17:00:00,211.836823153,12.373876701,86.5109434072,0.0,80.527626,29.818365,7.2867198106,0.0,3.20568,4.0810398106
 06/06  18:00:00,205.499110635,11.2115813805,81.3440776276,0.0,80.527626,29.818365,6.10021187915,0.0,3.20568,2.89453187915
 06/06  19:00:00,194.430502681,10.2394843956,71.2687929144,0.0,80.527626,29.818365,11.8619710836,0.0,3.20568,8.65629108355
 06/06  20:00:00,186.541191886,9.39468050898,57.1804257864,0.0,80.527626,29.818365,8.97828228855,0.0,3.20568,5.77260228855
 06/06  21:00:00,55.8047571488,0.0,0.0,0.0,15.863942322,29.242365,8.97823091038,0.0,3.20568,5.77255091038
 06/06  22:00:00,55.8185934616,0.0,0.0,0.0,15.863942322,29.242365,6.09488119744,0.0,3.20568,2.88920119744
 06/06  23:00:00,56.5318339232,0.0,0.0,0.0,15.863942322,29.242365,6.09271238611,0.0,3.20568,2.88703238611
 06/06  24:00:00,55.821253015,0.0,0.0,0.0,15.863942322,29.242365,6.08983932084,0.0,3.20568,2.88415932084
 06/07  01:00:00,55.8121044675,0.0,0.0,0.0,15.863942322,29.242365,6.08969810105,0.0,3.20568,2.88401810105
 06/07  02:00:00,55.8030364783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.7946002203,0.0,0.0,0.0,15.863942322,29.242365,6.08977471403,0.0,3.20568,2.88409471403
 06/07  04:00:00,56.0498601394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,51.7411007788,0.0,0.0,0.0,15.863942322,29.242365,6.08933310169,0.0,3.20568,2.88365310169
 06/07  06:00:00,85.2406002293,7.74613782826,29.511382105,0.0,15.863942322,29.818365,3.26531207166,0.0396320716578,3.20568,0.02
 06/07  07:00:00,150.051960084,7.4163490742,29.8110438813,0.0,80.527626,29.818365,6.09345865266,0.0,3.20568,2.88777865266
 06/07  08:00:00,225.239331638,10.7429781561,56.3637926391,0.0,80.527626,75.0917375,35.6127824928,0.0094699331062,24.0426,11.5607125597
 06/07  09:00:00,240.156503918,12.3471536922,69.6609759546,0.0,80.527626,75.0917375,38.5823775024,0.0,24.0426,14.5397775024
 06/07  10:00:00,258.94357834,14.0182288334,82.7566882642,0.0,80.527626,79.0911225,49.5198729725,0.0,32.0568,17.4630729725
 06/07  11:00:00,281.412268237,16.2230751281,102.292223216,0.0,80.527626,79.0911225,52.4700524824,0.0,32.0568,20.4132524824
 06/07  12:00:00,296.820021895,18.4862106635,116.117782884,0.0,80.527626,79.0911225,55.4276904816,0.0,32.0568,23.3708904816
 06/07  13:00:00,296.834922988,20.9281590128,117.675120925,0.0,80.527626,75.0917375,36.5015868789,0.0014480226629,16.0284,20.4717388562
 06/07  14:00:00,301.718734102,22.1478699073,121.32955762,0.0,80.527626,75.0917375,33.4848985664,0.0038586302948,16.0284,17.4526399361
 06/07  15:00:00,302.289220354,23.1058660621,122.933923467,0.0,80.527626,73.092045,20.6954305211,0.0197583116773,3.20568,17.4699922094
 06/07  16:00:00,290.731129476,19.2971340934,115.189440395,0.0,80.527626,73.092045,6.11081905306,0.0173815554372,3.20568,2.88775749762
 06/07  17:00:00,222.398146813,12.7248804216,96.7151570198,0.0,80.527626,29.818365,6.09351626563,0.0,3.20568,2.88783626563
 06/07  18:00:00,213.756796853,11.5272412787,89.2836320522,0.0,80.527626,29.818365,8.97390129802,0.0,3.20568,5.76822129802
 06/07  19:00:00,199.550787608,10.4680984586,75.8781819561,0.0,80.527626,29.818365,11.861370285,0.0,3.20568,8.65569028501
 06/07  20:00:00,186.983526754,9.42782467605,57.2720309466,0.0,80.527626,29.818365,8.97891735586,0.0,3.20568,5.77323735586
 06/07  21:00:00,56.0340402339,0.0,0.0,0.0,15.863942322,29.242365,8.97843217215,0.0,3.20568,5.77275217215
 06/07  22:00:00,55.8030678206,0.0,0.0,0.0,15.863942322,29.242365,6.09482658286,0.0,3.20568,2.88914658286
 06/07  23:00:00,56.5114731943,0.0,0.0,0.0,15.863942322,29.242365,6.09254742881,0.0,3.20568,2.88686742881
 06/07  24:00:00,55.8007576285,0.0,0.0,0.0,15.863942322,29.242365,6.08974771392,0.0,3.20568,2.88406771392
 06/08  01:00:00,55.7908579462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.7820387779,0.0,0.0,0.0,15.863942322,29.242365,6.08981603341,0.0,3.20568,2.88413603341
 06/08  03:00:00,55.7737772422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.012970214,0.0,0.0,0.0,15.863942322,29.242365,6.08966953227,0.0,3.20568,2.88398953227
 06/08  05:00:00,51.6855394494,0.0,0.0,0.0,15.863942322,29.242365,6.08973989827,0.0,3.20568,2.88405989827
 06/08  06:00:00,68.7599050095,7.48971203382,13.3920549083,0.0,15.863942322,29.818365,9.02407833825,5.79839833825,3.20568,0.02
 06/08  07:00:00,130.890833751,7.4163490742,10.8027294645,0.0,80.527626,29.818365,10.4312504044,4.33782833401,3.20568,2.88774207036
 06/08  08:00:00,181.271961499,9.44835707994,13.8657001501,0.0,80.527626,75.0917375,38.4148614292,5.69645947753,24.0426,8.67580195164
 06/08  09:00:00,180.483717929,10.0981444003,12.4166274037,0.0,80.527626,75.0917375,51.0232615246,9.53303087643,24.0426,17.4476306482
 06/08  10:00:00,185.17605573,10.777510405,12.4322142907,0.0,80.527626,79.0911225,58.4646614826,8.94967234451,32.0568,17.458189138
 06/08  11:00:00,188.629315919,11.6808289726,14.2706722784,0.0,80.527626,79.0911225,52.4702801091,0.0,32.0568,20.4134801091
 06/08  12:00:00,189.328349408,11.9937632346,15.3457822974,0.0,80.527626,79.0911225,52.5044524385,0.0,32.0568,20.4476524385
 06/08  13:00:00,188.084514445,13.21069672,16.8730327579,0.0,80.527626,75.0917375,41.6435399803,2.2229496826,16.0284,23.3921902977
 06/08  14:00:00,189.297744061,13.909415108,17.394910928,0.0,80.527626,75.0917375,37.0874104117,3.61251385356,16.0284,17.4464965581
 06/08  15:00:00,187.842692619,14.3193317045,17.5556228147,0.0,80.527626,73.092045,27.9229911439,7.25382890286,3.20568,17.463482241
 06/08  16:00:00,180.356970576,10.4791490405,14.0230552867,0.0,80.527626,73.092045,12.9857120949,6.89241409081,3.20568,2.88761800404
 06/08  17:00:00,132.447092966,8.37495125343,11.493660537,0.0,80.527626,29.818365,12.2973240624,6.20395110745,3.20568,2.88769295494
 06/08  18:00:00,132.408735627,8.08439216057,11.7424996001,0.0,80.527626,29.818365,14.4874703825,5.51405568835,3.20568,5.76773469419
 06/08  19:00:00,131.071146034,7.84268443518,10.4113442432,0.0,80.527626,29.818365,15.8509644179,6.86815337813,3.20568,5.77713103979
 06/08  20:00:00,135.816107072,7.61017937283,8.27538276672,0.0,80.527626,29.818365,18.5165361463,9.5383506322,3.20568,5.77250551413
 06/08  21:00:00,55.7811379193,0.0,0.0,0.0,15.863942322,29.242365,11.8541751418,0.0,3.20568,8.64849514185
 06/08  22:00:00,55.6422773996,0.0,0.0,0.0,15.863942322,29.242365,6.09475716796,0.0,3.20568,2.88907716796
 06/08  23:00:00,56.3538852516,0.0,0.0,0.0,15.863942322,29.242365,6.09262239106,0.0,3.20568,2.88694239106
 06/08  24:00:00,55.6405755847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.6267922316,0.0,0.0,0.0,15.863942322,29.242365,6.0898167987,0.0,3.20568,2.8841367987
 06/09  02:00:00,55.6124928996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.598752999,0.0,0.0,0.0,15.863942322,29.242365,6.08966435629,0.0,3.20568,2.88398435629
 06/09  04:00:00,56.6582065251,0.0,0.0,0.0,15.863942322,29.242365,6.08972823383,0.0,3.20568,2.88404823383
 06/09  05:00:00,52.1977075251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,55.5147039457,7.4163490742,0.00390576559933,0.0,15.863942322,29.818365,95.6771541199,89.5873619899,3.20568,2.88411213008
 06/09  07:00:00,120.791411975,7.4163490742,0.806849190098,0.0,80.527626,29.818365,41.6391500423,35.5459803914,3.20568,2.88748965086
 06/09  08:00:00,175.983343532,7.94333047575,10.1028183614,0.0,80.527626,75.0917375,37.9113225072,5.19319521837,24.0426,8.67552728886
 06/09  09:00:00,190.843073699,9.20472361975,23.5895761886,0.0,80.527626,75.0917375,41.4896555444,0.0,24.0426,17.4470555444
 06/09  10:00:00,204.58967389,10.0308048617,32.4402661236,0.0,80.527626,79.0911225,49.5085374563,0.0,32.0568,17.4517374563
 06/09  11:00:00,215.134380602,11.025255374,41.2529106729,0.0,80.527626,79.0911225,49.5575293003,0.00563208257033,32.0568,17.4950972177
 06/09  12:00:00,225.547231735,12.9484316779,50.4239177388,0.0,80.527626,79.0911225,55.4339464704,0.00902072134456,32.0568,23.368125749
 06/09  13:00:00,229.147394235,15.418437832,55.5383354642,0.0,80.527626,75.0917375,36.5292279004,0.0328649632753,16.0284,20.4679629371
 06/09  14:00:00,237.863440296,18.2349402092,61.4348557951,0.0,80.527626,75.0917375,33.4903289543,0.00983498987836,16.0284,17.4520939644
 06/09  15:00:00,245.439737752,21.7737485747,67.4681786354,0.0,80.527626,73.092045,20.6996349673,0.0251867958134,3.20568,17.4687681715
 06/09  16:00:00,235.444786131,16.9237400607,62.4144032244,0.0,80.527626,73.092045,6.10642773203,0.0129822333337,3.20568,2.88776549869
 06/09  17:00:00,180.024465896,13.0920395486,54.140258211,0.0,80.527626,29.818365,6.09311297712,0.0,3.20568,2.88743297712
 06/09  18:00:00,176.729070072,12.4207497712,51.5178590998,0.0,80.527626,29.818365,8.97376842789,0.0,3.20568,5.76808842789
 06/09  19:00:00,166.541481109,11.3043987649,42.4674402473,0.0,80.527626,29.818365,11.8609786322,0.0,3.20568,8.65529863218
 06/09  20:00:00,160.319286052,9.86871040644,32.0004767391,0.0,80.527626,29.818365,8.97860922438,0.0,3.20568,5.77292922438
 06/09  21:00:00,55.7353869967,0.0,0.0,0.0,15.863942322,29.242365,8.97807370452,0.0,3.20568,5.77239370452
 06/09  22:00:00,55.750388397,0.0,0.0,0.0,15.863942322,29.242365,6.09467213316,0.0,3.20568,2.88899213316
 06/09  23:00:00,56.4651746067,0.0,0.0,0.0,15.863942322,29.242365,6.09275567447,0.0,3.20568,2.88707567447
 06/09  24:00:00,55.7371182268,0.0,0.0,0.0,15.863942322,29.242365,6.08981510452,0.0,3.20568,2.88413510452
 06/10  01:00:00,55.7234280374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.708055121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.6937789182,0.0,0.0,0.0,15.863942322,29.242365,6.08832870603,0.0,3.20568,2.88264870603
 06/10  04:00:00,55.9285713953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,51.6387865344,0.0,0.0,0.0,15.863942322,29.242365,6.08830828914,0.0,3.20568,2.88262828914
 06/10  06:00:00,47.3860150975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.361548243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.405984474,0.0,0.0,0.0,15.863942322,29.242365,6.08828763775,0.0,3.20568,2.88260763775
 06/10  09:00:00,47.4492371016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.4739425822,0.0,0.0,0.0,15.863942322,29.242365,6.08980640234,0.0,3.20568,2.88412640234
 06/10  11:00:00,48.1743117563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.4981137445,0.0,0.0,0.0,15.863942322,29.242365,6.08964852371,0.0,3.20568,2.88396852371
 06/10  13:00:00,48.613844489,0.662723099181,0.442256458063,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,54.6030851427,1.32213446302,5.7628374122,0.0,15.863942322,29.242365,6.08824028369,0.0,3.20568,2.88256028369
 06/10  15:00:00,67.0592220849,2.69680638852,16.8347847821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,66.6871195136,2.42369752922,16.7368009333,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,69.889372966,2.96518189309,19.4058228285,0.0,15.863942322,29.242365,6.08821929293,0.0,3.20568,2.88253929293
 06/10  18:00:00,68.9531728949,3.69408106766,17.7495449324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,68.8573583715,2.13892630314,18.9352749152,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,62.5974008857,0.886475078753,8.25984782979,0.0,15.863942322,29.242365,6.08834204683,0.0,3.20568,2.88266204683
 06/10  21:00:00,56.1196441732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.8521860068,0.0,0.0,0.0,15.863942322,29.242365,6.08832040533,0.0,3.20568,2.88264040533
 06/10  23:00:00,56.5113725858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.8084891815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.7905474334,0.0,0.0,0.0,15.863942322,29.242365,6.08829684835,0.0,3.20568,2.88261684835
 06/11  02:00:00,55.7757851579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.7613163891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.0072886715,0.0,0.0,0.0,15.863942322,29.242365,6.08827124324,0.0,3.20568,2.88259124324
 06/11  05:00:00,51.7027245373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.4296781571,0.0,0.0,0.0,15.863942322,29.242365,6.08824528005,0.0,3.20568,2.88256528005
 06/11  07:00:00,47.3905654418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.4342445699,0.0,0.0,0.0,15.863942322,29.242365,6.08960862643,0.0,3.20568,2.88392862643
 06/11  09:00:00,47.4774858831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,52.4040556036,0.458010313392,4.43367958988,0.0,15.863942322,29.242365,6.08927147819,0.0,3.20568,2.88359147819
 06/11  11:00:00,49.3416587909,0.662723099181,0.448428492723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,56.5926565835,1.2929018372,7.72914507177,0.0,15.863942322,29.242365,6.08971258986,0.0,3.20568,2.88403258986
 06/11  13:00:00,66.6662486801,2.48585927542,16.5942162293,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,75.0768080862,4.33117253605,23.15365361,0.0,15.863942322,29.242365,6.08830541429,0.0,3.20568,2.88262541429
 06/11  15:00:00,74.8127721858,4.17081200839,23.0440210723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,83.4152148419,5.17325113345,30.6489291043,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,77.2604811381,4.52423431364,25.1566137188,0.0,15.863942322,29.242365,6.0883361456,0.0,3.20568,2.8826561456
 06/11  18:00:00,80.2013293089,4.99627615138,27.6392568311,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,70.7062213394,3.3572979227,19.4934160692,0.0,15.863942322,29.242365,6.08833822161,0.0,3.20568,2.88265822161
 06/11  20:00:00,71.6365034872,2.5683895003,15.5418986619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,62.2197054423,0.568870455566,5.46260023305,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.9619749507,0.0,0.0,0.0,15.863942322,29.242365,6.08822548836,0.0,3.20568,2.88254548836
 06/11  23:00:00,56.6342303614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.9159955739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.8837328252,0.0,0.0,0.0,15.863942322,29.242365,6.08972307864,0.0,3.20568,2.88404307864
 06/12  02:00:00,55.8795687739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.8756668968,0.0,0.0,0.0,15.863942322,29.242365,6.0897677322,0.0,3.20568,2.8840877322
 06/12  04:00:00,56.1554926213,0.0,0.0,0.0,15.863942322,29.242365,6.08959829169,0.0,3.20568,2.88391829169
 06/12  05:00:00,51.8429151376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,104.941574859,8.56987043655,48.284840371,0.0,15.863942322,29.818365,6.10012045697,0.0104771033924,3.20568,2.88396335357
 06/12  07:00:00,173.999836374,8.136146523,52.9441568115,0.0,80.527626,29.818365,6.09318335285,0.0,3.20568,2.88750335285
 06/12  08:00:00,259.850711054,14.9466785525,86.6935146584,0.0,80.527626,75.0917375,32.7217810002,0.00429899418551,24.0426,8.67488200604
 06/12  09:00:00,266.383771975,16.8365956055,91.321166331,0.0,80.527626,75.0917375,41.4875035323,0.00752322990012,24.0426,17.4373803024
 06/12  10:00:00,274.267832091,18.3024109027,93.728879966,0.0,80.527626,79.0911225,46.610456863,0.00853647163581,32.0568,14.5451203914
 06/12  11:00:00,279.759108938,19.6603534239,97.1472850062,0.0,80.527626,79.0911225,52.4708750388,0.00824779490742,32.0568,20.4058272439
 06/12  12:00:00,280.013899956,21.1346156258,96.6269109162,0.0,80.527626,79.0911225,52.5109712937,0.00965635820647,32.0568,20.4445149355
 06/12  13:00:00,273.320807616,21.9450179272,93.1219446496,0.0,80.527626,75.0917375,39.4256936045,0.0108055422202,16.0284,23.3864880623
 06/12  14:00:00,273.840029491,22.6122639528,92.9758891789,0.0,80.527626,75.0917375,33.4859302073,0.0128699112434,16.0284,17.4446602961
 06/12  15:00:00,273.752195135,24.0490468993,93.4524571328,0.0,80.527626,73.092045,20.680110695,0.0140571048264,3.20568,17.4603735902
 06/12  16:00:00,265.146017794,21.9710931748,86.933575195,0.0,80.527626,73.092045,6.11796402032,0.0247776550116,3.20568,2.88750636531
 06/12  17:00:00,198.197897618,15.6494164542,69.5988810085,0.0,80.527626,29.818365,6.10606328661,0.0128297621526,3.20568,2.88755352445
 06/12  18:00:00,189.043668697,14.2874444656,61.9255993544,0.0,80.527626,29.818365,8.98737305543,0.0137581121074,3.20568,5.76793494332
 06/12  19:00:00,177.450522404,12.7646408757,51.5948052389,0.0,80.527626,29.818365,8.99326006747,0.0112055134096,3.20568,5.77637455406
 06/12  20:00:00,167.723546359,10.8228234919,38.1626981001,0.0,80.527626,29.818365,8.98060206113,0.00322106744201,3.20568,5.77170099369
 06/12  21:00:00,55.9513979654,0.0,0.0,0.0,15.863942322,29.242365,8.97835566028,0.0,3.20568,5.77267566028
 06/12  22:00:00,55.7764121988,0.0,0.0,0.0,15.863942322,29.242365,8.9638920865,0.0,3.20568,5.7582120865
 06/12  23:00:00,56.4915068441,0.0,0.0,0.0,15.863942322,29.242365,6.09254978707,0.0,3.20568,2.88686978707
 06/12  24:00:00,55.7671845388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.7508654835,0.0,0.0,0.0,15.863942322,29.242365,6.0896111012,0.0,3.20568,2.8839311012
 06/13  02:00:00,55.726067709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.7010282832,0.0,0.0,0.0,15.863942322,29.242365,6.08964968474,0.0,3.20568,2.88396968474
 06/13  04:00:00,56.8224332732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,52.3485599091,0.0,0.0,0.0,15.863942322,29.242365,6.08968840081,0.0,3.20568,2.88400840081
 06/13  06:00:00,57.0953269961,7.4163490742,1.54143582701,0.0,15.863942322,29.818365,23.2399512638,20.0142712638,3.20568,0.02
 06/13  07:00:00,123.945636657,7.42059590271,3.92978435107,0.0,80.527626,29.818365,14.1442381877,8.05088551101,3.20568,2.88767267665
 06/13  08:00:00,179.362953796,9.37538623348,12.0468330896,0.0,80.527626,75.0917375,36.3554341393,0.754108947921,24.0426,11.5587251914
 06/13  09:00:00,188.123535443,10.4360374615,19.6741382843,0.0,80.527626,75.0917375,38.578175051,0.0,24.0426,14.535575051
 06/13  10:00:00,200.101262545,11.3243669854,26.712753075,0.0,80.527626,79.0911225,49.5129577769,0.0,32.0568,17.4561577769
 06/13  11:00:00,211.099136908,12.425087479,35.8541326293,0.0,80.527626,79.0911225,52.4651440125,0.00223143561354,32.0568,20.4061125769
 06/13  12:00:00,222.397197018,14.2431586977,46.0118698946,0.0,80.527626,79.0911225,52.5112498658,0.0109805038598,32.0568,20.443469362
 06/13  13:00:00,226.716073559,16.5273430325,52.0239364756,0.0,80.527626,75.0917375,39.4440006457,0.0301979129107,16.0284,23.3854027328
 06/13  14:00:00,235.951911145,18.9686141964,58.8115606172,0.0,80.527626,75.0917375,30.5741186155,0.00991799702968,16.0284,14.5358006185
 06/13  15:00:00,243.084897169,22.0382477635,64.8670152204,0.0,80.527626,73.092045,20.8756907733,0.033153740668,3.20568,17.6368570327
 06/13  16:00:00,231.024735234,17.2995112458,57.6196845028,0.0,80.527626,73.092045,8.81731082637,0.022817290702,3.20568,5.58881353567
 06/13  17:00:00,175.591904583,13.455203261,49.3606271044,0.0,80.527626,29.818365,6.0930789315,0.0,3.20568,2.8873989315
 06/13  18:00:00,173.110702858,12.9350145137,47.4053251698,0.0,80.527626,29.818365,6.0998356898,0.0,3.20568,2.8941556898
 06/13  19:00:00,164.246952082,11.9720425694,39.5284989845,0.0,80.527626,29.818365,11.8602650579,0.0,3.20568,8.65458505788
 06/13  20:00:00,156.696578456,10.2695428534,28.0041260772,0.0,80.527626,29.818365,8.97784358537,0.0,3.20568,5.77216358537
 06/13  21:00:00,55.7124827562,0.0,0.0,0.0,15.863942322,29.242365,8.97802641445,0.0,3.20568,5.77234641445
 06/13  22:00:00,55.7345545944,0.0,0.0,0.0,15.863942322,29.242365,6.09469943157,0.0,3.20568,2.88901943157
 06/13  23:00:00,56.4564719966,0.0,0.0,0.0,15.863942322,29.242365,6.0924229731,0.0,3.20568,2.8867429731
 06/13  24:00:00,55.7330391802,0.0,0.0,0.0,15.863942322,29.242365,6.08963777483,0.0,3.20568,2.88395777483
 06/14  01:00:00,55.7212163839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7023919603,0.0,0.0,0.0,15.863942322,29.242365,6.08966850081,0.0,3.20568,2.88398850081
 06/14  03:00:00,55.6825579762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.9058506608,0.0,0.0,0.0,15.863942322,29.242365,6.08970096751,0.0,3.20568,2.88402096751
 06/14  05:00:00,51.6077630353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,60.3722051084,7.4163490742,5.16282058336,0.0,15.863942322,29.818365,19.4259653577,13.3362298513,3.20568,2.88405550636
 06/14  07:00:00,128.265288995,7.4163490742,8.22798810916,0.0,80.527626,29.818365,7.80069884988,1.70760347564,3.20568,2.88741537425
 06/14  08:00:00,183.829065505,9.24480835625,16.6069420714,0.0,80.527626,75.0917375,32.7264560883,0.0100415761695,24.0426,8.67381451217
 06/14  09:00:00,193.3542993,10.4765723844,24.8179576795,0.0,80.527626,75.0917375,41.4822835027,0.0,24.0426,17.4396835027
 06/14  10:00:00,207.505801514,11.6014249076,33.7832847369,0.0,80.527626,79.0911225,49.507961782,0.0014449048404,32.0568,17.4497168772
 06/14  11:00:00,224.981111322,13.1495942244,48.9492831854,0.0,80.527626,79.0911225,49.5599616625,0.0119752092038,32.0568,17.4911864533
 06/14  12:00:00,242.852089242,15.4658504311,65.1827813777,0.0,80.527626,79.0911225,55.4324844454,0.0156824234272,32.0568,23.360002022
 06/14  13:00:00,250.711734803,18.0966917165,74.3849326469,0.0,80.527626,75.0917375,36.5059399474,0.0159571197573,16.0284,20.4615828276
 06/14  14:00:00,261.683797781,20.7345531241,82.7114447997,0.0,80.527626,75.0917375,33.4888829279,0.0163733022863,16.0284,17.4441096256
 06/14  15:00:00,268.728738817,22.9128229704,89.5695780141,0.0,80.527626,73.092045,20.7001103339,0.0352354434913,3.20568,17.4591948904
 06/14  16:00:00,255.569608677,18.4790236034,80.8777971996,0.0,80.527626,73.092045,6.11791555549,0.0247281649949,3.20568,2.88750739049
 06/14  17:00:00,190.506932518,13.2369850049,64.4264067868,0.0,80.527626,29.818365,6.10393254997,0.0107116261807,3.20568,2.88754092379
 06/14  18:00:00,181.854507711,12.1267771878,56.9012638185,0.0,80.527626,29.818365,8.99036341002,0.016895300788,3.20568,5.76778810923
 06/14  19:00:00,173.208131994,11.0973280528,49.0156392308,0.0,80.527626,29.818365,8.99393266569,0.0121343784699,3.20568,5.77611828722
 06/14  20:00:00,169.43898035,9.970064651,40.7044892715,0.0,80.527626,29.818365,8.98032369854,0.00322414122241,3.20568,5.77141955732
 06/14  21:00:00,55.9902390838,0.0,0.0,0.0,15.863942322,29.242365,8.97801169332,0.0,3.20568,5.77233169332
 06/14  22:00:00,55.8155513033,0.0,0.0,0.0,15.863942322,29.242365,8.96358482369,0.0,3.20568,5.75790482369
 06/14  23:00:00,56.5371916295,0.0,0.0,0.0,15.863942322,29.242365,6.09239091194,0.0,3.20568,2.88671091194
 06/14  24:00:00,55.8178323373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.8068675308,0.0,0.0,0.0,15.863942322,29.242365,6.08967120272,0.0,3.20568,2.88399120272
 06/15  02:00:00,55.7889686983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.7711848644,0.0,0.0,0.0,15.863942322,29.242365,6.08969747303,0.0,3.20568,2.88401747303
 06/15  04:00:00,56.0134523627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,51.7042944002,0.0,0.0,0.0,15.863942322,29.242365,6.08972387811,0.0,3.20568,2.88404387811
 06/15  06:00:00,70.1189550897,7.54224120701,14.6860500153,0.0,15.863942322,29.818365,3.28495803112,0.0592780311199,3.20568,0.02
 06/15  07:00:00,134.618375849,7.4163490742,14.5032612706,0.0,80.527626,29.818365,6.09327315202,0.0,3.20568,2.88759315202
 06/15  08:00:00,189.658122792,9.81522170138,21.8339325175,0.0,80.527626,75.0917375,35.6005265033,0.0,24.0426,11.5579265033
 06/15  09:00:00,193.193663943,10.6207231901,24.5345565182,0.0,80.527626,75.0917375,38.5798365559,0.0,24.0426,14.5372365559
 06/15  10:00:00,203.00071199,11.6823641017,29.2612256314,0.0,80.527626,79.0911225,49.5091341963,0.0,32.0568,17.4523341963
 06/15  11:00:00,213.235967795,12.77281697,37.660949266,0.0,80.527626,79.0911225,52.4674046357,0.00449632223199,32.0568,20.4061083134
 06/15  12:00:00,222.001045706,13.8813165435,45.9998520682,0.0,80.527626,79.0911225,52.5091729212,0.0123966909573,32.0568,20.4399762302
 06/15  13:00:00,225.974670701,15.4166903393,52.4190919998,0.0,80.527626,75.0917375,36.5120600553,0.0218333540782,16.0284,20.4618267013
 06/15  14:00:00,237.640768468,16.8764576992,62.6046360102,0.0,80.527626,75.0917375,33.482098525,0.00686757092627,16.0284,17.4468309541
 06/15  15:00:00,244.271469185,18.1154127339,69.975284455,0.0,80.527626,73.092045,20.6924815416,0.0252189025874,3.20568,17.461582639
 06/15  16:00:00,233.834976977,13.4692130525,64.1860940037,0.0,80.527626,73.092045,6.1152817761,0.022002675972,3.20568,2.88759910013
 06/15  17:00:00,179.068919649,10.4830677062,55.762550428,0.0,80.527626,29.818365,6.10458866953,0.0112825630799,3.20568,2.88762610645
 06/15  18:00:00,179.252614358,10.2758000371,56.146399329,0.0,80.527626,29.818365,8.98314904027,0.00950261591339,3.20568,5.76796642435
 06/15  19:00:00,175.899053879,9.94746240484,52.8382927635,0.0,80.527626,29.818365,8.98171381942,0.0,3.20568,5.77603381942
 06/15  20:00:00,172.067305071,9.13964619442,44.1412291736,0.0,80.527626,29.818365,8.97792697213,0.0,3.20568,5.77224697213
 06/15  21:00:00,56.0048226863,0.0,0.0,0.0,15.863942322,29.242365,11.8534205158,0.0,3.20568,8.64774051584
 06/15  22:00:00,55.8237410958,0.0,0.0,0.0,15.863942322,29.242365,6.09456655982,0.0,3.20568,2.88888655982
 06/15  23:00:00,56.5346354296,0.0,0.0,0.0,15.863942322,29.242365,6.0924324284,0.0,3.20568,2.8867524284
 06/15  24:00:00,55.819983775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.8070708704,0.0,0.0,0.0,15.863942322,29.242365,6.08964553136,0.0,3.20568,2.88396553136
 06/16  02:00:00,55.7959571327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.7851785415,0.0,0.0,0.0,15.863942322,29.242365,6.08966577069,0.0,3.20568,2.88398577069
 06/16  04:00:00,57.0719580773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,52.5964464003,0.0,0.0,0.0,15.863942322,29.242365,6.08968615875,0.0,3.20568,2.88400615875
 06/16  06:00:00,76.4460923083,7.5687290822,20.504116395,0.0,15.863942322,29.818365,6.11443657458,0.0247299708626,3.20568,2.88402660372
 06/16  07:00:00,143.517213038,7.4163490742,23.3018924868,0.0,80.527626,29.818365,6.09314149128,0.0,3.20568,2.88746149128
 06/16  08:00:00,215.068388657,10.8138649396,46.1048348336,0.0,80.527626,75.0917375,32.727674352,0.0117141070292,24.0426,8.67336024502
 06/16  09:00:00,232.032565807,12.6076052982,61.2288340341,0.0,80.527626,75.0917375,38.5850825307,0.00842349033729,24.0426,14.5340590403
 06/16  10:00:00,254.963340622,14.4925242065,78.2434386131,0.0,80.527626,79.0911225,49.5170107925,0.00678058657998,32.0568,17.453430206
 06/16  11:00:00,281.096208153,16.468054888,101.658837371,0.0,80.527626,79.0911225,52.4666449576,0.00637243187343,32.0568,20.4034725257
 06/16  12:00:00,305.482543298,18.9927893118,124.205661321,0.0,80.527626,79.0911225,52.5009417686,0.00663715451357,32.0568,20.4375046141
 06/16  13:00:00,312.34593425,21.5417452228,132.498202802,0.0,80.527626,75.0917375,39.4164493781,0.0060969731825,16.0284,23.381952405
 06/16  14:00:00,318.394789895,22.5731192817,137.498952223,0.0,80.527626,75.0917375,30.5763602601,0.00609427603053,16.0284,14.5418659841
 06/16  15:00:00,322.106981606,24.5280489429,141.240546605,0.0,80.527626,73.092045,20.669238574,0.00237993750705,3.20568,17.4611786365
 06/16  16:00:00,314.953273658,22.7979692842,135.818898711,0.0,80.527626,73.092045,6.11350028178,0.0201900823105,3.20568,2.88763019947
 06/16  17:00:00,244.666222766,16.510493894,115.106155805,0.0,80.527626,29.818365,6.0995606398,0.00622991917252,3.20568,2.88765072063
 06/16  18:00:00,234.721980035,15.5108270556,106.173577317,0.0,80.527626,29.818365,8.98194584335,0.00830972935582,3.20568,5.767956114
 06/16  19:00:00,221.35742663,14.0032191121,94.4037398033,0.0,80.527626,29.818365,8.99234423974,0.010693687573,3.20568,5.77597055216
 06/16  20:00:00,211.196204755,12.0161847231,80.5565432615,0.0,80.527626,29.818365,8.98610680849,0.00825800773447,3.20568,5.77216880076
 06/16  21:00:00,55.8902493343,0.0,0.0,0.0,15.863942322,29.242365,11.8536786249,0.0,3.20568,8.64799862494
 06/16  22:00:00,55.9100156858,0.0,0.0,0.0,15.863942322,29.242365,6.09451919772,0.0,3.20568,2.88883919772
 06/16  23:00:00,56.6237153201,0.0,0.0,0.0,15.863942322,29.242365,6.09238526745,0.0,3.20568,2.88670526745
 06/16  24:00:00,55.9121568523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.8956432199,0.0,0.0,0.0,15.863942322,29.242365,6.08770427237,0.0,3.20568,2.88202427237
 06/17  02:00:00,55.8746628631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.8546523189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,56.1207613687,0.0,0.0,0.0,15.863942322,29.242365,6.08825114169,0.0,3.20568,2.88257114169
 06/17  05:00:00,51.8133759269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.5274671928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.4591702085,0.0,0.0,0.0,15.863942322,29.242365,6.08819308204,0.0,3.20568,2.88251308204
 06/17  08:00:00,47.4961035498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.5325165851,0.0,0.0,0.0,15.863942322,29.242365,6.08963646658,0.0,3.20568,2.88395646658
 06/17  10:00:00,47.5593903723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,66.8703282038,1.39469024949,17.2118001461,0.0,15.863942322,29.242365,6.08921068512,0.0,3.20568,2.88353068512
 06/17  12:00:00,67.4975533363,2.12284706351,17.7749006941,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,72.7926519217,3.5211024436,21.6597058157,0.0,15.863942322,29.242365,6.08827884337,0.0,3.20568,2.88259884337
 06/17  14:00:00,78.3574537343,4.3023908732,26.4374906282,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,83.8762408442,4.86855491917,31.3841675733,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,83.3626250452,5.01796005888,30.7240081647,0.0,15.863942322,29.242365,6.08781492814,0.0,3.20568,2.88213492814
 06/17  17:00:00,83.6184528396,5.01061424034,30.9980184945,0.0,15.863942322,29.242365,3.22696697921,0.00128697921242,3.20568,0.02
 06/17  18:00:00,80.8304253907,4.89954183825,28.332068096,0.0,15.863942322,29.242365,6.08830258067,0.0,3.20568,2.88262258067
 06/17  19:00:00,80.5784989339,4.7536878498,27.9254005711,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,78.5965939475,3.5064207686,21.5197658511,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,71.673766279,2.03111941885,13.415541693,0.0,15.863942322,29.242365,6.08830035261,0.0,3.20568,2.88262035261
 06/17  22:00:00,68.5572518946,1.12614986806,11.4446354409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.6417304052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.9425897437,0.0,0.0,0.0,15.863942322,29.242365,6.08821309347,0.0,3.20568,2.88253309347
 06/18  01:00:00,55.9202843306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.8464220292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.8223231853,0.0,0.0,0.0,15.863942322,29.242365,6.08829014572,0.0,3.20568,2.88261014572
 06/18  04:00:00,56.0733051996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,51.7639912616,0.0,0.0,0.0,15.863942322,29.242365,6.08822706339,0.0,3.20568,2.88254706339
 06/18  06:00:00,47.4766342315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.3982011194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.4071211326,0.0,0.0,0.0,15.863942322,29.242365,6.08951941963,0.0,3.20568,2.88383941963
 06/18  09:00:00,47.4160389866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.4281860849,0.0,0.0,0.0,15.863942322,29.242365,6.08952817181,0.0,3.20568,2.88384817181
 06/18  11:00:00,48.1341905176,0.0,0.0,0.0,15.863942322,29.242365,6.08953695407,0.0,3.20568,2.88385695407
 06/18  12:00:00,47.4598610286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,57.7041564748,0.780482079637,9.45539549162,0.0,15.863942322,29.242365,6.0897163249,0.0,3.20568,2.8840363249
 06/18  14:00:00,63.6414601768,1.26148727615,14.907983606,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,63.3523599587,1.30505810652,14.5715313166,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,68.2124549863,1.70488967292,19.0356198514,0.0,15.863942322,29.242365,6.08826794212,0.0,3.20568,2.88258794212
 06/18  17:00:00,66.5210069444,1.52166944835,17.535796481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,65.6679260929,1.49032723305,16.7576534866,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,60.4876493842,1.10090714505,11.7211194759,0.0,15.863942322,29.242365,6.08827452133,0.0,3.20568,2.88259452133
 06/18  20:00:00,57.9283896361,0.411190710994,4.17953176885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,56.0174023036,0.0,0.0,0.0,15.863942322,29.242365,6.08821023056,0.0,3.20568,2.88253023056
 06/18  22:00:00,55.8036943132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.4616680906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.7551682306,0.0,0.0,0.0,15.863942322,29.242365,6.0882868736,0.0,3.20568,2.8826068736
 06/19  01:00:00,55.7370613495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7220502991,0.0,0.0,0.0,15.863942322,29.242365,6.08957213033,0.0,3.20568,2.88389213033
 06/19  03:00:00,55.7072484331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.9379791335,0.0,0.0,0.0,15.863942322,29.242365,6.0895748328,0.0,3.20568,2.8838948328
 06/19  05:00:00,51.6296943963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,65.2176916694,7.41848689911,9.95318984439,0.0,15.863942322,29.818365,14.7253597404,8.63567576958,3.20568,2.88400397081
 06/19  07:00:00,134.381228905,7.4163490742,14.270615417,0.0,80.527626,29.818365,6.44564784914,0.35261492145,3.20568,2.88735292769
 06/19  08:00:00,200.117734731,9.78333865076,32.2552270432,0.0,80.527626,75.0917375,32.7274145654,0.0112007670582,24.0426,8.67361379838
 06/19  09:00:00,219.096426301,11.3159002072,49.6198351647,0.0,80.527626,75.0917375,41.4749075824,0.0,24.0426,17.4323075824
 06/19  10:00:00,236.698659308,12.9046943894,61.6042970714,0.0,80.527626,79.0911225,46.6087792567,0.0049703151152,32.0568,14.5470089416
 06/19  11:00:00,250.378411292,14.7728575468,72.6923695568,0.0,80.527626,79.0911225,52.462776213,0.0070192259372,32.0568,20.398956987
 06/19  12:00:00,261.85884659,17.5767812133,82.0661890151,0.0,80.527626,79.0911225,52.5014342235,0.0091909015776,32.0568,20.4354433219
 06/19  13:00:00,265.59382458,20.6115583162,86.7580352425,0.0,80.527626,75.0917375,39.4145033222,0.0105852817462,16.0284,23.3755180404
 06/19  14:00:00,273.908277479,22.2959423038,93.3827552271,0.0,80.527626,75.0917375,30.5776256853,0.00978897315077,16.0284,14.5394367122
 06/19  15:00:00,279.286138394,23.8487852428,99.2020194182,0.0,80.527626,73.092045,20.6703421618,0.00722280269539,3.20568,17.4574393591
 06/19  16:00:00,272.216573872,21.4479613719,94.5358509225,0.0,80.527626,73.092045,6.11493622719,0.0219487806081,3.20568,2.88730744658
 06/19  17:00:00,208.85411676,15.5470410888,80.3545824921,0.0,80.527626,29.818365,6.10618562071,0.0131973021272,3.20568,2.88730831859
 06/19  18:00:00,201.996071656,14.343246973,74.7773209272,0.0,80.527626,29.818365,8.98644055073,0.0136636518596,3.20568,5.76709689887
 06/19  19:00:00,191.519893892,12.6872258572,65.705836765,0.0,80.527626,29.818365,8.99434085402,0.0127869290264,3.20568,5.775873925
 06/19  20:00:00,183.746571591,10.896585326,54.0632753387,0.0,80.527626,29.818365,8.97678657633,0.0,3.20568,5.77110657633
 06/19  21:00:00,56.0017791946,0.0,0.0,0.0,15.863942322,29.242365,8.97755248137,0.0,3.20568,5.77187248137
 06/19  22:00:00,55.8231950348,0.0,0.0,0.0,15.863942322,29.242365,8.96321179038,0.0,3.20568,5.75753179038
 06/19  23:00:00,56.5364032568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.8193007495,0.0,0.0,0.0,15.863942322,29.242365,6.08969839072,0.0,3.20568,2.88401839072
 06/20  01:00:00,55.8086181796,0.0,0.0,0.0,15.863942322,29.242365,6.08969508573,0.0,3.20568,2.88401508573
 06/20  02:00:00,55.8040187219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.8004257213,0.0,0.0,0.0,15.863942322,29.242365,6.08969179294,0.0,3.20568,2.88401179294
 06/20  04:00:00,57.110877371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,52.6453313151,0.0,0.0,0.0,15.863942322,29.242365,6.08968864922,0.0,3.20568,2.88400864922
 06/20  06:00:00,87.8930194004,7.77387015744,31.6637509791,0.0,15.863942322,29.818365,3.2390306745,0.0133506744967,3.20568,0.02
 06/20  07:00:00,155.95122795,7.4163490742,35.6619749496,0.0,80.527626,29.818365,6.09319632296,0.0,3.20568,2.88751632296
 06/20  08:00:00,238.301114856,11.1243937963,69.0018073035,0.0,80.527626,75.0917375,32.7238388898,0.00787047947675,24.0426,8.67336841036
 06/20  09:00:00,252.874280672,12.5385584761,82.1429173166,0.0,80.527626,75.0917375,41.4796562275,0.0,24.0426,17.4370562275
 06/20  10:00:00,265.921608231,14.284816654,89.4433188826,0.0,80.527626,79.0911225,49.5021702077,0.0,32.0568,17.4453702077
 06/20  11:00:00,271.73263254,15.212052841,93.6430749525,0.0,80.527626,79.0911225,49.5412992129,0.0,32.0568,17.4844992129
 06/20  12:00:00,272.543790166,15.8077256811,94.5695392412,0.0,80.527626,79.0911225,52.491058028,0.0,32.0568,20.434258028
 06/20  13:00:00,268.850537807,17.2296246129,93.4589401066,0.0,80.527626,75.0917375,39.4246920631,0.0222765778789,16.0284,23.3740154852
 06/20  14:00:00,272.06329069,18.7414625235,95.1597621473,0.0,80.527626,75.0917375,30.5619661572,0.0,16.0284,14.5335661572
 06/20  15:00:00,271.096084567,20.0434581546,94.8916014583,0.0,80.527626,73.092045,20.6880045695,0.0216496253167,3.20568,17.4606749442
 06/20  16:00:00,254.941649827,14.4180297137,84.3551137558,0.0,80.527626,73.092045,6.10639630794,0.0131817446686,3.20568,2.88753456327
 06/20  17:00:00,201.731915395,11.390937388,77.4303179739,0.0,80.527626,29.818365,6.09320800844,0.0,3.20568,2.88752800844
 06/20  18:00:00,205.869425761,11.2161930344,81.7266236357,0.0,80.527626,29.818365,8.97252669479,0.0,3.20568,5.76684669479
 06/20  19:00:00,199.832869361,10.4958883761,76.4147597947,0.0,80.527626,29.818365,8.98083046738,0.0,3.20568,5.77515046738
 06/20  20:00:00,192.909651054,9.59433280182,64.6960669445,0.0,80.527626,29.818365,11.8525157794,0.0,3.20568,8.64683577943
 06/20  21:00:00,55.8449636582,0.0,0.0,0.0,15.863942322,29.242365,8.97684353527,0.0,3.20568,5.77116353527
 06/20  22:00:00,55.8407670609,0.0,0.0,0.0,15.863942322,29.242365,6.09450633812,0.0,3.20568,2.88882633812
 06/20  23:00:00,56.5417298383,0.0,0.0,0.0,15.863942322,29.242365,6.09237237104,0.0,3.20568,2.88669237104
 06/20  24:00:00,55.828743324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.8087309831,0.0,0.0,0.0,15.863942322,29.242365,6.08959792466,0.0,3.20568,2.88391792466
 06/21  02:00:00,55.785489765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.7626445464,0.0,0.0,0.0,15.863942322,29.242365,6.08958898956,0.0,3.20568,2.88390898956
 06/21  04:00:00,55.9924127549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,51.6685829272,0.0,0.0,0.0,15.863942322,29.242365,6.0895802195,0.0,3.20568,2.8839002195
 06/21  06:00:00,65.5327006571,7.46654091859,10.2112036559,0.0,15.863942322,29.818365,13.4122170013,7.32264547144,3.20568,2.88389152982
 06/21  07:00:00,131.663491822,7.4163490742,11.5739861856,0.0,80.527626,29.818365,6.82400907403,0.731085849991,3.20568,2.88724322404
 06/21  08:00:00,190.838300941,10.0633035197,22.7595485861,0.0,80.527626,75.0917375,32.7244174389,0.0100875382509,24.0426,8.67172990068
 06/21  09:00:00,200.149518602,11.4700673809,30.5965388255,0.0,80.527626,75.0917375,38.5739382079,0.0,24.0426,14.5313382079
 06/21  10:00:00,211.33030847,12.716400125,36.4958549008,0.0,80.527626,79.0911225,49.5056258544,0.00255836212374,32.0568,17.4462674923
 06/21  11:00:00,222.551606143,14.1436319983,45.5605330866,0.0,80.527626,79.0911225,49.5499103996,0.00668127300241,32.0568,17.4864291266
 06/21  12:00:00,231.357273382,16.1818981562,53.0208755376,0.0,80.527626,79.0911225,54.4416632326,0.00891209765446,32.0568,22.3759511349
 06/21  13:00:00,233.592044516,18.6095662483,56.8186762695,0.0,80.527626,75.0917375,37.4670932099,0.0107885291046,16.0284,21.4279046808
 06/21  14:00:00,240.856179245,21.0707044392,61.6179540923,0.0,80.527626,75.0917375,33.4714048397,0.00888005110358,16.0284,17.4341247886
 06/21  15:00:00,244.542064868,22.8782498888,65.4917716841,0.0,80.527626,73.092045,17.7875367514,0.029694241313,3.20568,14.55216251
 06/21  16:00:00,234.952029556,18.9217487702,59.9141083373,0.0,80.527626,73.092045,6.11821255232,0.0251683199186,3.20568,2.8873642324
 06/21  17:00:00,176.199785628,13.9940338725,49.4302416248,0.0,80.527626,29.818365,6.10405390832,0.0110200927248,3.20568,2.88735381559
 06/21  18:00:00,171.659349224,12.9805772048,45.9066062812,0.0,80.527626,29.818365,8.97915593981,0.00626344325532,3.20568,5.76721249655
 06/21  19:00:00,163.884048107,11.6337023921,39.2238179836,0.0,80.527626,29.818365,11.86576583,0.00718436900049,3.20568,8.65290146099
 06/21  20:00:00,159.396951168,10.0755744286,30.6357154093,0.0,80.527626,29.818365,8.97674899664,0.0,3.20568,5.77106899664
