Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  21:00:00,55.9129532653,0.0,0.0,0.0,15.863942322,29.242365,8.9771088555,0.0,3.20568,5.7714288555
 06/21  22:00:00,55.7465362301,0.0,0.0,0.0,15.863942322,29.242365,6.09419354392,0.0,3.20568,2.88851354392
 06/21  23:00:00,56.4629684941,0.0,0.0,0.0,15.863942322,29.242365,6.09251360491,0.0,3.20568,2.88683360491
 06/21  24:00:00,55.7404506184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.7227460231,0.0,0.0,0.0,15.863942322,29.242365,6.08953241802,0.0,3.20568,2.88385241802
 06/22  02:00:00,55.7020963452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.681933816,0.0,0.0,0.0,15.863942322,29.242365,6.08951790313,0.0,3.20568,2.88383790313
 06/22  04:00:00,55.9083661892,0.0,0.0,0.0,15.863942322,29.242365,6.08950355675,0.0,3.20568,2.88382355675
 06/22  05:00:00,51.6175804179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,64.9517631419,7.4163490742,9.69724027322,0.0,15.863942322,29.818365,18.3582417005,12.2687524053,3.20568,2.88380929512
 06/22  07:00:00,134.133607687,7.4163490742,14.0305153242,0.0,80.527626,29.818365,6.8420413202,0.749007111601,3.20568,2.8873542086
 06/22  08:00:00,192.886382903,9.03378001204,25.8029281487,0.0,80.527626,75.0917375,32.7258104055,0.0113285794982,24.0426,8.67188182599
 06/22  09:00:00,205.453761597,10.3288797351,36.9880216688,0.0,80.527626,75.0917375,38.576700499,0.00290961650426,24.0426,14.5311908825
 06/22  10:00:00,222.298219791,11.6441158084,48.4809129234,0.0,80.527626,79.0911225,49.5115908108,0.00899846386894,32.0568,17.445792347
 06/22  11:00:00,239.644260305,13.2870311632,63.4455070697,0.0,80.527626,79.0911225,49.5528667871,0.0104634407548,32.0568,17.4856033463
 06/22  12:00:00,254.990802291,15.5433292277,77.226856543,0.0,80.527626,79.0911225,52.4989509933,0.0105401801877,32.0568,20.4316108132
 06/22  13:00:00,258.275725299,18.3978066471,81.6493029259,0.0,80.527626,75.0917375,39.4158490417,0.0142874312604,16.0284,23.3731616104
 06/22  14:00:00,263.476633763,21.0397082922,84.2102529421,0.0,80.527626,75.0917375,30.5677735934,0.00842912286379,16.0284,14.5309444705
 06/22  15:00:00,263.520156121,22.8029009929,84.4929675328,0.0,80.527626,73.092045,20.698198239,0.0328978416543,3.20568,17.4596203973
 06/22  16:00:00,251.740783246,18.8135948431,76.7104387732,0.0,80.527626,73.092045,6.11649439423,0.0234674004229,3.20568,2.8873469938
 06/22  17:00:00,189.492231563,13.399113957,63.239305383,0.0,80.527626,29.818365,6.10626722114,0.0132683471637,3.20568,2.88731887398
 06/22  18:00:00,183.415925667,12.2141476213,58.3778408584,0.0,80.527626,29.818365,8.98381911122,0.0114163303649,3.20568,5.76672278085
 06/22  19:00:00,176.465103254,11.0809655932,52.2850957647,0.0,80.527626,29.818365,8.99126253984,0.0106563171728,3.20568,5.77492622267
 06/22  20:00:00,173.834647296,10.045487532,45.0152269021,0.0,80.527626,29.818365,11.8636648304,0.0116907236728,3.20568,8.64629410671
 06/22  21:00:00,56.0036073218,0.0,0.0,0.0,15.863942322,29.242365,8.97692981679,0.0,3.20568,5.77124981679
 06/22  22:00:00,55.8320343388,0.0,0.0,0.0,15.863942322,29.242365,6.0943618146,0.0,3.20568,2.8886818146
 06/22  23:00:00,56.5545715232,0.0,0.0,0.0,15.863942322,29.242365,6.09222855747,0.0,3.20568,2.88654855747
 06/22  24:00:00,55.8416131444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8280744239,0.0,0.0,0.0,15.863942322,29.242365,6.08966748328,0.0,3.20568,2.88398748328
 06/23  02:00:00,55.8104670434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.7930553308,0.0,0.0,0.0,15.863942322,29.242365,6.08964729088,0.0,3.20568,2.88396729088
 06/23  04:00:00,57.0659100694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,52.599362106,0.0,0.0,0.0,15.863942322,29.242365,6.08962726304,0.0,3.20568,2.88394726304
 06/23  06:00:00,77.1021858296,7.78926001581,20.9345478606,0.0,15.863942322,29.818365,3.26256020655,0.0368802065515,3.20568,0.02
 06/23  07:00:00,140.496773104,7.4163490742,20.3059182217,0.0,80.527626,29.818365,6.09312613302,0.0,3.20568,2.88744613302
 06/23  08:00:00,201.430378568,10.6264841673,32.723854597,0.0,80.527626,75.0917375,35.597621406,0.0,24.0426,11.555021406
 06/23  09:00:00,206.484536239,11.7754210375,36.6045643847,0.0,80.527626,75.0917375,38.5737063882,0.0,24.0426,14.5311063882
 06/23  10:00:00,218.321732295,12.9706157334,43.2370862559,0.0,80.527626,79.0911225,49.5000934822,0.0,32.0568,17.4432934822
 06/23  11:00:00,234.555034577,14.4213427421,57.2878973769,0.0,80.527626,79.0911225,49.5387346677,0.0,32.0568,17.4819346677
 06/23  12:00:00,246.990511311,15.9640704266,68.8746794545,0.0,80.527626,79.0911225,52.4886339409,0.00186756165718,32.0568,20.4299663792
 06/23  13:00:00,253.988655976,18.0592028575,77.7609036487,0.0,80.527626,75.0917375,39.4245898749,0.0253008162421,16.0284,23.3708890587
 06/23  14:00:00,264.010521256,20.2490261093,85.5746687644,0.0,80.527626,75.0917375,30.5761079918,0.0137110241022,16.0284,14.5339969677
 06/23  15:00:00,273.941359913,22.480023446,95.2563795706,0.0,80.527626,73.092045,20.6900716437,0.0293412709023,3.20568,17.4550503728
 06/23  16:00:00,261.913438554,16.9835529131,88.7221709789,0.0,80.527626,73.092045,6.11725931262,0.0242950601356,3.20568,2.88728425249
 06/23  17:00:00,203.93228344,12.6443046866,78.359657279,0.0,80.527626,29.818365,6.09294063449,0.0,3.20568,2.88726063449
 06/23  18:00:00,199.404907866,11.6364613762,74.9043155374,0.0,80.527626,29.818365,8.9724583543,0.0,3.20568,5.7667783543
 06/23  19:00:00,192.061833113,10.6833048127,68.5392634415,0.0,80.527626,29.818365,8.98102582322,0.0,3.20568,5.77534582322
 06/23  20:00:00,188.6716254,9.75970147859,60.3706212622,0.0,80.527626,29.818365,8.97621464668,0.0,3.20568,5.77053464668
 06/23  21:00:00,55.8293418049,0.0,0.0,0.0,15.863942322,29.242365,8.9770244354,0.0,3.20568,5.7713444354
 06/23  22:00:00,55.8487730718,0.0,0.0,0.0,15.863942322,29.242365,6.09416519113,0.0,3.20568,2.88848519113
 06/23  23:00:00,56.5566283691,0.0,0.0,0.0,15.863942322,29.242365,6.09244946654,0.0,3.20568,2.88676946654
 06/23  24:00:00,55.8417675415,0.0,0.0,0.0,15.863942322,29.242365,6.08961745696,0.0,3.20568,2.88393745696
 06/24  01:00:00,55.82963571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8200327241,0.0,0.0,0.0,15.863942322,29.242365,6.08818883776,0.0,3.20568,2.88250883776
 06/24  03:00:00,55.8113964058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.071758906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,51.7623453828,0.0,0.0,0.0,15.863942322,29.242365,6.08823453962,0.0,3.20568,2.88255453962
 06/24  06:00:00,47.4741775437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4169303803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4497075925,0.0,0.0,0.0,15.863942322,29.242365,6.08814152992,0.0,3.20568,2.88246152992
 06/24  09:00:00,47.4810584137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.5115684953,0.0,0.0,0.0,15.863942322,29.242365,6.08951833124,0.0,3.20568,2.88383833124
 06/24  11:00:00,48.2301519403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,68.4616825926,1.98268776294,18.9083283426,0.0,15.863942322,29.242365,6.08966108197,0.0,3.20568,2.88398108197
 06/24  13:00:00,73.8308072755,3.04235810426,23.203754422,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,81.4213344887,4.50473662621,29.3279636962,0.0,15.863942322,29.242365,6.08824785507,0.0,3.20568,2.88256785507
 06/24  15:00:00,82.54655995,4.79740351787,30.1566024917,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,85.9590298066,5.052662866,33.3170982706,0.0,15.863942322,29.242365,3.22594571837,0.000265718368351,3.20568,0.02
 06/24  17:00:00,82.98905439,5.04051220774,30.3670398025,0.0,15.863942322,29.242365,6.08884250567,0.000604909462537,3.20568,2.88255759621
 06/24  18:00:00,84.1160786224,5.08804169904,31.4549777207,0.0,15.863942322,29.242365,3.22615512726,0.000475127264544,3.20568,0.02
 06/24  19:00:00,79.624846719,4.79054795813,26.9649995702,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,81.6630723045,4.04544267896,24.0736444709,0.0,15.863942322,29.242365,6.08825499277,0.0,3.20568,2.88257499277
 06/24  21:00:00,77.2715637605,3.20807928028,17.8566684707,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,65.4166743523,0.805580224353,8.63348062696,0.0,15.863942322,29.242365,6.08824473236,0.0,3.20568,2.88256473236
 06/24  23:00:00,59.005220837,0.209443508656,2.1504403712,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.9552539606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9411701753,0.0,0.0,0.0,15.863942322,29.242365,6.08817598432,0.0,3.20568,2.88249598432
 06/25  02:00:00,55.8848562758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.8732267835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1483091144,0.0,0.0,0.0,15.863942322,29.242365,6.08821683499,0.0,3.20568,2.88253683499
 06/25  05:00:00,51.8381861806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.5487848725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4719068805,0.0,0.0,0.0,15.863942322,29.242365,6.08811918457,0.0,3.20568,2.88243918457
 06/25  08:00:00,47.4986120859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.5254305662,0.0,0.0,0.0,15.863942322,29.242365,6.08948691908,0.0,3.20568,2.88380691908
 06/25  10:00:00,64.1488432103,0.999074178773,15.5969735872,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,67.7425754458,1.24559594522,18.2332041558,0.0,15.863942322,29.242365,6.08962390105,0.0,3.20568,2.88394390105
 06/25  12:00:00,74.8950849704,3.18513614656,24.1053318242,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,85.6408829522,4.91242540213,33.1091337025,0.0,15.863942322,29.242365,6.08963427238,0.0,3.20568,2.88395427238
 06/25  14:00:00,84.2098757051,4.44571342063,32.1394440254,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,91.2207927423,5.41339153538,38.1815087871,0.0,15.863942322,29.242365,6.0886956807,0.000447875266051,3.20568,2.88256780543
 06/25  16:00:00,87.6877655095,4.74520956679,35.3160216164,0.0,15.863942322,29.242365,3.22609076975,0.000410769753101,3.20568,0.02
 06/25  17:00:00,89.9600101622,5.50499535852,36.8320381873,0.0,15.863942322,29.242365,3.22648378238,0.000803782379072,3.20568,0.02
 06/25  18:00:00,84.5750492366,4.66076291328,32.2994766839,0.0,15.863942322,29.242365,6.08839665532,0.000164022040507,3.20568,2.88255263328
 06/25  19:00:00,85.5039825462,5.25739751489,32.3260761402,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,79.776503372,3.57272427936,22.6120552391,0.0,15.863942322,29.242365,6.08824506679,0.0,3.20568,2.88256506679
 06/25  21:00:00,79.0327937342,3.17439297727,19.6123293246,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,73.2658339286,1.76121882504,15.4957665134,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,60.4998574488,0.303338550471,3.52143695148,0.0,15.863942322,29.242365,6.08818823611,0.0,3.20568,2.88250823611
 06/25  24:00:00,60.7748480492,0.389282153638,4.39864546645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.9759025122,0.0,0.0,0.0,15.863942322,29.242365,6.08948044514,0.0,3.20568,2.88380044514
 06/26  02:00:00,55.9173567197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.9046429048,0.0,0.0,0.0,15.863942322,29.242365,6.08944419717,0.0,3.20568,2.88376419717
 06/26  04:00:00,56.1897667042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,51.883751569,0.0,0.0,0.0,15.863942322,29.242365,6.08961483584,0.0,3.20568,2.88393483584
 06/26  06:00:00,132.156627411,9.24302386655,74.7656330335,0.0,15.863942322,29.818365,3.23930817842,0.0136281784152,3.20568,0.02
 06/26  07:00:00,201.168451691,8.25350789545,79.9558327818,0.0,80.527626,29.818365,6.09282176653,0.0,3.20568,2.88714176653
 06/26  08:00:00,291.496323228,16.3655346959,116.892168694,0.0,80.527626,75.0917375,32.7140561596,0.0,24.0426,8.67145615959
 06/26  09:00:00,293.666786019,18.5458638882,116.876645124,0.0,80.527626,75.0917375,41.472173295,0.0,24.0426,17.429573295
 06/26  10:00:00,304.649726427,19.9966289667,122.397948158,0.0,80.527626,79.0911225,46.5971769827,0.000748099047281,32.0568,14.5396288837
 06/26  11:00:00,321.421013277,22.0016099437,136.447920385,0.0,80.527626,79.0911225,52.4489969122,0.000506559933608,32.0568,20.3916903522
 06/26  12:00:00,326.748476774,23.3404130571,141.124373606,0.0,80.527626,79.0911225,52.4862648183,0.00246031841079,32.0568,20.4270044999
 06/26  13:00:00,327.952566642,25.4862995443,144.161965115,0.0,80.527626,75.0917375,36.4796217977,0.00257313487405,16.0284,20.4486486628
 06/26  14:00:00,338.898198824,27.4071499572,153.163497965,0.0,80.527626,75.0917375,33.4607253597,0.000234343916601,16.0284,17.4320910158
 06/26  15:00:00,343.80389448,27.9459965247,159.507333125,0.0,80.527626,73.092045,17.7503108525,0.0,3.20568,14.5446308525
 06/26  16:00:00,345.539326615,27.9697349213,161.212333332,0.0,80.527626,73.092045,6.09306526254,0.0,3.20568,2.88738526254
 06/26  17:00:00,300.343861716,27.3439828786,159.921203161,0.0,80.527626,29.818365,6.09309108903,0.0,3.20568,2.88741108903
 06/26  18:00:00,297.618444665,26.2726193127,158.272659143,0.0,80.527626,29.818365,8.97234791504,0.0,3.20568,5.76666791504
 06/26  19:00:00,289.167370233,25.1910287207,150.606687929,0.0,80.527626,29.818365,8.98035999747,0.0,3.20568,5.77467999747
 06/26  20:00:00,275.504799558,19.1558551669,137.327521089,0.0,80.527626,29.818365,11.8516287905,0.0,3.20568,8.64594879051
 06/26  21:00:00,56.1997125859,0.0,0.0,0.0,15.863942322,29.242365,8.97647481553,0.0,3.20568,5.77079481553
 06/26  22:00:00,55.9724834622,0.0,0.0,0.0,15.863942322,29.242365,6.09417672291,0.0,3.20568,2.88849672291
 06/26  23:00:00,56.6724664682,0.0,0.0,0.0,15.863942322,29.242365,6.09238865599,0.0,3.20568,2.88670865599
 06/26  24:00:00,55.9688589128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9655352423,0.0,0.0,0.0,15.863942322,29.242365,6.08949035675,0.0,3.20568,2.88381035675
 06/27  02:00:00,55.9622894102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.9151046991,0.0,0.0,0.0,15.863942322,29.242365,6.08944882075,0.0,3.20568,2.88376882075
 06/27  04:00:00,57.3386107834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,52.8456045775,0.0,0.0,0.0,15.863942322,29.242365,6.08961368641,0.0,3.20568,2.88393368641
 06/27  06:00:00,126.543191682,9.09499831326,68.8333863323,0.0,15.863942322,29.818365,3.24090034519,0.0152203451864,3.20568,0.02
 06/27  07:00:00,199.858588602,8.3551237603,78.5424553272,0.0,80.527626,29.818365,6.09303310167,0.0,3.20568,2.88735310167
 06/27  08:00:00,299.48582102,17.4193020014,123.817930832,0.0,80.527626,75.0917375,32.714481681,0.0,24.0426,8.67188168099
 06/27  09:00:00,310.329212227,20.5974554329,131.47006606,0.0,80.527626,75.0917375,41.4737159111,0.0,24.0426,17.4311159111
 06/27  10:00:00,320.265698199,22.4218207111,135.571436041,0.0,80.527626,79.0911225,46.5909928161,0.0,32.0568,14.5341928161
 06/27  11:00:00,328.488324193,23.1779893447,142.326617222,0.0,80.527626,79.0911225,52.4436687502,0.0,32.0568,20.3868687502
 06/27  12:00:00,331.136724543,24.1247127381,144.718103592,0.0,80.527626,79.0911225,52.4831017761,0.00125935429468,32.0568,20.4250424218
 06/27  13:00:00,327.819266577,25.3058318736,144.20537787,0.0,80.527626,75.0917375,36.474570827,0.0,16.0284,20.446170827
 06/27  14:00:00,334.913698479,27.1970548804,149.391579675,0.0,80.527626,75.0917375,33.4608588013,0.0,16.0284,17.4324588013
 06/27  15:00:00,337.265017639,27.6588601995,153.26416961,0.0,80.527626,73.092045,17.7468222436,0.000973756505696,3.20568,14.5401684871
 06/27  16:00:00,333.51663188,27.7009013711,149.480809628,0.0,80.527626,73.092045,6.11190209524,0.0188561955178,3.20568,2.88736589972
 06/27  17:00:00,274.741152745,23.5452167238,138.157783998,0.0,80.527626,29.818365,6.09431141453,0.00130665881215,3.20568,2.88732475572
 06/27  18:00:00,255.271038425,18.4507816234,123.805712059,0.0,80.527626,29.818365,8.97582278327,0.00332029049492,3.20568,5.76682249277
 06/27  19:00:00,234.023617905,15.2190247569,105.818659686,0.0,80.527626,29.818365,11.860035723,0.00252711231483,3.20568,8.65182861068
 06/27  20:00:00,219.82038728,12.7176538238,88.4309397508,0.0,80.527626,29.818365,8.97672630824,0.000808904203812,3.20568,5.77023740403
 06/27  21:00:00,55.9394439513,0.0,0.0,0.0,15.863942322,29.242365,8.97653010842,0.0,3.20568,5.77085010842
 06/27  22:00:00,55.9276468533,0.0,0.0,0.0,15.863942322,29.242365,6.09421418948,0.0,3.20568,2.88853418948
 06/27  23:00:00,56.6145264273,0.0,0.0,0.0,15.863942322,29.242365,6.09208149068,0.0,3.20568,2.88640149068
 06/27  24:00:00,55.8732274296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.8574036011,0.0,0.0,0.0,15.863942322,29.242365,6.08952967219,0.0,3.20568,2.88384967219
 06/28  02:00:00,55.8443694468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.8316608075,0.0,0.0,0.0,15.863942322,29.242365,6.08948292197,0.0,3.20568,2.88380292197
 06/28  04:00:00,56.0943846667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,51.786402596,0.0,0.0,0.0,15.863942322,29.242365,6.08943633877,0.0,3.20568,2.88375633877
 06/28  06:00:00,86.756713234,7.93671697124,30.7935841571,0.0,15.863942322,29.818365,3.23890499519,0.0132249951913,3.20568,0.02
 06/28  07:00:00,156.90045344,7.47327886454,36.5490052873,0.0,80.527626,29.818365,6.09304678557,0.0,3.20568,2.88736678557
 06/28  08:00:00,248.553101361,12.5214443455,77.8300619254,0.0,80.527626,75.0917375,32.7141945149,0.0,24.0426,8.67159451492
 06/28  09:00:00,271.771229993,15.0281506163,98.5047161288,0.0,80.527626,75.0917375,41.4744444058,0.00146676469065,24.0426,17.4303776412
 06/28  10:00:00,292.985771035,17.2304320134,113.494329676,0.0,80.527626,79.0911225,46.5940460694,0.0021718199997,32.0568,14.5350742494
 06/28  11:00:00,312.582306711,19.6110203138,129.990204167,0.0,80.527626,79.0911225,52.44759806,0.0026233797692,32.0568,20.3881746802
 06/28  12:00:00,322.797799126,21.5690321763,138.938668411,0.0,80.527626,79.0911225,52.4861951,0.0035441692942,32.0568,20.4258509307
 06/28  13:00:00,321.554187273,23.1323963686,140.116943306,0.0,80.527626,75.0917375,36.4754773241,0.00183197099203,16.0284,20.4452453532
 06/28  14:00:00,330.629413381,25.9547347399,146.354287064,0.0,80.527626,75.0917375,33.459806582,0.000914540605058,16.0284,17.4304920414
 06/28  15:00:00,335.586188128,27.8381336961,151.412918562,0.0,80.527626,73.092045,17.7519324505,0.000729293905269,3.20568,14.5455231566
 06/28  16:00:00,336.658584761,27.9336666546,152.385850153,0.0,80.527626,73.092045,6.09402605806,0.00107978466954,3.20568,2.88726627339
 06/28  17:00:00,287.737058382,26.2829554355,148.391973084,0.0,80.527626,29.818365,6.09252438133,0.000115100842861,3.20568,2.88672928049
 06/28  18:00:00,284.017034271,24.8365031599,146.121370327,0.0,80.527626,29.818365,8.97254847935,0.0,3.20568,5.76686847935
 06/28  19:00:00,271.391639651,19.8313111355,138.20017428,0.0,80.527626,29.818365,8.98181840413,0.00114954273066,3.20568,5.7749888614
 06/28  20:00:00,257.369980703,15.1838071185,123.161956233,0.0,80.527626,29.818365,8.97748703344,0.000792612307023,3.20568,5.77101442113
 06/28  21:00:00,56.2138779868,0.0,0.0,0.0,15.863942322,29.242365,8.97705685657,0.0,3.20568,5.77137685657
 06/28  22:00:00,68.0979091924,1.0038626613,11.1172088711,0.0,15.863942322,29.242365,8.96303254518,0.0,3.20568,5.75735254518
 06/28  23:00:00,56.6469861587,0.0,0.0,0.0,15.863942322,29.242365,6.09206961756,0.0,3.20568,2.88638961756
 06/28  24:00:00,55.9104477922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.8908457287,0.0,0.0,0.0,15.863942322,29.242365,6.08958811728,0.0,3.20568,2.88390811728
 06/29  02:00:00,55.8807186489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.871222447,0.0,0.0,0.0,15.863942322,29.242365,6.08953623276,0.0,3.20568,2.88385623276
 06/29  04:00:00,56.139237806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,51.8258976522,0.0,0.0,0.0,15.863942322,29.242365,6.08948451217,0.0,3.20568,2.88380451217
 06/29  06:00:00,95.6560504677,8.48497737321,39.1121720264,0.0,15.863942322,29.818365,3.24558109765,0.0199010976505,3.20568,0.02
 06/29  07:00:00,168.990060123,8.00580285899,48.0821821737,0.0,80.527626,29.818365,6.09285390325,0.0,3.20568,2.88717390325
 06/29  08:00:00,267.607543451,14.8970890233,94.4961929472,0.0,80.527626,75.0917375,32.7134465103,0.0,24.0426,8.67084651031
 06/29  09:00:00,288.609132395,16.9733958848,113.386171237,0.0,80.527626,75.0917375,41.4714319836,0.00150384742001,24.0426,17.4273281362
 06/29  10:00:00,311.124349406,19.8923613543,128.954997454,0.0,80.527626,79.0911225,46.5977154996,0.00368191809607,32.0568,14.5372335815
 06/29  11:00:00,327.12312578,21.5251709004,142.594003926,0.0,80.527626,79.0911225,52.4524411184,0.00335573235557,32.0568,20.392285386
 06/29  12:00:00,334.252545472,23.0521073813,148.879446716,0.0,80.527626,79.0911225,52.4829268555,0.00228554429893,32.0568,20.4238413112
 06/29  13:00:00,331.087657838,24.4763252728,148.279248943,0.0,80.527626,75.0917375,36.4729550605,0.0,16.0284,20.4445550605
 06/29  14:00:00,333.924988876,26.2155846208,149.374450333,0.0,80.527626,75.0917375,30.5565961921,0.0,16.0284,14.5281961921
 06/29  15:00:00,333.938699572,28.0582983923,149.542488471,0.0,80.527626,73.092045,20.6598845434,0.00305247882459,3.20568,17.4511520645
 06/29  16:00:00,332.864428078,28.1063921225,148.420839242,0.0,80.527626,73.092045,6.09415995016,0.00131926793702,3.20568,2.88716068223
 06/29  17:00:00,285.170399791,27.0502739156,145.059880481,0.0,80.527626,29.818365,6.09278266671,0.0,3.20568,2.88710266671
 06/29  18:00:00,281.467255528,25.6470180517,142.762885108,0.0,80.527626,29.818365,8.97156260541,0.0,3.20568,5.76588260541
 06/29  19:00:00,268.174972144,20.6465650221,134.170050892,0.0,80.527626,29.818365,8.98605571612,0.00595396773195,3.20568,5.77442174839
 06/29  20:00:00,252.032793961,15.9241376775,117.086257723,0.0,80.527626,29.818365,8.98178907384,0.00498586679933,3.20568,5.77112320704
 06/29  21:00:00,70.7991245669,1.2359672256,13.3499895739,0.0,15.863942322,29.242365,8.97700108826,0.0,3.20568,5.77132108826
 06/29  22:00:00,55.9817917046,0.0,0.0,0.0,15.863942322,29.242365,6.09440406862,0.0,3.20568,2.88872406862
 06/29  23:00:00,56.6634803138,0.0,0.0,0.0,15.863942322,29.242365,6.09227470114,0.0,3.20568,2.88659470114
 06/29  24:00:00,55.939530976,0.0,0.0,0.0,15.863942322,29.242365,6.08952403627,0.0,3.20568,2.88384403627
 06/30  01:00:00,55.9180960042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.8955739301,0.0,0.0,0.0,15.863942322,29.242365,6.08946572017,0.0,3.20568,2.88378572017
 06/30  03:00:00,55.8736728919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,57.2407919836,0.0,0.0,0.0,15.863942322,29.242365,6.08940897893,0.0,3.20568,2.88372897893
 06/30  05:00:00,52.7660705805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,101.516979884,8.40210779516,44.5702149933,0.0,15.863942322,29.818365,6.10430517032,0.014746782797,3.20568,2.88387838753
 06/30  07:00:00,175.595038736,7.88603060071,54.7687987612,0.0,80.527626,29.818365,6.09284347785,0.0,3.20568,2.88716347785
 06/30  08:00:00,279.192717168,14.7202290814,106.21670516,0.0,80.527626,75.0917375,32.7161153853,0.001931800317,24.0426,8.671583585
 06/30  09:00:00,303.47978331,17.7322220757,127.454418766,0.0,80.527626,75.0917375,38.5686947764,0.00172774145898,24.0426,14.524367035
 06/30  10:00:00,325.671243149,20.7913088636,142.562819211,0.0,80.527626,79.0911225,49.5006266424,0.00316331308913,32.0568,17.4406633293
 06/30  11:00:00,339.264970763,23.2058264492,153.023096164,0.0,80.527626,79.0911225,49.5373112898,0.00192748765704,32.0568,17.4785838022
 06/30  12:00:00,346.612867963,25.3803374377,158.882044047,0.0,80.527626,79.0911225,52.4811078159,0.00219958082476,32.0568,20.4221082351
 06/30  13:00:00,345.381348181,27.6003542353,159.424503599,0.0,80.527626,75.0917375,36.4725091485,0.000529455786646,16.0284,20.4435796927
 06/30  14:00:00,345.746109633,27.943531495,159.446846611,0.0,80.527626,75.0917375,33.4649574142,0.00279068356167,16.0284,17.4337667307
 06/30  15:00:00,342.87738283,28.4583229817,158.063325586,0.0,80.527626,73.092045,20.6510582171,0.000946519243797,3.20568,17.4444316979
 06/30  16:00:00,334.845903289,28.2320803628,150.278932459,0.0,80.527626,73.092045,6.09437002046,0.00144260356954,3.20568,2.88724741689
 06/30  17:00:00,274.515983395,24.5107418456,136.981498941,0.0,80.527626,29.818365,6.0949826694,0.00211756103594,3.20568,2.88718510837
 06/30  18:00:00,252.040263427,20.3005196013,118.754936338,0.0,80.527626,29.818365,6.1016492645,0.00246192483366,3.20568,2.89350733967
 06/30  19:00:00,231.103744627,16.0131564221,102.129119411,0.0,80.527626,29.818365,11.8590343438,0.00107206174782,3.20568,8.65228228205
 06/30  20:00:00,224.117672337,13.2679614204,92.1839913145,0.0,80.527626,29.818365,8.97616282494,0.0,3.20568,5.77048282494
 06/30  21:00:00,55.9501050725,0.0,0.0,0.0,15.863942322,29.242365,8.97630972761,0.0,3.20568,5.77062972761
 06/30  22:00:00,55.9138541541,0.0,0.0,0.0,15.863942322,29.242365,6.0943279507,0.0,3.20568,2.8886479507
 06/30  23:00:00,56.6233935852,0.0,0.0,0.0,15.863942322,29.242365,6.09219488941,0.0,3.20568,2.88651488941
 06/30  24:00:00,55.9113461079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.6883787085,0.0,0.0,0.0,15.863942322,22.030085,6.0882050592,0.0,3.20568,2.8825250592
 07/01  02:00:00,48.6793265124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.6709667308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.9456675332,0.0,0.0,0.0,15.863942322,22.030085,6.0882171722,0.0,3.20568,2.8825371722
 07/01  05:00:00,44.637528516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.3569937668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.2807763876,0.0,0.0,0.0,15.863942322,22.030085,6.08809259582,0.0,3.20568,2.88241259582
 07/01  08:00:00,46.6046562636,0.459814048033,5.8212729777,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,53.0014244089,3.13116045848,9.50533261254,0.0,15.863942322,22.030085,6.08954696783,0.0,3.20568,2.88386696783
 07/01  10:00:00,66.1403229325,3.6769082118,22.0732911553,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,70.7916964292,4.44448543331,25.2631139098,0.0,15.863942322,22.030085,6.08955352105,0.0,3.20568,2.88387352105
 07/01  12:00:00,72.3691083113,4.08326091569,27.8711754117,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,79.4990236574,5.04622927369,34.037234254,0.0,15.863942322,22.030085,6.0882090638,0.0,3.20568,2.8825290638
 07/01  14:00:00,76.2538781053,4.40162389439,31.4360062598,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,86.0399280036,5.5932314345,40.0297626764,0.0,15.863942322,22.030085,3.22588426426,0.000204264261,3.20568,0.02
 07/01  16:00:00,79.1179550571,4.75724548202,33.9432629229,0.0,15.863942322,22.030085,6.08926387432,0.00105229051708,3.20568,2.88253158381
 07/01  17:00:00,83.8815400615,5.75211033958,37.7171421765,0.0,15.863942322,22.030085,3.22692613692,0.00124613692251,3.20568,0.02
 07/01  18:00:00,75.6432574107,4.72183540149,30.522922785,0.0,15.863942322,22.030085,3.22652152899,0.000841528991473,3.20568,0.02
 07/01  19:00:00,77.9649722108,5.52285557324,31.754700978,0.0,15.863942322,22.030085,6.0886660553,0.000470233492396,3.20568,2.88251582181
 07/01  20:00:00,70.6970142176,4.1737790341,20.1866456773,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,69.0056058535,3.92299950302,16.107498654,0.0,15.863942322,22.030085,3.29357800357,0.0678980035748,3.20568,0.02
 07/01  22:00:00,63.5569983026,2.71605792424,12.1042938782,0.0,15.863942322,22.030085,6.37344757077,0.285249460975,3.20568,2.88251810979
 07/01  23:00:00,50.8890791619,0.104721754328,1.38784528782,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.6979807748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.6879844053,0.0,0.0,0.0,15.863942322,22.030085,6.08816198013,0.0,3.20568,2.88248198013
 07/02  02:00:00,48.6855762756,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.6829387817,0.0,0.0,0.0,15.863942322,22.030085,6.08816973452,0.0,3.20568,2.88248973452
 07/02  04:00:00,48.9534771437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,44.6511247248,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.3077200203,0.0,0.0,0.0,15.863942322,22.030085,6.08817713653,0.0,3.20568,2.88249713653
 07/02  07:00:00,40.2144114951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.2231750745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.2324622405,0.0,0.0,0.0,15.863942322,22.030085,6.08955288282,0.0,3.20568,2.88387288282
 07/02  10:00:00,40.2491684494,0.0,0.0,0.0,15.863942322,22.030085,6.08948640948,0.0,3.20568,2.88380640948
 07/02  11:00:00,40.9603933892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,51.9375691178,0.853305683349,10.7923316269,0.0,15.863942322,22.030085,6.08952315018,0.0,3.20568,2.88384315018
 07/02  13:00:00,54.4179829509,1.06688776353,13.0453176237,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,58.8202180481,2.46931200212,16.0357177362,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,69.7928260791,4.43713055154,25.0313869124,0.0,15.863942322,22.030085,6.0879881141,0.0,3.20568,2.8823081141
 07/02  16:00:00,64.8818025258,3.60474406756,20.9525350075,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,70.8179443402,4.95490498455,25.5434688815,0.0,15.863942322,22.030085,6.08819619879,0.0,3.20568,2.88251619879
 07/02  18:00:00,64.9888046438,3.62902555624,21.0456836856,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,67.5827956472,4.28239763588,22.7036648426,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,61.7237245051,1.43510842026,14.0210586779,0.0,15.863942322,22.030085,6.08820341737,0.0,3.20568,2.88252341737
 07/02  21:00:00,48.9351121934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.7155752392,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.3852092461,0.0,0.0,0.0,15.863942322,22.030085,6.08820974532,0.0,3.20568,2.88252974532
 07/02  24:00:00,48.6929810709,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.6866953492,0.0,0.0,0.0,15.863942322,22.030085,6.08951207475,0.0,3.20568,2.88383207475
 07/03  02:00:00,48.6843384721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.6675159611,0.0,0.0,0.0,15.863942322,22.030085,6.08944070714,0.0,3.20568,2.88376070714
 07/03  04:00:00,48.8729241506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,44.5603419593,0.0,0.0,0.0,15.863942322,22.030085,6.08957296015,0.0,3.20568,2.88389296015
 07/03  06:00:00,78.767620632,7.4163490742,30.5451034685,0.0,15.863942322,22.606085,3.24953037098,0.0238503709841,3.20568,0.02
 07/03  07:00:00,77.5879856158,7.4163490742,29.4680827324,0.0,15.863942322,22.606085,6.0926833513,0.0,3.20568,2.8870033513
 07/03  08:00:00,126.053205885,7.42192644791,29.7018972856,0.0,44.73757,41.8366005,18.9156975321,0.0,16.0284,2.88729753211
 07/03  09:00:00,126.037903677,7.46882942981,29.6163673698,0.0,44.73757,41.8366005,18.9156188469,0.0,16.0284,2.8872188469
 07/03  10:00:00,132.534749949,7.61801253524,33.1577693937,0.0,44.73757,44.63617,26.9297405235,0.0,24.0426,2.88714052355
 07/03  11:00:00,140.263939017,7.88379563671,39.9225010765,0.0,44.73757,44.63617,26.9296624249,0.0,24.0426,2.88706242486
 07/03  12:00:00,147.074841596,8.21192624674,47.090237588,0.0,44.73757,44.63617,26.92958447,0.0,24.0426,2.88698447001
 07/03  13:00:00,149.269045788,8.49484996282,51.7758093824,0.0,44.73757,41.8366005,18.9365780442,0.0208990070047,16.0284,2.88727903715
 07/03  14:00:00,153.702272594,8.81100651566,55.8896475984,0.0,44.73757,41.8366005,18.9156006141,0.0,16.0284,2.88720061409
 07/03  15:00:00,155.373104826,9.12319010503,58.4453996782,0.0,44.73757,40.636785,6.10884831468,0.0160458728607,3.20568,2.88712244182
 07/03  16:00:00,158.463290643,9.32138892867,61.3792667011,0.0,44.73757,40.636785,6.09272442674,0.0,3.20568,2.88704442674
 07/03  17:00:00,135.784802119,8.64947973852,57.4476882618,0.0,44.73757,22.606085,6.09264652116,0.0,3.20568,2.88696652116
 07/03  18:00:00,115.723070676,7.4163490742,38.5942671191,0.0,44.73757,22.606085,8.97982413142,0.00785137558581,3.20568,5.76629275584
 07/03  19:00:00,115.644211807,7.4163490742,38.2249150068,0.0,44.73757,22.606085,8.980480667,0.0,3.20568,5.774800667
 07/03  20:00:00,91.3322493242,7.4163490742,37.2176211541,0.0,15.863942322,22.606085,8.97535327565,0.0,3.20568,5.76967327565
 07/03  21:00:00,48.8335698552,0.0,0.0,0.0,15.863942322,22.030085,8.97581635894,0.0,3.20568,5.77013635894
 07/03  22:00:00,48.6464272217,0.0,0.0,0.0,15.863942322,22.030085,6.09425277073,0.0,3.20568,2.88857277073
 07/03  23:00:00,49.3429788056,0.0,0.0,0.0,15.863942322,22.030085,6.0922220786,0.0,3.20568,2.8865420786
 07/03  24:00:00,48.6321664387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6213856992,0.0,0.0,0.0,15.863942322,22.030085,6.08818052005,0.0,3.20568,2.88250052005
 07/04  02:00:00,48.614094064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.6074909515,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8745068363,0.0,0.0,0.0,15.863942322,22.030085,6.08817947306,0.0,3.20568,2.88249947306
 07/04  05:00:00,44.569131149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2850119042,0.0,0.0,0.0,15.863942322,22.030085,6.08817809841,0.0,3.20568,2.88249809841
 07/04  07:00:00,40.21222335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.2209496858,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2305377259,0.0,0.0,0.0,15.863942322,22.030085,6.0894019186,0.0,3.20568,2.8837219186
 07/04  10:00:00,40.2456818951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.9535469111,0.0,0.0,0.0,15.863942322,22.030085,6.08952917833,0.0,3.20568,2.88384917833
 07/04  12:00:00,40.2826674926,0.0,0.0,0.0,15.863942322,22.030085,6.08945332301,0.0,3.20568,2.88377332301
 07/04  13:00:00,49.3920629692,0.673916201075,8.42732778373,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,55.6790489888,1.39336638766,13.9940624982,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,62.8597750751,3.25567209083,19.3116862231,0.0,15.863942322,22.030085,6.10668890801,0.0185027326501,3.20568,2.88250617536
 07/04  16:00:00,64.0099649858,4.14114356587,19.5776341601,0.0,15.863942322,22.030085,3.25260317344,0.0269231734428,3.20568,0.02
 07/04  17:00:00,65.0519051743,3.70206701264,21.0604689562,0.0,15.863942322,22.030085,3.30635223303,0.0806722330302,3.20568,0.02
 07/04  18:00:00,63.2477902323,4.13503453831,18.8257123803,0.0,15.863942322,22.030085,6.13702860954,0.0488441955086,3.20568,2.88250441403
 07/04  19:00:00,61.4394970245,2.83807362009,18.0355648924,0.0,15.863942322,22.030085,3.37165225865,0.145972258654,3.20568,0.02
 07/04  20:00:00,54.2820253088,0.668775966718,7.37456320919,0.0,15.863942322,22.030085,6.08820302094,0.0,3.20568,2.88252302094
 07/04  21:00:00,54.8807340865,0.459332458062,5.54687009533,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.6550989923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3186602499,0.0,0.0,0.0,15.863942322,22.030085,6.08814640262,0.0,3.20568,2.88246640262
 07/04  24:00:00,48.618890653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6064159587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.5984144141,0.0,0.0,0.0,15.863942322,22.030085,6.08949998076,0.0,3.20568,2.88381998076
 07/05  03:00:00,48.5902234115,0.0,0.0,0.0,15.863942322,22.030085,6.0894193878,0.0,3.20568,2.8837393878
 07/05  04:00:00,48.850454663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,45.9733600463,0.0,0.0,0.0,15.863942322,22.030085,6.08954156156,0.0,3.20568,2.88386156156
 07/05  06:00:00,72.4721630107,7.4163490742,24.2762397393,0.0,15.863942322,22.606085,3.24743072791,0.0217507279102,3.20568,0.02
 07/05  07:00:00,75.9011525512,7.4163490742,27.7840189371,0.0,15.863942322,22.606085,6.09279474388,0.0,3.20568,2.88711474388
 07/05  08:00:00,135.017345748,7.59169515793,38.4479438145,0.0,44.73757,41.8366005,18.91542615,0.0,16.0284,2.88702614998
 07/05  09:00:00,146.507060396,7.823743279,49.6490364918,0.0,44.73757,41.8366005,18.9153379239,0.0,16.0284,2.88693792389
 07/05  10:00:00,160.813776713,8.14333725891,60.811730828,0.0,44.73757,44.63617,26.9298204887,0.0,24.0426,2.8872204887
 07/05  11:00:00,171.830198278,8.488652227,70.7658436686,0.0,44.73757,44.63617,26.9297320223,0.0,24.0426,2.88713202227
 07/05  12:00:00,185.770267364,9.15692793059,84.7279920716,0.0,44.73757,44.63617,26.929643834,0.0,24.0426,2.88704383395
 07/05  13:00:00,195.792310843,9.97295091517,96.717697384,0.0,44.73757,41.8366005,18.9355313014,0.0201754821937,16.0284,2.88695581919
 07/05  14:00:00,205.777625925,11.0047712342,105.662996237,0.0,44.73757,41.8366005,18.915638587,0.0,16.0284,2.88723858702
 07/05  15:00:00,214.021655198,12.4813980068,113.622625109,0.0,44.73757,40.636785,6.09283010414,0.0,3.20568,2.88715010414
 07/05  16:00:00,217.730541853,13.5948324329,116.218268413,0.0,44.73757,40.636785,6.09562200055,0.0028800996871,3.20568,2.88706190086
 07/05  17:00:00,189.48307744,12.3681525033,107.294855288,0.0,44.73757,22.606085,6.09265387191,0.0,3.20568,2.88697387191
 07/05  18:00:00,131.287439294,7.4163490742,54.0567922244,0.0,44.73757,22.606085,6.09856440086,0.0,3.20568,2.89288440086
 07/05  19:00:00,128.469938203,7.4163490742,50.9465874595,0.0,44.73757,22.606085,11.8569215353,0.0,3.20568,8.65124153532
 07/05  20:00:00,98.8327840017,7.4163490742,44.6296956517,0.0,15.863942322,22.606085,8.97597096396,0.0,3.20568,5.77029096396
 07/05  21:00:00,48.9011141218,0.0,0.0,0.0,15.863942322,22.030085,8.97600178895,0.0,3.20568,5.77032178895
 07/05  22:00:00,48.6952904248,0.0,0.0,0.0,15.863942322,22.030085,6.09421799764,0.0,3.20568,2.88853799764
 07/05  23:00:00,49.3849744361,0.0,0.0,0.0,15.863942322,22.030085,6.09208544363,0.0,3.20568,2.88640544363
 07/05  24:00:00,48.6609281024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.6402296427,0.0,0.0,0.0,15.863942322,22.030085,6.08954676325,0.0,3.20568,2.88386676325
 07/06  02:00:00,48.62744498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.6149828064,0.0,0.0,0.0,15.863942322,22.030085,6.08946162627,0.0,3.20568,2.88378162627
 07/06  04:00:00,48.8796252916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,46.0089421165,0.0,0.0,0.0,15.863942322,22.030085,6.08937665981,0.0,3.20568,2.88369665981
 07/06  06:00:00,76.3542747157,7.4163490742,28.1108014148,0.0,15.863942322,22.606085,3.23696899415,0.0112889941481,3.20568,0.02
 07/06  07:00:00,82.4564369173,7.41643385983,34.2953010382,0.0,15.863942322,22.606085,6.09293747257,0.0,3.20568,2.88725747257
 07/06  08:00:00,141.75443798,7.73935950031,45.0094863731,0.0,44.73757,41.8366005,18.9155644684,0.0,16.0284,2.88716446838
 07/06  09:00:00,153.031298759,8.01966089826,55.9641888808,0.0,44.73757,41.8366005,18.9155888378,0.0,16.0284,2.8871888378
 07/06  10:00:00,166.582903329,8.3470771035,66.3648222988,0.0,44.73757,44.63617,26.929695573,0.0,24.0426,2.88709557305
 07/06  11:00:00,176.863234881,8.69043147199,75.5734524371,0.0,44.73757,44.63617,26.9296025648,0.0,24.0426,2.88700256479
 07/06  12:00:00,189.131458802,9.38037056972,87.8379821378,0.0,44.73757,44.63617,26.9295097201,0.0,24.0426,2.88690972014
 07/06  13:00:00,199.780420917,10.3558103027,100.297930554,0.0,44.73757,41.8366005,18.9355912427,0.02000459833,16.0284,2.88718664437
 07/06  14:00:00,210.901462027,11.4303028569,110.336296119,0.0,44.73757,41.8366005,18.9161276526,0.000634244502514,16.0284,2.88709340814
 07/06  15:00:00,220.234475317,13.0049298598,119.286965144,0.0,44.73757,40.636785,6.09662678141,0.00394636626309,3.20568,2.88700041515
 07/06  16:00:00,226.101009071,14.2699990112,123.888383533,0.0,44.73757,40.636785,6.09841845908,0.00583088005613,3.20568,2.88690757902
 07/06  17:00:00,202.051186597,13.0324917913,119.16269164,0.0,44.73757,22.606085,6.09493488384,0.00207038568915,3.20568,2.88718449815
 07/06  18:00:00,139.213034241,7.4163490742,61.9535044555,0.0,44.73757,22.606085,8.97194633508,0.0,3.20568,5.76626633508
 07/06  19:00:00,136.597998918,7.4163490742,59.0456222469,0.0,44.73757,22.606085,8.97977201432,0.0,3.20568,5.77409201432
 07/06  20:00:00,104.796607281,7.4163490742,50.5776859054,0.0,15.863942322,22.606085,8.97549362649,0.0,3.20568,5.76981362649
 07/06  21:00:00,48.9002699465,0.0,0.0,0.0,15.863942322,22.030085,8.97588897291,0.0,3.20568,5.77020897291
 07/06  22:00:00,48.6917530048,0.0,0.0,0.0,15.863942322,22.030085,6.09387616331,0.0,3.20568,2.88819616331
 07/06  23:00:00,49.3865820608,0.0,0.0,0.0,15.863942322,22.030085,6.09194537774,0.0,3.20568,2.88626537774
 07/06  24:00:00,48.663875361,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.6541871412,0.0,0.0,0.0,15.863942322,22.030085,6.08947546596,0.0,3.20568,2.88379546596
 07/07  02:00:00,48.6547729918,0.0,0.0,0.0,15.863942322,22.030085,6.08938597355,0.0,3.20568,2.88370597355
 07/07  03:00:00,48.6564963479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.026734363,0.0,0.0,0.0,15.863942322,22.030085,6.08949845718,0.0,3.20568,2.88381845718
 07/07  05:00:00,46.9521398185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,82.0763552255,7.4163490742,33.365362382,0.0,15.863942322,22.606085,6.10034400213,0.0109348919342,3.20568,2.8837291102
 07/07  07:00:00,87.7461977447,7.4163490742,39.5626893771,0.0,15.863942322,22.606085,6.09273382368,0.0,3.20568,2.88705382368
 07/07  08:00:00,149.381665287,7.70768083548,52.647493792,0.0,44.73757,41.8366005,18.9153559477,0.0,16.0284,2.88695594767
 07/07  09:00:00,165.503676752,8.23023609816,68.2145825766,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,182.31976377,8.63834186587,81.7985046539,0.0,44.73757,44.63617,26.9298273962,0.0,24.0426,2.88722739618
 07/07  11:00:00,197.781177128,9.07768189402,96.0957190569,0.0,44.73757,44.63617,26.9297291111,0.0,24.0426,2.88712911114
 07/07  12:00:00,217.019117011,9.94652971453,115.146759342,0.0,44.73757,44.63617,26.9296311954,0.0,24.0426,2.8870311954
 07/07  13:00:00,228.965576874,10.9553054197,128.87417688,0.0,44.73757,41.8366005,18.93572094,0.0203874381927,16.0284,2.88693350184
 07/07  14:00:00,237.522754943,12.0905292471,136.294343546,0.0,44.73757,41.8366005,18.9156049557,0.0,16.0284,2.88720495575
 07/07  15:00:00,242.360315927,14.6347702181,139.78587618,0.0,44.73757,40.636785,6.10820820889,0.0154214151627,3.20568,2.88710679373
 07/07  16:00:00,246.142343535,17.6266088777,140.579459435,0.0,44.73757,40.636785,6.09268894843,0.0,3.20568,2.88700894843
 07/07  17:00:00,217.539818693,12.972716306,134.670063545,0.0,44.73757,22.606085,6.09259129847,0.0,3.20568,2.88691129847
 07/07  18:00:00,147.238249153,7.4163490742,69.9296317712,0.0,44.73757,22.606085,8.97182602385,0.0,3.20568,5.76614602385
 07/07  19:00:00,145.497120328,7.4163490742,68.2358645376,0.0,44.73757,22.606085,8.97974612706,0.0,3.20568,5.77406612706
 07/07  20:00:00,116.329694986,7.4163490742,62.3609715157,0.0,15.863942322,22.606085,8.97633605358,0.0,3.20568,5.77065605358
 07/07  21:00:00,48.7336725633,0.0,0.0,0.0,15.863942322,22.030085,8.97632360535,0.0,3.20568,5.77064360535
 07/07  22:00:00,48.7395257776,0.0,0.0,0.0,15.863942322,22.030085,6.09385395555,0.0,3.20568,2.88817395555
 07/07  23:00:00,49.4240538084,0.0,0.0,0.0,15.863942322,22.030085,6.09202355846,0.0,3.20568,2.88634355846
 07/07  24:00:00,48.7070547646,0.0,0.0,0.0,15.863942322,22.030085,6.08948944789,0.0,3.20568,2.88380944789
 07/08  01:00:00,48.686599799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6651144147,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6445634281,0.0,0.0,0.0,15.863942322,22.030085,6.08811601927,0.0,3.20568,2.88243601927
 07/08  04:00:00,48.9001824717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,46.0119844932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.2924463033,0.0,0.0,0.0,15.863942322,22.030085,6.08809821253,0.0,3.20568,2.88241821253
 07/08  07:00:00,40.2053349944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2277293371,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,47.9281952789,2.05824393021,5.62013948044,0.0,15.863942322,22.030085,6.08942969796,0.0,3.20568,2.88374969796
 07/08  10:00:00,49.3440069999,3.10492856537,5.97151277046,0.0,15.863942322,22.030085,6.08948894381,0.0,3.20568,2.88380894381
 07/08  11:00:00,43.0099007047,1.28231358098,0.756343999005,0.0,15.863942322,22.030085,3.35860122922,0.132921229221,3.20568,0.02
 07/08  12:00:00,50.60711752,3.21493571487,7.09423549925,0.0,15.863942322,22.030085,6.08944522046,0.0,3.20568,2.88376522046
 07/08  13:00:00,61.887077431,3.53409862237,18.0449208717,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,64.2453325063,4.58619070754,19.3450786445,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,68.9835754666,4.45481642689,24.2083823132,0.0,15.863942322,22.030085,6.08816972257,0.0,3.20568,2.88248972257
 07/08  16:00:00,71.6305472218,5.30624433707,26.0025855341,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,69.797734069,4.67937107884,24.7994979195,0.0,15.863942322,22.030085,3.22617204435,0.000492044352483,3.20568,0.02
 07/08  18:00:00,69.5674064806,5.27846116419,23.9731729348,0.0,15.863942322,22.030085,6.08854093172,0.000362474064039,3.20568,2.88249845765
 07/08  19:00:00,68.7579431187,4.70752451459,23.4532893981,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,67.5017842547,4.327233083,16.9097593583,0.0,15.863942322,22.030085,3.4446354622,0.218955462196,3.20568,0.02
 07/08  21:00:00,62.4127081822,2.4173193676,11.0666313225,0.0,15.863942322,22.030085,6.96203801456,0.873932261215,3.20568,2.88242575334
 07/08  22:00:00,48.71185277,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.3888544782,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.7007803304,0.0,0.0,0.0,15.863942322,22.030085,6.08808754249,0.0,3.20568,2.88240754249
 07/09  01:00:00,48.7021948657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
