Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  02:00:00,48.7099888685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.7175712307,0.0,0.0,0.0,15.863942322,22.030085,6.08806569591,0.0,3.20568,2.88238569591
 07/09  04:00:00,48.9884755056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,46.0883389557,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.2897252437,0.0,0.0,0.0,15.863942322,22.030085,6.08817844456,0.0,3.20568,2.88249844456
 07/09  07:00:00,40.1868323584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.1961080538,0.0,0.0,0.0,15.863942322,22.030085,6.08943480082,0.0,3.20568,2.88375480082
 07/09  09:00:00,40.2056591615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,40.2255279555,0.0,0.0,0.0,15.863942322,22.030085,6.08933700578,0.0,3.20568,2.88365700578
 07/09  11:00:00,40.944086831,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,45.2453883617,0.385187540952,4.58029570311,0.0,15.863942322,22.030085,6.08944034655,0.0,3.20568,2.88376034655
 07/09  13:00:00,50.768708474,0.830218921225,9.64109224297,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,61.4310014453,3.23274399941,17.8915857549,0.0,15.863942322,22.030085,6.08817189139,0.0,3.20568,2.88249189139
 07/09  15:00:00,63.8205623801,3.68320342808,19.8212291538,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,66.2908762993,4.45194896208,21.5248011905,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,62.4378329902,3.63961135522,18.4959576941,0.0,15.863942322,22.030085,6.08817668095,0.0,3.20568,2.88249668095
 07/09  18:00:00,58.1923026175,3.07101480321,14.8309228764,0.0,15.863942322,22.030085,3.26267317725,0.0369931772484,3.20568,0.02
 07/09  19:00:00,51.6516294905,1.84621532692,9.23724427612,0.0,15.863942322,22.030085,3.3703342442,0.144654244205,3.20568,0.02
 07/09  20:00:00,50.6702893828,0.414070774135,4.01013691845,0.0,15.863942322,22.030085,6.08759243504,0.0,3.20568,2.88191243504
 07/09  21:00:00,48.9229319187,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.7123537257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.391690489,0.0,0.0,0.0,15.863942322,22.030085,6.08813185109,0.0,3.20568,2.88245185109
 07/09  24:00:00,48.7059027273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.6432434083,0.0,0.0,0.0,15.863942322,22.030085,6.08938401716,0.0,3.20568,2.88370401716
 07/10  02:00:00,48.6267231378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.6139870468,0.0,0.0,0.0,15.863942322,22.030085,6.08948261372,0.0,3.20568,2.88380261372
 07/10  04:00:00,48.8693621684,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,45.979309138,0.0,0.0,0.0,15.863942322,22.030085,6.08938062346,0.0,3.20568,2.88370062346
 07/10  06:00:00,72.2554682376,7.4163490742,24.0676561951,0.0,15.863942322,22.606085,3.26019410814,0.0345141081396,3.20568,0.02
 07/10  07:00:00,71.559743801,7.4163490742,23.4842055805,0.0,15.863942322,22.606085,6.09280734487,0.0,3.20568,2.88712734487
 07/10  08:00:00,120.579240467,7.422727474,24.2657163483,0.0,44.73757,41.8366005,18.9154152713,0.0,16.0284,2.88701527131
 07/10  09:00:00,121.826914271,7.48413254666,25.4200286604,0.0,44.73757,41.8366005,18.9153036559,0.0,16.0284,2.88690365594
 07/10  10:00:00,126.544747099,7.62858026988,27.1843226044,0.0,44.73757,44.63617,26.9297589426,0.0,24.0426,2.88715894259
 07/10  11:00:00,131.292129919,7.97467440157,30.8921655219,0.0,44.73757,44.63617,26.9296469908,0.0,24.0426,2.88704699081
 07/10  12:00:00,133.257715494,8.20037360806,33.3287429306,0.0,44.73757,44.63617,26.9295354341,0.0,24.0426,2.88693543405
 07/10  13:00:00,132.411757318,8.32784061522,35.1184855924,0.0,44.73757,41.8366005,18.9364827257,0.0208918083135,16.0284,2.88719091743
 07/10  14:00:00,135.581606134,8.5563320779,38.0464177461,0.0,44.73757,41.8366005,18.9154788729,0.0,16.0284,2.88707887293
 07/10  15:00:00,136.690549756,8.85530126152,40.0607005429,0.0,44.73757,40.636785,6.10833354393,0.0156862854783,3.20568,2.88696725846
 07/10  16:00:00,138.599937427,9.29300855585,41.6384623104,0.0,44.73757,40.636785,6.09253589971,0.0,3.20568,2.88685589971
 07/10  17:00:00,115.409166913,8.65031264735,37.1267682763,0.0,44.73757,22.606085,6.09279112385,0.0,3.20568,2.88711112385
 07/10  18:00:00,102.786472567,7.4163490742,25.7310851003,0.0,44.73757,22.606085,8.57154377373,0.0,3.20568,5.36586377373
 07/10  19:00:00,100.644593853,7.4163490742,23.3374098786,0.0,44.73757,22.606085,9.37948166249,0.0,3.20568,6.17380166249
 07/10  20:00:00,73.5511284229,7.4163490742,19.5943192579,0.0,15.863942322,22.606085,9.0256950813,0.0499154710739,3.20568,5.77009961022
 07/10  21:00:00,48.6791615367,0.0,0.0,0.0,15.863942322,22.030085,8.97568874727,0.0,3.20568,5.77000874727
 07/10  22:00:00,48.5199053433,0.0,0.0,0.0,15.863942322,22.030085,6.09410962326,0.0,3.20568,2.88842962326
 07/10  23:00:00,49.2379263135,0.0,0.0,0.0,15.863942322,22.030085,6.09197745604,0.0,3.20568,2.88629745604
 07/10  24:00:00,48.5290961161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5142213887,0.0,0.0,0.0,15.863942322,22.030085,6.08944626464,0.0,3.20568,2.88376626464
 07/11  02:00:00,48.4962575268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.4786554848,0.0,0.0,0.0,15.863942322,22.030085,6.0893401935,0.0,3.20568,2.8836601935
 07/11  04:00:00,49.6341069263,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,46.6112496165,0.0,0.0,0.0,15.863942322,22.030085,6.08943456514,0.0,3.20568,2.88375456514
 07/11  06:00:00,55.8594015094,7.4163490742,7.46922560487,0.0,15.863942322,22.606085,3.31989791127,0.0942179112673,3.20568,0.02
 07/11  07:00:00,57.9038729874,7.4163490742,9.97741352103,0.0,15.863942322,22.606085,17.354516865,11.2616674511,3.20568,2.88716941384
 07/11  08:00:00,109.756312177,7.4163490742,13.566451017,0.0,44.73757,41.8366005,19.0729080046,0.157450803978,16.0284,2.88705720067
 07/11  09:00:00,113.33368807,7.41731068179,17.0706233562,0.0,44.73757,41.8366005,18.9153368018,0.0,16.0284,2.88693680182
 07/11  10:00:00,119.759079503,7.44497901812,20.6273657917,0.0,44.73757,44.63617,26.9293118775,0.0,24.0426,2.88671187753
 07/11  11:00:00,123.850491944,7.46486536399,23.9748788086,0.0,44.73757,44.63617,26.9296707922,0.0,24.0426,2.88707079222
 07/11  12:00:00,127.157776281,7.59486808568,27.8469362741,0.0,44.73757,44.63617,26.9295547901,0.0,24.0426,2.8869547901
 07/11  13:00:00,128.097475949,7.94726819756,31.1915373757,0.0,44.73757,41.8366005,18.9355123856,0.020273316833,16.0284,2.88683906875
 07/11  14:00:00,131.03717852,8.34708279133,33.7174082284,0.0,44.73757,41.8366005,18.9154891604,0.0,16.0284,2.88708916035
 07/11  15:00:00,132.281554565,8.89552262868,35.6292759636,0.0,44.73757,40.636785,6.10809690385,0.0154438044944,3.20568,2.88697309935
 07/11  16:00:00,133.927440208,9.44507300682,36.8310879575,0.0,44.73757,40.636785,6.09253734213,0.0,3.20568,2.88685734213
 07/11  17:00:00,112.389260571,8.84509300015,33.9302687039,0.0,44.73757,22.606085,6.09278749895,0.0,3.20568,2.88710749895
 07/11  18:00:00,100.170725918,7.4163490742,23.1331737759,0.0,44.73757,22.606085,8.92806246287,0.0,3.20568,5.72238246287
 07/11  19:00:00,98.4931212018,7.4163490742,21.4697671207,0.0,44.73757,22.606085,9.02248623411,0.0,3.20568,5.81680623411
 07/11  20:00:00,72.8678699399,7.4163490742,19.1550196681,0.0,15.863942322,22.606085,9.02864171464,0.0529573683287,3.20568,5.77000434631
 07/11  21:00:00,48.5087966312,0.0,0.0,0.0,15.863942322,22.030085,8.97557489538,0.0,3.20568,5.76989489538
 07/11  22:00:00,48.5379001482,0.0,0.0,0.0,15.863942322,22.030085,6.09406032945,0.0,3.20568,2.88838032945
 07/11  23:00:00,49.2636818649,0.0,0.0,0.0,15.863942322,22.030085,6.09192837204,0.0,3.20568,2.88624837204
 07/11  24:00:00,48.5469683723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.5435796155,0.0,0.0,0.0,15.863942322,22.030085,6.08939862082,0.0,3.20568,2.88371862082
 07/12  02:00:00,48.5372607723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5314778812,0.0,0.0,0.0,15.863942322,22.030085,6.08948854498,0.0,3.20568,2.88380854498
 07/12  04:00:00,48.7771376938,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,45.898301439,0.0,0.0,0.0,15.863942322,22.030085,6.08937863111,0.0,3.20568,2.88369863111
 07/12  06:00:00,61.0786082618,7.4163490742,13.0051069952,0.0,15.863942322,22.606085,3.2824119689,0.0567319689025,3.20568,0.02
 07/12  07:00:00,63.4138861295,7.4163490742,15.4342850556,0.0,15.863942322,22.606085,7.1959768543,1.10319482045,3.20568,2.88710203385
 07/12  08:00:00,116.146222209,7.4163490742,19.8848215716,0.0,44.73757,41.8366005,18.9155681616,0.0,16.0284,2.88716816156
 07/12  09:00:00,122.087951322,7.4163490742,25.7461784831,0.0,44.73757,41.8366005,18.9152609998,0.0,16.0284,2.88686099981
 07/12  10:00:00,129.280166859,7.4169225607,30.10894641,0.0,44.73757,44.63617,26.9297061911,0.0,24.0426,2.88710619105
 07/12  11:00:00,132.695394413,7.44324669607,32.7916211793,0.0,44.73757,44.63617,26.9295857331,0.0,24.0426,2.8869857331
 07/12  12:00:00,135.738130892,7.5699296108,36.4025427234,0.0,44.73757,44.63617,26.9294656539,0.0,24.0426,2.88686565394
 07/12  13:00:00,136.370226253,7.82586956414,39.5434902061,0.0,44.73757,41.8366005,18.9368170953,0.0213062115993,16.0284,2.88711088372
 07/12  14:00:00,137.782772633,8.04989285481,40.7364162698,0.0,44.73757,41.8366005,18.9153904162,0.0,16.0284,2.88699041619
 07/12  15:00:00,135.097953185,8.07467115601,39.2357808125,0.0,44.73757,40.636785,6.1099672446,0.0174169139251,3.20568,2.88687033067
 07/12  16:00:00,136.40894485,8.16596411848,40.5651556682,0.0,44.73757,40.636785,6.09279557879,0.0,3.20568,2.88711557879
 07/12  17:00:00,115.008887589,7.71846986334,37.6415721233,0.0,44.73757,22.606085,6.09267509348,0.0,3.20568,2.88699509348
 07/12  18:00:00,108.90302388,7.4163490742,31.8273658001,0.0,44.73757,22.606085,6.09845643298,0.0,3.20568,2.89277643298
 07/12  19:00:00,109.741058843,7.4163490742,32.3819361514,0.0,44.73757,22.606085,11.8561857747,0.0,3.20568,8.65050577475
 07/12  20:00:00,86.574890052,7.4163490742,32.5046840809,0.0,15.863942322,22.606085,8.97536543064,0.0,3.20568,5.76968543064
 07/12  21:00:00,48.8071429782,0.0,0.0,0.0,15.863942322,22.030085,8.97523857605,0.0,3.20568,5.76955857605
 07/12  22:00:00,48.6331589791,0.0,0.0,0.0,15.863942322,22.030085,6.09390000343,0.0,3.20568,2.88822000343
 07/12  23:00:00,49.3470756288,0.0,0.0,0.0,15.863942322,22.030085,6.09210053327,0.0,3.20568,2.88642053327
 07/12  24:00:00,48.6419935445,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6385936138,0.0,0.0,0.0,15.863942322,22.030085,6.08943949692,0.0,3.20568,2.88375949692
 07/13  02:00:00,48.635465746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.6329255497,0.0,0.0,0.0,15.863942322,22.030085,6.08932571467,0.0,3.20568,2.88364571467
 07/13  04:00:00,48.9110996169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,46.032842768,0.0,0.0,0.0,15.863942322,22.030085,6.08941166006,0.0,3.20568,2.88373166006
 07/13  06:00:00,89.3694394177,7.4163490742,41.0696595962,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/13  07:00:00,101.022603949,7.4163490742,52.7983501197,0.0,15.863942322,22.606085,6.0926045417,0.0,3.20568,2.8869245417
 07/13  08:00:00,168.016028572,7.70037320492,71.2577303358,0.0,44.73757,41.8366005,18.9152000794,0.0,16.0284,2.88680007941
 07/13  09:00:00,188.650901141,8.03309918561,91.5298609828,0.0,44.73757,41.8366005,18.915440048,0.0,16.0284,2.88704004795
 07/13  10:00:00,204.124573328,8.44841548684,103.779764027,0.0,44.73757,44.63617,26.92951557,0.0,24.0426,2.88691556996
 07/13  11:00:00,211.034522779,8.97982371692,109.468518749,0.0,44.73757,44.63617,26.9297560898,0.0,24.0426,2.88715608979
 07/13  12:00:00,216.369982873,9.64749178469,114.836964187,0.0,44.73757,44.63617,26.9296312117,0.0,24.0426,2.88703121175
 07/13  13:00:00,224.97370217,10.5629144268,125.320713596,0.0,44.73757,41.8366005,18.9359691275,0.0206622848127,16.0284,2.88690684265
 07/13  14:00:00,236.359835381,11.4415992291,135.816664653,0.0,44.73757,41.8366005,18.9155473837,0.0,16.0284,2.88714738371
 07/13  15:00:00,244.282217212,14.9390997053,141.429884227,0.0,44.73757,40.636785,6.09270256084,0.0,3.20568,2.88702256084
 07/13  16:00:00,238.766344638,15.0326411857,135.823767597,0.0,44.73757,40.636785,6.09257822258,0.0,3.20568,2.88689822258
 07/13  17:00:00,193.939632154,11.2720337716,112.804986011,0.0,44.73757,22.606085,6.09281874062,0.0,3.20568,2.88713874062
 07/13  18:00:00,129.556053423,7.4163490742,52.2908390476,0.0,44.73757,22.606085,6.09821882491,0.0,3.20568,2.89253882491
 07/13  19:00:00,122.040757606,7.4163490742,44.5070535128,0.0,44.73757,22.606085,11.8562775744,0.0,3.20568,8.65059757439
 07/13  20:00:00,90.3989416671,7.4163490742,36.2427587156,0.0,15.863942322,22.606085,8.9900734303,0.0152351490833,3.20568,5.76915828121
 07/13  21:00:00,48.8338807718,0.0,0.0,0.0,15.863942322,22.030085,8.97469463057,0.0,3.20568,5.76901463057
 07/13  22:00:00,48.6335483918,0.0,0.0,0.0,15.863942322,22.030085,6.09406572692,0.0,3.20568,2.88838572692
 07/13  23:00:00,49.3178327686,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5949573291,0.0,0.0,0.0,15.863942322,22.030085,6.08949584865,0.0,3.20568,2.88381584865
 07/14  01:00:00,48.5709204577,0.0,0.0,0.0,15.863942322,22.030085,6.08937822794,0.0,3.20568,2.88369822794
 07/14  02:00:00,48.5510295102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5317604942,0.0,0.0,0.0,15.863942322,22.030085,6.08945996906,0.0,3.20568,2.88377996906
 07/14  04:00:00,49.7247906848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,46.6951213264,0.0,0.0,0.0,15.863942322,22.030085,6.08934255807,0.0,3.20568,2.88366255807
 07/14  06:00:00,61.3766759532,7.4163490742,12.8997842807,0.0,15.863942322,22.606085,3.31374260802,0.0880626080157,3.20568,0.02
 07/14  07:00:00,65.6088464075,7.4163490742,17.6041152461,0.0,15.863942322,22.606085,6.4830954456,0.390405511734,3.20568,2.88700993387
 07/14  08:00:00,123.143299947,7.43435094537,26.8047576374,0.0,44.73757,41.8366005,18.9154673399,0.0,16.0284,2.88706733987
 07/14  09:00:00,137.291596158,7.53642365636,40.7542582685,0.0,44.73757,41.8366005,18.9155165534,0.0,16.0284,2.88711655342
 07/14  10:00:00,148.8252066,7.62382956594,49.3613120626,0.0,44.73757,44.63617,26.9295876766,0.0,24.0426,2.88698767663
 07/14  11:00:00,155.944617257,7.86150792553,55.5308778099,0.0,44.73757,44.63617,26.9294593143,0.0,24.0426,2.88685931434
 07/14  12:00:00,165.923528934,8.48349850847,65.5757813821,0.0,44.73757,44.63617,26.9296949833,0.0,24.0426,2.88709498331
 07/14  13:00:00,172.994259352,9.28742463146,74.6180189308,0.0,44.73757,41.8366005,18.935177797,0.0198115283956,16.0284,2.88696626861
 07/14  14:00:00,181.91258629,10.3789343449,82.4400473641,0.0,44.73757,41.8366005,18.9152379956,0.0,16.0284,2.88683799556
 07/14  15:00:00,188.681086295,11.7701181634,89.0129819381,0.0,44.73757,40.636785,6.09782907518,0.00507546028326,3.20568,2.8870736149
 07/14  16:00:00,194.782048425,12.7586734995,94.1631552073,0.0,44.73757,40.636785,6.09717750106,0.00455250646967,3.20568,2.88694499459
 07/14  17:00:00,170.517631832,11.2449480465,89.5056411537,0.0,44.73757,22.606085,6.09249677611,0.0,3.20568,2.88681677611
 07/14  18:00:00,126.082082944,7.4163490742,48.8788757951,0.0,44.73757,22.606085,6.09853975647,0.0,3.20568,2.89285975647
 07/14  19:00:00,125.533721941,7.4163490742,48.3312731028,0.0,44.73757,22.606085,8.97901698429,0.0,3.20568,5.77333698429
 07/14  20:00:00,98.0507880888,7.4163490742,44.1326966696,0.0,15.863942322,22.606085,8.97572200404,0.0,3.20568,5.77004200404
 07/14  21:00:00,48.6920426293,0.0,0.0,0.0,15.863942322,22.030085,8.97573405507,0.0,3.20568,5.77005405507
 07/14  22:00:00,48.7046072794,0.0,0.0,0.0,15.863942322,22.030085,6.09387068167,0.0,3.20568,2.88819068167
 07/14  23:00:00,49.4072688138,0.0,0.0,0.0,15.863942322,22.030085,6.09213528815,0.0,3.20568,2.88645528815
 07/14  24:00:00,48.6899472221,0.0,0.0,0.0,15.863942322,22.030085,6.08934233448,0.0,3.20568,2.88366233448
 07/15  01:00:00,48.6688370377,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.6456729762,0.0,0.0,0.0,15.863942322,22.030085,6.08802796987,0.0,3.20568,2.88234796987
 07/15  03:00:00,48.6231612942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.8771590357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,45.9960637308,0.0,0.0,0.0,15.863942322,22.030085,6.08811793274,0.0,3.20568,2.88243793274
 07/15  06:00:00,40.2818631877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.2093962232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.2406143987,0.0,0.0,0.0,15.863942322,22.030085,6.08807452783,0.0,3.20568,2.88239452783
 07/15  09:00:00,40.2719094353,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,48.3232127122,2.19937847926,5.82803829266,0.0,15.863942322,22.030085,6.08891386781,0.0,3.20568,2.88323386781
 07/15  11:00:00,45.9793940986,1.69930353723,3.27938842367,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,56.9921896788,3.15214823781,13.5089866636,0.0,15.863942322,22.030085,6.08946474559,0.0,3.20568,2.88378474559
 07/15  13:00:00,65.3460168653,4.0217482426,20.9817802451,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,71.1558384563,4.76726852907,26.0400283796,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,74.6658817844,4.91559719859,29.3953663348,0.0,15.863942322,22.030085,6.08815411456,0.0,3.20568,2.88247411456
 07/15  16:00:00,72.0927887687,4.946536098,26.7917077286,0.0,15.863942322,22.030085,3.22609295893,0.000412958927069,3.20568,0.02
 07/15  17:00:00,75.0351006391,5.11237023503,29.5731211821,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  18:00:00,70.3841429779,4.94768380722,25.0923359412,0.0,15.863942322,22.030085,6.08880708546,0.000663256815886,3.20568,2.88246382864
 07/15  19:00:00,72.0815999352,5.02538962277,26.424219733,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,69.4114334354,4.52205322338,18.5897305338,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,65.9326029128,3.08094918997,13.8923671372,0.0,15.863942322,22.030085,6.18604202935,0.0978885823316,3.20568,2.88247344702
 07/15  22:00:00,48.733306757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.4027878199,0.0,0.0,0.0,15.863942322,22.030085,6.08805598431,0.0,3.20568,2.88237598431
 07/15  24:00:00,48.7106323056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.6976924415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.6841452692,0.0,0.0,0.0,15.863942322,22.030085,6.08814257348,0.0,3.20568,2.88246257348
 07/16  03:00:00,48.6706084263,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.9314708469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,46.0585674952,0.0,0.0,0.0,15.863942322,22.030085,6.08809608362,0.0,3.20568,2.88241608362
 07/16  06:00:00,40.287205949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.2113736092,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.2494027847,0.0,0.0,0.0,15.863942322,22.030085,6.0893751354,0.0,3.20568,2.8836951354
 07/16  09:00:00,40.2868251661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,47.8320351776,1.43108736933,6.09204898056,0.0,15.863942322,22.030085,6.08945112605,0.0,3.20568,2.88377112605
 07/16  11:00:00,49.214271887,2.33718236391,5.86998878295,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,63.166867128,4.14792790465,18.6855855694,0.0,15.863942322,22.030085,6.08947549068,0.0,3.20568,2.88379549068
 07/16  13:00:00,67.2300637712,4.08749222464,22.7985127407,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,67.9032537411,4.75633012457,22.7937138497,0.0,15.863942322,22.030085,6.08814010933,0.0,3.20568,2.88246010933
 07/16  15:00:00,72.5434348693,4.58082001216,27.6001166544,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,72.9692434124,5.19904613889,27.410424672,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,73.7085474585,4.84456127556,28.5153531479,0.0,15.863942322,22.030085,6.0888796811,0.00073321247952,3.20568,2.88246646862
 07/16  18:00:00,70.7157632941,5.20177813138,25.1771521172,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,69.3036750413,4.61948724187,24.0648548423,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,69.6841028861,4.55202955245,18.8450818477,0.0,15.863942322,22.030085,6.10210987159,0.0140640310667,3.20568,2.88236584052
 07/16  21:00:00,60.130865887,2.23382800252,8.94868853714,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.723513863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3894463849,0.0,0.0,0.0,15.863942322,22.030085,6.08813188304,0.0,3.20568,2.88245188304
 07/16  24:00:00,48.6949567904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6856833208,0.0,0.0,0.0,15.863942322,22.030085,6.08934030264,0.0,3.20568,2.88366030264
 07/17  02:00:00,48.6803338064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.6747477735,0.0,0.0,0.0,15.863942322,22.030085,6.08941059439,0.0,3.20568,2.88373059439
 07/17  04:00:00,48.9456627733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,46.0678219338,0.0,0.0,0.0,15.863942322,22.030085,6.08928269691,0.0,3.20568,2.88360269691
 07/17  06:00:00,78.5835228224,7.4163490742,30.334695863,0.0,15.863942322,22.606085,3.23831054872,0.0126305487215,3.20568,0.02
 07/17  07:00:00,85.4821599614,7.4163490742,37.3085293616,0.0,15.863942322,22.606085,6.09263321573,0.0,3.20568,2.88695321573
 07/17  08:00:00,147.111095434,7.74495047574,50.3434606936,0.0,44.73757,41.8366005,18.9152131716,0.0,16.0284,2.88681317159
 07/17  09:00:00,162.091047665,8.18234980048,64.8439809018,0.0,44.73757,41.8366005,18.9154352306,0.0,16.0284,2.88703523062
 07/17  10:00:00,175.888111729,8.59076997505,75.4098017086,0.0,44.73757,44.63617,26.9294950944,0.0,24.0426,2.88689509439
 07/17  11:00:00,188.216704807,9.1331593199,86.4725786664,0.0,44.73757,44.63617,26.9293554461,0.0,24.0426,2.88675544611
 07/17  12:00:00,202.867614426,10.1960799219,100.747072659,0.0,44.73757,44.63617,26.9295774732,0.0,24.0426,2.88697747318
 07/17  13:00:00,211.965920351,11.4410517858,111.392047766,0.0,44.73757,41.8366005,18.935618775,0.0203811425165,16.0284,2.88683763249
 07/17  14:00:00,218.207078594,12.7397477772,116.332916014,0.0,44.73757,41.8366005,18.9191574179,0.00369747784066,16.0284,2.88705994011
 07/17  15:00:00,221.155312022,14.2762085262,118.943515215,0.0,44.73757,40.636785,6.11686052695,0.0242607548836,3.20568,2.88691977207
 07/17  16:00:00,222.688593881,15.3062949119,119.449698002,0.0,44.73757,40.636785,6.09882289238,0.00636279175949,3.20568,2.88678010062
 07/17  17:00:00,194.997693026,13.5201717918,111.622725114,0.0,44.73757,22.606085,6.10094237613,0.00826014447842,3.20568,2.88700223165
 07/17  18:00:00,132.851568427,7.4163490742,55.6096473372,0.0,44.73757,22.606085,6.09867979648,0.0,3.20568,2.89299979648
 07/17  19:00:00,129.991552696,7.4163490742,52.4574827036,0.0,44.73757,22.606085,11.8554833774,0.0,3.20568,8.64980337736
 07/17  20:00:00,100.012471395,7.4163490742,45.8064484804,0.0,15.863942322,22.606085,6.10075376341,0.0,3.20568,2.89507376341
 07/17  21:00:00,48.8977189142,0.0,0.0,0.0,15.863942322,22.030085,8.97568704551,0.0,3.20568,5.77000704551
 07/17  22:00:00,48.7006462839,0.0,0.0,0.0,15.863942322,22.030085,8.96203202888,0.0,3.20568,5.75635202888
 07/17  23:00:00,49.4160922758,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.7082146753,0.0,0.0,0.0,15.863942322,22.030085,6.08941649198,0.0,3.20568,2.88373649198
 07/18  01:00:00,48.6928679842,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.6747974956,0.0,0.0,0.0,15.863942322,22.030085,6.08928482397,0.0,3.20568,2.88360482397
 07/18  03:00:00,48.657118816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.0130738246,0.0,0.0,0.0,15.863942322,22.030085,6.08935160882,0.0,3.20568,2.88367160882
 07/18  05:00:00,46.9510363722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,81.5148206092,7.4163490742,32.793741369,0.0,15.863942322,22.606085,6.08945981136,0.0,3.20568,2.88377981136
 07/18  07:00:00,88.3761049109,7.4163490742,40.1897886661,0.0,15.863942322,22.606085,6.09269076495,0.0,3.20568,2.88701076495
 07/18  08:00:00,147.254877914,7.65845861473,50.5740047092,0.0,44.73757,41.8366005,18.9152667948,0.0,16.0284,2.88686679483
 07/18  09:00:00,161.763430229,8.07932546087,64.6322937668,0.0,44.73757,41.8366005,18.9154847723,0.0,16.0284,2.88708477229
 07/18  10:00:00,178.18111121,8.60252293061,77.7031827157,0.0,44.73757,44.63617,26.9295407671,0.0,24.0426,2.88694076707
 07/18  11:00:00,190.204013127,9.18075381179,88.4195996092,0.0,44.73757,44.63617,26.9293973876,0.0,24.0426,2.88679738755
 07/18  12:00:00,202.022495975,10.0472006497,100.052939342,0.0,44.73757,44.63617,26.9296153829,0.0,24.0426,2.88701538295
 07/18  13:00:00,210.207311542,11.0280678359,110.044516297,0.0,44.73757,41.8366005,18.9355004004,0.0202286451547,16.0284,2.88687175521
 07/18  14:00:00,219.503642877,12.130976289,118.233042365,0.0,44.73757,41.8366005,16.0492848494,0.000884849411696,16.0284,0.02
 07/18  15:00:00,225.098869253,13.4371683405,123.717363636,0.0,44.73757,40.636785,6.09621445777,0.00344449515413,3.20568,2.88708996262
 07/18  16:00:00,228.642881972,14.3513155577,126.351125954,0.0,44.73757,40.636785,6.09646491938,0.00383889701025,3.20568,2.88694602237
 07/18  17:00:00,199.180044837,12.6075157877,116.698037488,0.0,44.73757,22.606085,6.09501146599,0.00252879129512,3.20568,2.8868026747
 07/18  18:00:00,136.659745515,7.4163490742,59.41320216,0.0,44.73757,22.606085,8.97165074662,0.0,3.20568,5.76597074662
 07/18  19:00:00,133.863537054,7.4163490742,56.6264316262,0.0,44.73757,22.606085,8.97944393123,0.0,3.20568,5.77376393123
 07/18  20:00:00,104.450245199,7.4163490742,50.5066955325,0.0,15.863942322,22.606085,8.97439355036,0.0,3.20568,5.76871355036
 07/18  21:00:00,48.7110731676,0.0,0.0,0.0,15.863942322,22.030085,8.97569413501,0.0,3.20568,5.77001413501
 07/18  22:00:00,48.7235698678,0.0,0.0,0.0,15.863942322,22.030085,6.09405518328,0.0,3.20568,2.88837518328
 07/18  23:00:00,49.4248874195,0.0,0.0,0.0,15.863942322,22.030085,6.09179164528,0.0,3.20568,2.88611164528
 07/18  24:00:00,48.7098654555,0.0,0.0,0.0,15.863942322,22.030085,6.08926971368,0.0,3.20568,2.88358971368
 07/19  01:00:00,48.6937159502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6791914441,0.0,0.0,0.0,15.863942322,22.030085,6.08933175303,0.0,3.20568,2.88365175303
 07/19  03:00:00,48.6650587397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9386514921,0.0,0.0,0.0,15.863942322,22.030085,6.08939504514,0.0,3.20568,2.88371504514
 07/19  05:00:00,47.4894935497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,86.5222822755,7.4163490742,38.2132996228,0.0,15.863942322,22.606085,6.08945829288,0.0,3.20568,2.88377829288
 07/19  07:00:00,96.1008014403,7.4163490742,47.8847847787,0.0,15.863942322,22.606085,6.10645396229,0.0138030286963,3.20568,2.88697093359
 07/19  08:00:00,156.275306916,7.71250420764,59.5188570086,0.0,44.73757,41.8366005,18.9152238334,0.0,16.0284,2.88682383341
 07/19  09:00:00,171.282635058,8.14818687773,74.0697543163,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,188.586382453,8.65617107377,88.0455926588,0.0,44.73757,44.63617,26.9296377924,0.0,24.0426,2.88703779243
 07/19  11:00:00,203.051738871,9.27771491711,101.166924166,0.0,44.73757,44.63617,26.9294905225,0.0,24.0426,2.88689052245
 07/19  12:00:00,218.728522498,10.2637249267,116.538947955,0.0,44.73757,44.63617,26.9293438039,0.0,24.0426,2.88674380393
 07/19  13:00:00,226.718018464,11.1115218926,126.469121101,0.0,44.73757,41.8366005,18.9356491782,0.0202915726027,16.0284,2.88695760563
 07/19  14:00:00,236.633890424,12.3355341317,135.15619053,0.0,44.73757,41.8366005,18.9152106998,0.0,16.0284,2.88681069983
 07/19  15:00:00,241.733223204,14.1213918301,139.664823409,0.0,44.73757,40.636785,6.09270471342,0.0,3.20568,2.88702471342
 07/19  16:00:00,246.015214629,17.4358304994,140.633743708,0.0,44.73757,40.636785,6.09303071384,0.000473178621125,3.20568,2.88687753522
 07/19  17:00:00,215.634066929,13.0533654391,132.6711831,0.0,44.73757,22.606085,6.09241086719,0.0,3.20568,2.88673086719
 07/19  18:00:00,145.6809009,7.4163490742,68.3608217679,0.0,44.73757,22.606085,8.97126539872,0.0,3.20568,5.76558539872
 07/19  19:00:00,142.927153905,7.4163490742,65.354647226,0.0,44.73757,22.606085,8.97855435134,0.0,3.20568,5.77287435134
 07/19  20:00:00,114.162360283,7.4163490742,58.4830239467,0.0,15.863942322,22.606085,8.97499655374,0.0,3.20568,5.76931655374
 07/19  21:00:00,48.9409206458,0.0,0.0,0.0,15.863942322,22.030085,8.97551667203,0.0,3.20568,5.76983667203
 07/19  22:00:00,48.7345956126,0.0,0.0,0.0,15.863942322,22.030085,6.09407656535,0.0,3.20568,2.88839656535
 07/19  23:00:00,49.4328614646,0.0,0.0,0.0,15.863942322,22.030085,6.0919450335,0.0,3.20568,2.8862650335
 07/19  24:00:00,48.7197144976,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.7059402173,0.0,0.0,0.0,15.863942322,22.030085,6.089425494,0.0,3.20568,2.883745494
 07/20  02:00:00,48.6943679534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6832171163,0.0,0.0,0.0,15.863942322,22.030085,6.08928796928,0.0,3.20568,2.88360796928
 07/20  04:00:00,48.9610403032,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,47.5088572122,0.0,0.0,0.0,15.863942322,22.030085,6.08934795838,0.0,3.20568,2.88366795838
 07/20  06:00:00,93.4826654519,7.4163490742,45.1401465385,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/20  07:00:00,105.535238137,7.4163490742,57.2876631489,0.0,15.863942322,22.606085,6.10637030903,0.013700165523,3.20568,2.88699014351
 07/20  08:00:00,171.550378964,7.97277749976,74.5071008637,0.0,44.73757,41.8366005,18.9152395275,0.0,16.0284,2.88683952753
 07/20  09:00:00,191.051214345,8.64622644111,93.3082927145,0.0,44.73757,41.8366005,18.9154495828,0.0,16.0284,2.88704958282
 07/20  10:00:00,206.735079521,9.23641399963,105.581019727,0.0,44.73757,44.63617,26.9294988451,0.0,24.0426,2.88689884508
 07/20  11:00:00,220.127973811,10.0371992753,117.456794831,0.0,44.73757,44.63617,26.9293487247,0.0,24.0426,2.88674872469
 07/20  12:00:00,234.372137806,11.2331592714,131.18761477,0.0,44.73757,44.63617,26.9295586441,0.0,24.0426,2.88695864414
 07/20  13:00:00,240.627528783,12.5650998886,138.904938474,0.0,44.73757,41.8366005,18.9156703405,0.000462004205925,16.0284,2.88680833625
 07/20  14:00:00,243.581458787,13.6291551226,140.795393727,0.0,44.73757,41.8366005,18.9186096497,0.00319121657843,16.0284,2.88701843313
 07/20  15:00:00,243.501621667,14.9763450741,140.569292123,0.0,44.73757,40.636785,6.10905887596,0.0165109977114,3.20568,2.88686787824
 07/20  16:00:00,244.633458713,16.5584177573,140.123905929,0.0,44.73757,40.636785,6.09292433888,0.0005264792175,3.20568,2.88671785967
 07/20  17:00:00,214.864600369,13.7722624856,131.180378571,0.0,44.73757,22.606085,6.09566451645,0.00305682651893,3.20568,2.88692768994
 07/20  18:00:00,143.552572621,7.4163490742,66.2302502962,0.0,44.73757,22.606085,6.09856106779,0.0,3.20568,2.89288106779
 07/20  19:00:00,140.782381291,7.4163490742,63.1928282569,0.0,44.73757,22.606085,8.97889795319,0.0,3.20568,5.77321795319
 07/20  20:00:00,111.92121492,7.4163490742,56.2431752958,0.0,15.863942322,22.606085,8.97554204613,0.0,3.20568,5.76986204613
 07/20  21:00:00,48.9439150139,0.0,0.0,0.0,15.863942322,22.030085,8.97545323458,0.0,3.20568,5.76977323458
 07/20  22:00:00,48.7398141614,0.0,0.0,0.0,15.863942322,22.030085,6.09377037199,0.0,3.20568,2.88809037199
 07/20  23:00:00,49.4434811743,0.0,0.0,0.0,15.863942322,22.030085,6.09203089644,0.0,3.20568,2.88635089644
 07/20  24:00:00,48.7311575433,0.0,0.0,0.0,15.863942322,22.030085,6.08944343342,0.0,3.20568,2.88376343342
 07/21  01:00:00,48.7158392544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.7014690105,0.0,0.0,0.0,15.863942322,22.030085,6.08930227393,0.0,3.20568,2.88362227393
 07/21  03:00:00,48.6873650834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0801828991,0.0,0.0,0.0,15.863942322,22.030085,6.08935895009,0.0,3.20568,2.88367895009
 07/21  05:00:00,48.436144987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,90.8827674149,7.4163490742,42.1026805855,0.0,15.863942322,22.606085,6.08941675569,0.0,3.20568,2.88373675569
 07/21  07:00:00,105.622693301,7.45806711743,57.3405729853,0.0,15.863942322,22.606085,6.10357828625,0.0111146584514,3.20568,2.8867836278
 07/21  08:00:00,178.978978921,8.22018187789,81.6876876599,0.0,44.73757,41.8366005,18.9153895074,0.0,16.0284,2.88698950735
 07/21  09:00:00,202.519283307,8.77623206383,104.638728589,0.0,44.73757,41.8366005,18.9152356333,0.0,16.0284,2.88683563335
 07/21  10:00:00,218.881190103,9.23529752584,117.717564874,0.0,44.73757,44.63617,26.9296419302,0.0,24.0426,2.88704193015
 07/21  11:00:00,229.582993508,9.96510871616,126.974317164,0.0,44.73757,44.63617,26.9294879517,0.0,24.0426,2.88688795171
 07/21  12:00:00,242.204265659,11.282842069,138.960638254,0.0,44.73757,44.63617,26.9293346082,0.0,24.0426,2.88673460824
 07/21  13:00:00,246.975865506,12.6586681213,145.15050164,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  14:00:00,253.483120253,15.817809643,148.499072385,0.0,44.73757,41.8366005,18.9179160419,0.00257531583054,16.0284,2.88694072604
 07/21  15:00:00,254.976058864,18.2238227572,148.786664242,0.0,44.73757,40.636785,6.11072368961,0.0182564753294,3.20568,2.88678721428
 07/21  16:00:00,258.57730071,23.5872446333,147.030920915,0.0,44.73757,40.636785,6.09381495622,0.00114146875445,3.20568,2.88699348747
 07/21  17:00:00,226.098230065,16.5106524357,139.670458427,0.0,44.73757,22.606085,6.09482729029,0.00230753282964,3.20568,2.88683975746
 07/21  18:00:00,147.384316081,7.4163490742,70.0595410373,0.0,44.73757,22.606085,8.97116050315,0.0,3.20568,5.76548050315
 07/21  19:00:00,144.67073174,7.4163490742,67.3593445967,0.0,44.73757,22.606085,8.97861108495,0.0,3.20568,5.77293108495
 07/21  20:00:00,116.91802162,7.4163490742,61.4948489695,0.0,15.863942322,22.606085,8.97504881907,0.0,3.20568,5.76936881907
 07/21  21:00:00,61.4570936794,2.075150922,10.6399493936,0.0,15.863942322,22.030085,8.97552661304,0.0,3.20568,5.76984661304
 07/21  22:00:00,48.7588778898,0.0,0.0,0.0,15.863942322,22.030085,6.09404894705,0.0,3.20568,2.88836894705
 07/21  23:00:00,49.4414676094,0.0,0.0,0.0,15.863942322,22.030085,6.09201503963,0.0,3.20568,2.88633503963
 07/21  24:00:00,48.7202160971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.697992892,0.0,0.0,0.0,15.863942322,22.030085,6.0880516224,0.0,3.20568,2.8823716224
 07/22  02:00:00,48.675989596,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.6548763191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.923431618,0.0,0.0,0.0,15.863942322,22.030085,6.08811964629,0.0,3.20568,2.88243964629
 07/22  05:00:00,47.4813984746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.345304743,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.2647001931,0.0,0.0,0.0,15.863942322,22.030085,6.08805558456,0.0,3.20568,2.88237558456
 07/22  08:00:00,44.4392556715,0.417799657175,3.72573850664,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,52.9843266068,3.41398141961,9.24398704888,0.0,15.863942322,22.030085,6.08943460133,0.0,3.20568,2.88375460133
 07/22  10:00:00,52.9790572771,2.83545356368,9.79416887006,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,65.2865585656,4.00659798007,20.229981772,0.0,15.863942322,22.030085,6.08938923657,0.0,3.20568,2.88370923657
 07/22  12:00:00,67.5069565015,3.775412206,23.3485212288,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,70.956819628,4.65184532404,25.914559275,0.0,15.863942322,22.030085,6.08812586741,0.0,3.20568,2.88244586741
 07/22  14:00:00,73.4738615826,4.36655157303,28.7163154757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,78.492390284,5.27574093072,32.8250006594,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,76.4301929279,4.73446081883,31.3133074515,0.0,15.863942322,22.030085,6.08831199381,0.000197658395637,3.20568,2.88243433541
 07/22  17:00:00,76.551730333,5.36205384294,30.8239292998,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,71.9286816563,4.63864246159,26.9414737032,0.0,15.863942322,22.030085,3.22610465949,0.000424659490962,3.20568,0.02
 07/22  19:00:00,70.9965130115,5.21074596251,25.1599634739,0.0,15.863942322,22.030085,6.0881291407,0.0,3.20568,2.8824491407
 07/22  20:00:00,67.8990337057,3.689940626,16.499100812,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,57.424644868,2.08163617561,6.41059296235,0.0,15.863942322,22.030085,3.36054167703,0.134861677028,3.20568,0.02
 07/22  22:00:00,48.7118059102,0.0,0.0,0.0,15.863942322,22.030085,6.08803785207,0.0,3.20568,2.88235785207
 07/22  23:00:00,49.3888751928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.7008761287,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.6981075855,0.0,0.0,0.0,15.863942322,22.030085,6.08810411596,0.0,3.20568,2.88242411596
 07/23  02:00:00,48.6978041092,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.6975286741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.9644437667,0.0,0.0,0.0,15.863942322,22.030085,6.08803765573,0.0,3.20568,2.88235765573
 07/23  05:00:00,47.5030355544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.2853543569,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.1764563675,0.0,0.0,0.0,15.863942322,22.030085,6.08810274725,0.0,3.20568,2.88242274725
 07/23  08:00:00,40.1674064472,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.1581731179,0.0,0.0,0.0,15.863942322,22.030085,6.08940347575,0.0,3.20568,2.88372347575
 07/23  10:00:00,40.1598412598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.8591062752,0.0,0.0,0.0,15.863942322,22.030085,6.08925747788,0.0,3.20568,2.88357747788
 07/23  12:00:00,40.1784030168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,40.1847353311,0.0,0.0,0.0,15.863942322,22.030085,6.08930816207,0.0,3.20568,2.88362816207
 07/23  14:00:00,40.1874154021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,46.0794014124,0.598725662294,5.29030997504,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,41.2082873401,0.104721754328,0.91346543119,0.0,15.863942322,22.030085,6.08810057734,0.0,3.20568,2.88242057734
 07/23  17:00:00,40.1879200318,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  18:00:00,40.1853010506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,40.4407089348,0.0,0.0,0.0,15.863942322,22.030085,6.08812096793,0.0,3.20568,2.88244096793
 07/23  20:00:00,47.5579998021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,48.7979643207,0.0,0.0,0.0,15.863942322,22.030085,6.08805408896,0.0,3.20568,2.88237408896
 07/23  22:00:00,48.5710692654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.2512218037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.5606747013,0.0,0.0,0.0,15.863942322,22.030085,6.08811890355,0.0,3.20568,2.88243890355
 07/24  01:00:00,48.5565110531,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.5528110246,0.0,0.0,0.0,15.863942322,22.030085,6.08941201299,0.0,3.20568,2.88373201299
 07/24  03:00:00,48.5491380438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.8019891745,0.0,0.0,0.0,15.863942322,22.030085,6.08926332908,0.0,3.20568,2.88358332908
 07/24  05:00:00,47.3534126567,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,68.1188108278,7.4163490742,19.9841138379,0.0,15.863942322,22.606085,6.13820734249,0.0488962585715,3.20568,2.88363108392
 07/24  07:00:00,68.9831064942,7.4163490742,20.9462657753,0.0,15.863942322,22.606085,6.09246137659,0.0,3.20568,2.88678137659
 07/24  08:00:00,118.15947255,7.4163490742,21.8836584279,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,119.272587026,7.4173946117,22.9579900867,0.0,44.73757,41.8366005,18.9153827226,0.0,16.0284,2.88698272263
 07/24  10:00:00,124.340520636,7.43864912754,25.1843817673,0.0,44.73757,44.63617,26.9295976836,0.0,24.0426,2.88699768359
 07/24  11:00:00,129.535245734,7.59999870261,29.5085651352,0.0,44.73757,44.63617,26.9296102427,0.0,24.0426,2.8870102427
 07/24  12:00:00,135.080821462,7.91535289621,35.4238331856,0.0,44.73757,44.63617,26.9294473631,0.0,24.0426,2.88684736309
 07/24  13:00:00,136.941492385,8.23522491854,39.7263865982,0.0,44.73757,41.8366005,18.9351103267,0.0200252057011,16.0284,2.88668512102
 07/24  14:00:00,141.041780784,8.55591929417,43.5007963685,0.0,44.73757,41.8366005,18.9152806605,0.0,16.0284,2.88688066055
 07/24  15:00:00,141.835965677,8.78451847809,45.2612824338,0.0,44.73757,40.636785,6.10798112251,0.0155828263333,3.20568,2.88671829617
 07/24  16:00:00,144.318713383,8.89873417682,47.7252994681,0.0,44.73757,40.636785,6.09259392505,0.0,3.20568,2.88691392505
 07/24  17:00:00,122.655405968,8.25237565803,44.74461931,0.0,44.73757,22.606085,6.09243141999,0.0,3.20568,2.88675141999
 07/24  18:00:00,110.613156881,7.4163490742,33.5215391647,0.0,44.73757,22.606085,8.97075438029,0.0,3.20568,5.76507438029
 07/24  19:00:00,110.808137376,7.4163490742,33.436973637,0.0,44.73757,22.606085,8.97852683298,0.0,3.20568,5.77284683298
 07/24  20:00:00,87.2934102618,7.4163490742,31.8032232504,0.0,15.863942322,22.606085,8.99057764132,0.0158303165035,3.20568,5.76906732482
 07/24  21:00:00,48.7854255112,0.0,0.0,0.0,15.863942322,22.030085,8.97443500312,0.0,3.20568,5.76875500312
 07/24  22:00:00,48.6014028515,0.0,0.0,0.0,15.863942322,22.030085,6.09399305134,0.0,3.20568,2.88831305134
 07/24  23:00:00,49.288837283,0.0,0.0,0.0,15.863942322,22.030085,6.0917647158,0.0,3.20568,2.8860847158
 07/24  24:00:00,48.5665209598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.5507591967,0.0,0.0,0.0,15.863942322,22.030085,6.08931734306,0.0,3.20568,2.88363734306
 07/25  02:00:00,48.5429384703,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.5355649141,0.0,0.0,0.0,15.863942322,22.030085,6.08936218509,0.0,3.20568,2.88368218509
 07/25  04:00:00,49.7670014401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,48.1510824879,0.0,0.0,0.0,15.863942322,22.030085,6.08940703472,0.0,3.20568,2.88372703472
 07/25  06:00:00,67.9378099851,7.4163490742,19.4198194848,0.0,15.863942322,22.606085,3.28677954925,0.0610995492506,3.20568,0.02
 07/25  07:00:00,69.5655136541,7.4163490742,21.537334957,0.0,15.863942322,22.606085,7.68213074574,1.58967193069,3.20568,2.88677881505
 07/25  08:00:00,121.617053701,7.4163490742,25.3338347354,0.0,44.73757,41.8366005,18.9153709886,0.0,16.0284,2.88697098862
 07/25  09:00:00,125.668029859,7.4163490742,29.3264297997,0.0,44.73757,41.8366005,18.915205275,0.0,16.0284,2.88680527504
 07/25  10:00:00,135.112849168,7.41760013538,35.9263766554,0.0,44.73757,44.63617,26.9295977868,0.0,24.0426,2.88699778685
 07/25  11:00:00,144.862762963,7.45465152264,44.9104988618,0.0,44.73757,44.63617,26.9294320701,0.0,24.0426,2.88683207006
 07/25  12:00:00,155.348496097,7.76884503929,55.7522962354,0.0,44.73757,44.63617,26.9292032607,0.0,24.0426,2.88660326067
 07/25  13:00:00,166.4530732,8.3109347103,69.0788693673,0.0,44.73757,41.8366005,18.9337401933,0.0184809075164,16.0284,2.88685928578
 07/25  14:00:00,183.160299187,8.92070669783,85.1581266103,0.0,44.73757,41.8366005,18.9150942062,0.0,16.0284,2.88669420623
 07/25  15:00:00,202.132237355,9.98437560591,104.248348678,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 07/25  16:00:00,217.682836097,11.0357769332,118.741472091,0.0,44.73757,40.636785,6.0925665576,0.0,3.20568,2.8868865576
 07/25  17:00:00,196.96628824,10.339547579,116.815065793,0.0,44.73757,22.606085,6.09240137321,0.0,3.20568,2.88672137321
 07/25  18:00:00,146.779171398,7.4163490742,69.5241455705,0.0,44.73757,22.606085,8.97127822138,0.0,3.20568,5.76559822138
 07/25  19:00:00,143.996184786,7.4163490742,66.7415891666,0.0,44.73757,22.606085,8.97888295236,0.0,3.20568,5.77320295236
 07/25  20:00:00,113.55889602,7.4163490742,58.1686608078,0.0,15.863942322,22.606085,8.97528766122,0.0,3.20568,5.76960766122
 07/25  21:00:00,48.7158258237,0.0,0.0,0.0,15.863942322,22.030085,8.97497984513,0.0,3.20568,5.76929984513
 07/25  22:00:00,48.713311349,0.0,0.0,0.0,15.863942322,22.030085,6.09373631212,0.0,3.20568,2.88805631212
 07/25  23:00:00,49.3929002068,0.0,0.0,0.0,15.863942322,22.030085,6.09179976661,0.0,3.20568,2.88611976661
 07/25  24:00:00,48.6806686024,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.6651668279,0.0,0.0,0.0,15.863942322,22.030085,6.08934890667,0.0,3.20568,2.88366890667
 07/26  02:00:00,48.6507528745,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6369703943,0.0,0.0,0.0,15.863942322,22.030085,6.08939106909,0.0,3.20568,2.88371106909
 07/26  04:00:00,48.9036141675,0.0,0.0,0.0,15.863942322,22.030085,6.08923744476,0.0,3.20568,2.88355744476
 07/26  05:00:00,47.4520313282,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,82.3895831301,7.4163490742,34.1224380893,0.0,15.863942322,22.606085,6.09849582094,0.00921600972163,3.20568,2.88359981122
 07/26  07:00:00,88.2767615642,7.4163490742,40.0903871789,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,149.075559134,7.63008367919,52.4100520154,0.0,44.73757,41.8366005,18.9152501305,0.0,16.0284,2.88685013046
 07/26  09:00:00,162.98505494,8.02558017886,65.8858975761,0.0,44.73757,41.8366005,18.9151284687,0.0,16.0284,2.88672846868
 07/26  10:00:00,178.816872482,8.38141198905,78.539781486,0.0,44.73757,44.63617,26.9295179432,0.0,24.0426,2.88691794319
 07/26  11:00:00,195.412894049,8.89925431952,93.8990380657,0.0,44.73757,44.63617,26.9293499959,0.0,24.0426,2.88674999588
 07/26  12:00:00,215.494411277,9.79562062947,113.770700503,0.0,44.73757,44.63617,26.9295394387,0.0,24.0426,2.88693943868
 07/26  13:00:00,226.445600135,10.7987650645,126.512607557,0.0,44.73757,41.8366005,18.9361896964,0.0210183318316,16.0284,2.8867713646
