Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  14:00:00,231.653971637,11.812348346,130.708000398,0.0,44.73757,41.8366005,18.9153608375,0.0,16.0284,2.88696083748
 07/26  15:00:00,231.683893854,12.8948824969,130.856355815,0.0,44.73757,40.636785,6.10852738441,0.0160547224079,3.20568,2.886792662
 07/26  16:00:00,214.609978989,13.119761633,113.59577779,0.0,44.73757,40.636785,6.09266217933,0.0,3.20568,2.88698217933
 07/26  17:00:00,155.427215453,10.6898543101,74.9408807259,0.0,44.73757,22.606085,6.09249390851,0.0,3.20568,2.88681390851
 07/26  18:00:00,104.149211393,7.4163490742,27.0851795752,0.0,44.73757,22.606085,6.1461945909,0.0477746543926,3.20568,2.89273993651
 07/26  19:00:00,99.9910635519,7.4163490742,22.7281670798,0.0,44.73757,22.606085,11.8552951243,0.0,3.20568,8.64961512433
 07/26  20:00:00,79.0041859016,7.4163490742,23.599944847,0.0,15.863942322,22.606085,8.97404013524,0.0,3.20568,5.76836013524
 07/26  21:00:00,48.7444737536,0.0,0.0,0.0,15.863942322,22.030085,6.10047925619,0.0,3.20568,2.89479925619
 07/26  22:00:00,48.587436461,0.0,0.0,0.0,15.863942322,22.030085,8.96180287609,0.0,3.20568,5.75612287609
 07/26  23:00:00,49.295051343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.587032821,0.0,0.0,0.0,15.863942322,22.030085,6.08932115787,0.0,3.20568,2.88364115787
 07/27  01:00:00,48.5775142568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.5716898214,0.0,0.0,0.0,15.863942322,22.030085,6.08936054184,0.0,3.20568,2.88368054184
 07/27  03:00:00,48.566400604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.8200656899,0.0,0.0,0.0,15.863942322,22.030085,6.08940019305,0.0,3.20568,2.88372019305
 07/27  05:00:00,47.3697425925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,70.3632243555,7.4163490742,22.2053659925,0.0,15.863942322,22.606085,6.13126646637,0.041863869754,3.20568,2.88372259662
 07/27  07:00:00,72.8570724382,7.4163490742,24.7750338585,0.0,15.863942322,22.606085,6.10509822514,0.0126544994616,3.20568,2.88676372568
 07/27  08:00:00,129.118652414,7.55308348064,32.6212032318,0.0,44.73757,41.8366005,18.9153499113,0.0,16.0284,2.88694991132
 07/27  09:00:00,138.515745436,7.68902807208,41.8267378942,0.0,44.73757,41.8366005,18.9151790924,0.0,16.0284,2.88677909244
 07/27  10:00:00,146.018755631,7.73565326477,46.4618148501,0.0,44.73757,44.63617,26.9295655671,0.0,24.0426,2.88696556705
 07/27  11:00:00,149.525998029,7.83834186106,49.1614426387,0.0,44.73757,44.63617,26.9293947886,0.0,24.0426,2.88679478864
 07/27  12:00:00,155.782334822,8.34574874575,55.6035756587,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,157.305412652,8.94179130412,59.3071838576,0.0,44.73757,41.8366005,18.9363075505,0.0209261878489,16.0284,2.88698136267
 07/27  14:00:00,159.223568847,9.58137899762,60.5871702175,0.0,44.73757,41.8366005,18.9152105406,0.0,16.0284,2.88681054064
 07/27  15:00:00,160.090000051,10.5419612396,61.6952930051,0.0,44.73757,40.636785,6.11990434243,0.0272271766147,3.20568,2.88699716581
 07/27  16:00:00,160.656134862,11.2842407796,61.6198227086,0.0,44.73757,40.636785,6.10970643342,0.0172001528313,3.20568,2.88682628059
 07/27  17:00:00,133.722998808,10.2168615484,53.8256602239,0.0,44.73757,22.606085,6.10012685406,0.00779073038669,3.20568,2.88665612367
 07/27  18:00:00,106.24951306,7.4163490742,29.1459024582,0.0,44.73757,22.606085,8.97798315247,0.00712753255356,3.20568,5.76517561992
 07/27  19:00:00,104.708587618,7.4163490742,27.3408604223,0.0,44.73757,22.606085,8.97794217973,0.0,3.20568,5.77226217973
 07/27  20:00:00,81.1114809786,7.4163490742,25.6439151857,0.0,15.863942322,22.606085,8.98703523886,0.0127002695385,3.20568,5.76865496932
 07/27  21:00:00,48.7616859068,0.0,0.0,0.0,15.863942322,22.030085,8.97419511975,0.0,3.20568,5.76851511975
 07/27  22:00:00,48.5861003367,0.0,0.0,0.0,15.863942322,22.030085,6.09368108138,0.0,3.20568,2.88800108138
 07/27  23:00:00,49.290844514,0.0,0.0,0.0,15.863942322,22.030085,6.09197248161,0.0,3.20568,2.88629248161
 07/27  24:00:00,48.5712988086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.5539108316,0.0,0.0,0.0,15.863942322,22.030085,6.08926518384,0.0,3.20568,2.88358518384
 07/28  02:00:00,48.5410761794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.5287134597,0.0,0.0,0.0,15.863942322,22.030085,6.0893025448,0.0,3.20568,2.8836225448
 07/28  04:00:00,49.7417778856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,48.1466514044,0.0,0.0,0.0,15.863942322,22.030085,6.08933990925,0.0,3.20568,2.88365990925
 07/28  06:00:00,65.0560441775,7.4163490742,16.5453978632,0.0,15.863942322,22.606085,3.28531124153,0.0596312415346,3.20568,0.02
 07/28  07:00:00,67.8921039346,7.4163490742,19.8629308095,0.0,15.863942322,22.606085,6.61459705838,0.521995900995,3.20568,2.88692115739
 07/28  08:00:00,122.135110932,7.42363948511,25.809843889,0.0,44.73757,41.8366005,18.9153304531,0.0,16.0284,2.88693045315
 07/28  09:00:00,131.105248213,7.50925783253,34.6186606588,0.0,44.73757,41.8366005,18.915331663,0.0,16.0284,2.88693166296
 07/28  10:00:00,139.05981074,7.58614519554,39.6694941743,0.0,44.73757,44.63617,26.9293586525,0.0,24.0426,2.88675865246
 07/28  11:00:00,144.089283314,7.74034994527,43.8369277719,0.0,44.73757,44.63617,26.9295423837,0.0,24.0426,2.88694238365
 07/28  12:00:00,151.592924133,8.34182898562,51.4278478285,0.0,44.73757,44.63617,26.9293693208,0.0,24.0426,2.88676932084
 07/28  13:00:00,157.711087581,9.12470362387,59.5293020405,0.0,44.73757,41.8366005,18.9354996974,0.0201466239552,16.0284,2.88695307349
 07/28  14:00:00,165.422397964,9.91402961804,66.4479237194,0.0,44.73757,41.8366005,18.9151799627,0.0,16.0284,2.88677996269
 07/28  15:00:00,170.894147425,10.7810006062,72.2500465089,0.0,44.73757,40.636785,6.10837400458,0.0157302653729,3.20568,2.88696373921
 07/28  16:00:00,174.984201353,11.6244202865,75.5741869397,0.0,44.73757,40.636785,6.09332775069,0.000857169189333,3.20568,2.88679058151
 07/28  17:00:00,148.49914493,10.588630528,68.1922143544,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,112.873625728,7.4163490742,35.7220606937,0.0,44.73757,22.606085,8.98759557593,0.0165752460547,3.20568,5.76534032987
 07/28  19:00:00,110.740454996,7.4163490742,33.597708953,0.0,44.73757,22.606085,8.97791669789,0.0,3.20568,5.77223669789
 07/28  20:00:00,86.0025054538,7.4163490742,30.7366772513,0.0,15.863942322,22.606085,8.98845923879,0.0135792291873,3.20568,5.7692000096
 07/28  21:00:00,48.6061959688,0.0,0.0,0.0,15.863942322,22.030085,8.97460981943,0.0,3.20568,5.76892981943
 07/28  22:00:00,48.6248241997,0.0,0.0,0.0,15.863942322,22.030085,6.09366045993,0.0,3.20568,2.88798045993
 07/28  23:00:00,49.3447786782,0.0,0.0,0.0,15.863942322,22.030085,6.09182031706,0.0,3.20568,2.88614031706
 07/28  24:00:00,48.6369412398,0.0,0.0,0.0,15.863942322,22.030085,6.08930618686,0.0,3.20568,2.88362618686
 07/29  01:00:00,48.625720411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6132316754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.6016655544,0.0,0.0,0.0,15.863942322,22.030085,6.08805158878,0.0,3.20568,2.88237158878
 07/29  04:00:00,48.8627781639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,47.4155808555,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,40.2768837974,0.0,0.0,0.0,15.863942322,22.030085,6.08810267879,0.0,3.20568,2.88242267879
 07/29  07:00:00,40.218848619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2535093826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.2874837695,0.0,0.0,0.0,15.863942322,22.030085,6.08925681495,0.0,3.20568,2.88357681495
 07/29  10:00:00,40.3118981269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,42.2648197989,0.662723099181,0.586280101242,0.0,15.863942322,22.030085,6.08929199451,0.0,3.20568,2.88361199451
 07/29  12:00:00,57.4059784984,2.15358372896,14.9053560757,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,62.9417307944,3.99892502999,18.5898766515,0.0,15.863942322,22.030085,6.08809385301,0.0,3.20568,2.88241385301
 07/29  14:00:00,64.4921672283,3.87876273938,20.2619590374,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,70.5219500962,4.99171987477,25.1805442092,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,68.6867203679,4.40819926225,23.9395987564,0.0,15.863942322,22.030085,6.08809246804,0.0,3.20568,2.88241246804
 07/29  17:00:00,70.2968993197,5.19441702418,24.7815332884,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,61.7165548034,3.88558812924,17.5283474057,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  19:00:00,56.6211795547,3.60607575329,12.4400501027,0.0,15.863942322,22.030085,6.16753293531,0.0794418758323,3.20568,2.88241105948
 07/29  20:00:00,58.244916409,1.61864685766,8.95139951913,0.0,15.863942322,22.030085,3.40857520415,0.182895204147,3.20568,0.02
 07/29  21:00:00,49.3286864856,0.4130603212,0.0,0.0,15.863942322,22.030085,3.52182004289,0.296140042892,3.20568,0.02
 07/29  22:00:00,48.6980748295,0.0,0.0,0.0,15.863942322,22.030085,6.08798425767,0.0,3.20568,2.88230425767
 07/29  23:00:00,49.3660146365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.6710663066,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.6575717839,0.0,0.0,0.0,15.863942322,22.030085,6.08803457313,0.0,3.20568,2.88235457313
 07/30  02:00:00,48.6329259495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.5612549987,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.7985655205,0.0,0.0,0.0,15.863942322,22.030085,6.08808388489,0.0,3.20568,2.88240388489
 07/30  05:00:00,47.3443111699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,40.1973817582,0.0,0.0,0.0,15.863942322,22.030085,6.08800222525,0.0,3.20568,2.88232222525
 07/30  07:00:00,40.1318194887,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.1485777391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.1650491579,0.0,0.0,0.0,15.863942322,22.030085,6.0892771407,0.0,3.20568,2.8835971407
 07/30  10:00:00,40.1801765347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.8871265559,0.0,0.0,0.0,15.863942322,22.030085,6.08931012679,0.0,3.20568,2.88363012679
 07/30  12:00:00,40.2059629382,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.2142890559,0.0,0.0,0.0,15.863942322,22.030085,6.08934309072,0.0,3.20568,2.88366309072
 07/30  14:00:00,40.2089997643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,40.2033786709,0.0,0.0,0.0,15.863942322,22.030085,6.08801960113,0.0,3.20568,2.88233960113
 07/30  16:00:00,40.1989597582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,40.1679832506,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,40.1284255771,0.0,0.0,0.0,15.863942322,22.030085,6.08806856422,0.0,3.20568,2.88238856422
 07/30  19:00:00,40.3805406626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,47.4853409288,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,48.7468280015,0.0,0.0,0.0,15.863942322,22.030085,6.08798671073,0.0,3.20568,2.88230671073
 07/30  22:00:00,48.5468678661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.2140200812,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.5129408898,0.0,0.0,0.0,15.863942322,22.030085,6.08803574732,0.0,3.20568,2.88235574732
 07/31  01:00:00,48.4955255241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.4760304425,0.0,0.0,0.0,15.863942322,22.030085,6.08936850023,0.0,3.20568,2.88368850023
 07/31  03:00:00,48.4563996617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,48.6746208038,0.0,0.0,0.0,15.863942322,22.030085,6.08939933752,0.0,3.20568,2.88371933752
 07/31  05:00:00,48.6546849099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,50.7123724697,7.4163490742,2.74660162828,0.0,15.863942322,22.606085,6.20114833366,0.111912996877,3.20568,2.88355533678
 07/31  07:00:00,55.4706445531,7.4163490742,7.55708877811,0.0,15.863942322,22.606085,27.2677375262,21.1752016799,3.20568,2.88685584626
 07/31  08:00:00,111.494885019,7.41868615256,15.2829933833,0.0,44.73757,41.8366005,19.988676312,1.07359974303,16.0284,2.88667656899
 07/31  09:00:00,120.553555525,7.46003115331,24.1910344231,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  10:00:00,131.693441609,7.49508979127,32.4375580187,0.0,44.73757,44.63617,26.9294568533,0.0,24.0426,2.88685685335
 07/31  11:00:00,137.93113794,7.5009566753,37.9483945357,0.0,44.73757,44.63617,26.9292734013,0.0,24.0426,2.88667340129
 07/31  12:00:00,144.875642577,7.67943244718,45.393829681,0.0,44.73757,44.63617,26.9294494684,0.0,24.0426,2.88684946842
 07/31  13:00:00,152.686731666,8.2617697157,55.379476269,0.0,44.73757,41.8366005,18.9342647871,0.0191944746519,16.0284,2.88667031247
 07/31  14:00:00,161.651703179,8.92884342831,63.6685640178,0.0,44.73757,41.8366005,18.915246362,0.0,16.0284,2.88684636197
 07/31  15:00:00,168.804990114,9.73744004293,71.2050310333,0.0,44.73757,40.636785,6.09234721536,0.0,3.20568,2.88666721536
 07/31  16:00:00,173.561689383,10.4102765326,75.3492294246,0.0,44.73757,40.636785,6.09252325519,0.0,3.20568,2.88684325519
 07/31  17:00:00,147.237377812,9.58211777258,67.9305001837,0.0,44.73757,22.606085,6.09234412112,0.0,3.20568,2.88666412112
 07/31  18:00:00,115.402507094,7.4163490742,38.240617097,0.0,44.73757,22.606085,6.11443445997,0.0161913308572,3.20568,2.89256312911
 07/31  19:00:00,113.830915676,7.4163490742,36.384743814,0.0,44.73757,22.606085,11.8547844152,0.0,3.20568,8.64910441518
 07/31  20:00:00,90.8340061655,7.4163490742,33.854046036,0.0,15.863942322,22.606085,8.98631687002,0.0120945970795,3.20568,5.76854227294
 07/31  21:00:00,48.8244991783,0.0,0.0,0.0,15.863942322,22.030085,6.09980763654,0.0,3.20568,2.89412763654
 07/31  22:00:00,48.6412862754,0.0,0.0,0.0,15.863942322,22.030085,8.96198201873,0.0,3.20568,5.75630201873
 07/31  23:00:00,49.3550280707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.6465259832,0.0,0.0,0.0,15.863942322,22.030085,6.08922316715,0.0,3.20568,2.88354316715
 08/01  01:00:00,48.6410076983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6369741372,0.0,0.0,0.0,15.863942322,22.030085,6.08925216708,0.0,3.20568,2.88357216708
 08/01  03:00:00,48.6328249412,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.9960324329,0.0,0.0,0.0,15.863942322,22.030085,6.08928121314,0.0,3.20568,2.88360121314
 08/01  05:00:00,49.7934477696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,90.9528419279,7.4163490742,42.2101651618,0.0,15.863942322,22.606085,6.08938996728,0.0,3.20568,2.88370996728
 08/01  07:00:00,102.011281448,7.4163490742,53.7837453519,0.0,15.863942322,22.606085,6.09248085925,0.0,3.20568,2.88680085925
 08/01  08:00:00,168.304471231,7.60911163616,71.63075454,0.0,44.73757,41.8366005,18.9150196846,0.0,16.0284,2.88661968455
 08/01  09:00:00,182.17897989,7.9206581909,85.1659840699,0.0,44.73757,41.8366005,18.9151932229,0.0,16.0284,2.8867932229
 08/01  10:00:00,201.757353573,8.3587574406,101.483766898,0.0,44.73757,44.63617,26.928967423,0.0,24.0426,2.88636742304
 08/01  11:00:00,218.752338998,8.91013638611,117.214066688,0.0,44.73757,44.63617,26.9293857315,0.0,24.0426,2.88678573149
 08/01  12:00:00,232.910317823,10.0093752216,130.96035031,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,248.462955627,12.7280419946,146.585883888,0.0,44.73757,41.8366005,18.9345761702,0.0192163462178,16.0284,2.88695982397
 08/01  14:00:00,255.638561139,15.7006942656,150.790062813,0.0,44.73757,41.8366005,18.9151782602,0.0,16.0284,2.88677826024
 08/01  15:00:00,259.784576379,21.9399265327,149.896559356,0.0,44.73757,40.636785,6.10869428042,0.0160619248319,3.20568,2.88695235559
 08/01  16:00:00,262.881503999,25.8481172441,149.087290517,0.0,44.73757,40.636785,6.09245083256,0.0,3.20568,2.88677083256
 08/01  17:00:00,233.575983255,20.1992056114,143.469853667,0.0,44.73757,22.606085,6.09262491527,0.0,3.20568,2.88694491527
 08/01  18:00:00,150.34864213,7.4163490742,73.0353725788,0.0,44.73757,22.606085,8.97104780252,0.0,3.20568,5.76536780252
 08/01  19:00:00,145.656715714,7.4163490742,68.3648867327,0.0,44.73757,22.606085,8.97845658608,0.0,3.20568,5.77277658608
 08/01  20:00:00,116.967677305,7.4163490742,60.1042376215,0.0,15.863942322,22.606085,8.9739810013,0.0,3.20568,5.7683010013
 08/01  21:00:00,48.7468451873,0.0,0.0,0.0,15.863942322,22.030085,8.97508187689,0.0,3.20568,5.76940187689
 08/01  22:00:00,48.7347247236,0.0,0.0,0.0,15.863942322,22.030085,6.09391644355,0.0,3.20568,2.88823644355
 08/01  23:00:00,49.4308685271,0.0,0.0,0.0,15.863942322,22.030085,6.09178577655,0.0,3.20568,2.88610577655
 08/01  24:00:00,48.7207919026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6998538865,0.0,0.0,0.0,15.863942322,22.030085,6.08927798284,0.0,3.20568,2.88359798284
 08/02  02:00:00,48.6865114156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.6808075089,0.0,0.0,0.0,15.863942322,22.030085,6.08930524145,0.0,3.20568,2.88362524145
 08/02  04:00:00,48.9612392602,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.9315352761,0.0,0.0,0.0,15.863942322,22.030085,6.08933250322,0.0,3.20568,2.88365250322
 08/02  06:00:00,96.0996733137,7.4163490742,47.7562701587,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/02  07:00:00,106.256018778,7.4163490742,58.0117128999,0.0,15.863942322,22.606085,6.10509637109,0.0127240107499,3.20568,2.88669236034
 08/02  08:00:00,165.772934438,7.7536014604,68.9754307753,0.0,44.73757,41.8366005,18.9152640244,0.0,16.0284,2.88686402443
 08/02  09:00:00,184.836480124,8.25889418013,87.509499045,0.0,44.73757,41.8366005,18.9150810201,0.0,16.0284,2.88668102014
 08/02  10:00:00,207.586263653,8.76636189335,106.921440906,0.0,44.73757,44.63617,26.9294527944,0.0,24.0426,2.88685279436
 08/02  11:00:00,223.808626606,9.3679563171,121.829369504,0.0,44.73757,44.63617,26.9292699035,0.0,24.0426,2.88666990347
 08/02  12:00:00,229.719082471,9.58413910652,128.21515269,0.0,44.73757,44.63617,26.9294416891,0.0,24.0426,2.88684168909
 08/02  13:00:00,208.002155687,9.6721135841,109.242022847,0.0,44.73757,41.8366005,18.9376222327,0.0225633710762,16.0284,2.88665886158
 08/02  14:00:00,195.569963246,9.77845576939,96.7281693772,0.0,44.73757,41.8366005,18.91523063,0.0,16.0284,2.88683063002
 08/02  15:00:00,210.746201121,10.3778572817,112.484178925,0.0,44.73757,40.636785,6.09232785408,0.0,3.20568,2.88664785408
 08/02  16:00:00,215.190736948,10.5033606773,116.802703038,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/02  17:00:00,181.122732275,9.23145272261,102.043097902,0.0,44.73757,22.606085,6.09249959868,0.0,3.20568,2.88681959868
 08/02  18:00:00,118.880831147,7.4163490742,41.6835816216,0.0,44.73757,22.606085,9.03452557843,0.0633310469328,3.20568,5.76551453149
 08/02  19:00:00,109.212901813,7.4163490742,31.852070512,0.0,44.73757,22.606085,8.97876197121,0.0,3.20568,5.77308197121
 08/02  20:00:00,90.4612006756,7.4163490742,33.5603121807,0.0,15.863942322,22.606085,8.97437679836,0.0,3.20568,5.76869679836
 08/02  21:00:00,48.7917205538,0.0,0.0,0.0,15.863942322,22.030085,8.9747246193,0.0,3.20568,5.7690446193
 08/02  22:00:00,48.6247554273,0.0,0.0,0.0,15.863942322,22.030085,6.09364339109,0.0,3.20568,2.88796339109
 08/02  23:00:00,49.3216411429,0.0,0.0,0.0,15.863942322,22.030085,6.0917054678,0.0,3.20568,2.8860254678
 08/02  24:00:00,48.6160646767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.6099864776,0.0,0.0,0.0,15.863942322,22.030085,6.08925963355,0.0,3.20568,2.88357963355
 08/03  02:00:00,48.5999765327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.591701573,0.0,0.0,0.0,15.863942322,22.030085,6.0892852756,0.0,3.20568,2.8836052756
 08/03  04:00:00,48.8543411159,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.8403434806,0.0,0.0,0.0,15.863942322,22.030085,6.08931092086,0.0,3.20568,2.88363092086
 08/03  06:00:00,85.2802975823,7.4163490742,37.035178721,0.0,15.863942322,22.606085,3.23907835935,0.0133983593527,3.20568,0.02
 08/03  07:00:00,86.3657861316,7.4163490742,38.1998715107,0.0,15.863942322,22.606085,6.09257389249,0.0,3.20568,2.88689389249
 08/03  08:00:00,138.119560073,7.4163490742,41.7168786412,0.0,44.73757,41.8366005,18.9153511974,0.0,16.0284,2.88695119743
 08/03  09:00:00,148.162461835,7.42551802311,51.7281588517,0.0,44.73757,41.8366005,18.9152794284,0.0,16.0284,2.8868794284
 08/03  10:00:00,160.207199048,7.48442106389,60.8883376305,0.0,44.73757,44.63617,26.9292948851,0.0,24.0426,2.88669488513
 08/03  11:00:00,177.748016293,7.91424624026,77.2711858161,0.0,44.73757,44.63617,26.9294648964,0.0,24.0426,2.88686489639
 08/03  12:00:00,194.522563282,8.43149214921,94.2161982775,0.0,44.73757,44.63617,26.9292803416,0.0,24.0426,2.88668034163
 08/03  13:00:00,203.35105851,8.99895492523,105.275034271,0.0,44.73757,41.8366005,18.935678259,0.0204279839423,16.0284,2.88685027508
 08/03  14:00:00,206.611732558,9.40160028147,108.139582159,0.0,44.73757,41.8366005,18.9150657662,0.0,16.0284,2.88666576621
 08/03  15:00:00,210.904830805,10.0219760156,113.010276251,0.0,44.73757,40.636785,6.09251565505,0.0,3.20568,2.88683565505
 08/03  16:00:00,213.769724575,10.378336484,115.510747998,0.0,44.73757,40.636785,6.09233120545,0.0,3.20568,2.88665120545
 08/03  17:00:00,177.729686408,9.14078207777,98.7422807501,0.0,44.73757,22.606085,6.09250105753,0.0,3.20568,2.88682105753
 08/03  18:00:00,137.252874198,7.4163490742,59.9845074741,0.0,44.73757,22.606085,6.09831060323,0.0,3.20568,2.89263060323
 08/03  19:00:00,130.267228733,7.4163490742,52.757173389,0.0,44.73757,22.606085,8.97814869082,0.0,3.20568,5.77246869082
 08/03  20:00:00,100.049166633,7.4163490742,43.0421657376,0.0,15.863942322,22.606085,9.04457371843,0.0698447488239,3.20568,5.76904896961
 08/03  21:00:00,48.8357358601,0.0,0.0,0.0,15.863942322,22.030085,8.97460721482,0.0,3.20568,5.76892721482
 08/03  22:00:00,48.6444462679,0.0,0.0,0.0,15.863942322,22.030085,6.09375317024,0.0,3.20568,2.88807317024
 08/03  23:00:00,49.3303175883,0.0,0.0,0.0,15.863942322,22.030085,6.09191116487,0.0,3.20568,2.88623116487
 08/03  24:00:00,48.6256917036,0.0,0.0,0.0,15.863942322,22.030085,6.08920544114,0.0,3.20568,2.88352544114
 08/04  01:00:00,48.6227436678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.620575675,0.0,0.0,0.0,15.863942322,22.030085,6.0892291973,0.0,3.20568,2.8835491973
 08/04  03:00:00,48.6118039267,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.9207777592,0.0,0.0,0.0,15.863942322,22.030085,6.08925338243,0.0,3.20568,2.88357338243
 08/04  05:00:00,49.7264427274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,84.4939843501,7.4163490742,35.8268635301,0.0,15.863942322,22.606085,6.11037803305,0.0211004808077,3.20568,2.88359755224
 08/04  07:00:00,85.783044162,7.4163490742,37.6291562973,0.0,15.863942322,22.606085,6.09255930352,0.0,3.20568,2.88687930352
 08/04  08:00:00,138.438424133,7.4163490742,42.0394576735,0.0,44.73757,41.8366005,18.9150930538,0.0,16.0284,2.88669305376
 08/04  09:00:00,149.627306551,7.45685401729,53.1540101711,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,166.874308123,7.7774824877,67.2385168266,0.0,44.73757,44.63617,26.9294653765,0.0,24.0426,2.88686537646
 08/04  11:00:00,175.437597274,8.17963505892,74.68418265,0.0,44.73757,44.63617,26.9292751934,0.0,24.0426,2.88667519342
 08/04  12:00:00,185.565005596,8.91601497414,84.7636211738,0.0,44.73757,44.63617,26.9294433677,0.0,24.0426,2.88684336767
 08/04  13:00:00,201.791303035,9.99997645676,102.686474416,0.0,44.73757,41.8366005,18.9335455827,0.0184882162855,16.0284,2.8866573664
 08/04  14:00:00,216.513708977,11.1485452727,116.254553234,0.0,44.73757,41.8366005,18.915225484,0.0,16.0284,2.88682548396
 08/04  15:00:00,219.434036894,12.4828599424,119.044818782,0.0,44.73757,40.636785,6.10774307101,0.0154235166718,3.20568,2.88663955433
 08/04  16:00:00,223.656926999,13.7616250327,121.984103235,0.0,44.73757,40.636785,6.09248762635,0.0,3.20568,2.88680762635
 08/04  17:00:00,199.9036902,12.4195464203,117.605596107,0.0,44.73757,22.606085,6.09230177271,0.0,3.20568,2.88662177271
 08/04  18:00:00,136.868838639,7.4163490742,59.6276558779,0.0,44.73757,22.606085,6.09817203792,0.0,3.20568,2.89249203792
 08/04  19:00:00,132.600715064,7.4163490742,55.3830116051,0.0,44.73757,22.606085,11.8544844531,0.0,3.20568,8.64880445309
 08/04  20:00:00,102.487427638,7.4163490742,45.7149256981,0.0,15.863942322,22.606085,8.98399787993,0.00999854653614,3.20568,5.76831933339
 08/04  21:00:00,48.6763574764,0.0,0.0,0.0,15.863942322,22.030085,6.09940406683,0.0,3.20568,2.89372406683
 08/04  22:00:00,48.6696311591,0.0,0.0,0.0,15.863942322,22.030085,8.96175449611,0.0,3.20568,5.75607449611
 08/04  23:00:00,49.3587530877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.6448712844,0.0,0.0,0.0,15.863942322,22.030085,6.08930930148,0.0,3.20568,2.88362930148
 08/05  01:00:00,48.6221628661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.6013770839,0.0,0.0,0.0,15.863942322,22.030085,6.08798267118,0.0,3.20568,2.88230267118
 08/05  03:00:00,48.5848506622,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.8200508753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.7915205708,0.0,0.0,0.0,15.863942322,22.030085,6.08802265869,0.0,3.20568,2.88234265869
 08/05  06:00:00,40.2280876031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1987036437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.2532926276,0.0,0.0,0.0,15.863942322,22.030085,6.08806252261,0.0,3.20568,2.88238252261
 08/05  09:00:00,40.2894857639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.3119333661,0.0,0.0,0.0,15.863942322,22.030085,6.08925081656,0.0,3.20568,2.88357081656
 08/05  11:00:00,42.3449753915,0.662723099181,0.673586547795,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,50.0542269694,1.36631600296,8.3492908449,0.0,15.863942322,22.030085,6.08937179931,0.0,3.20568,2.88369179931
 08/05  13:00:00,67.1998065905,4.31725317547,22.5308277518,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,67.6672380289,4.01607487829,23.2953494753,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,73.0032486954,5.03622286257,27.6103501145,0.0,15.863942322,22.030085,6.0880963153,0.0,3.20568,2.8824163153
 08/05  16:00:00,72.8531863739,4.56505431602,27.9307637708,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,74.8541722667,5.32993826053,29.1709858085,0.0,15.863942322,22.030085,3.22647599022,0.000795990220271,3.20568,0.02
 08/05  18:00:00,70.1843130351,4.56022582951,25.284893573,0.0,15.863942322,22.030085,6.08808402258,0.0,3.20568,2.88240402258
 08/05  19:00:00,71.663289032,5.3076659049,25.73770101,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,71.6482806829,3.74853362132,18.7866292321,0.0,15.863942322,22.030085,3.43855681199,0.21287681199,3.20568,0.02
 08/05  21:00:00,52.2775320305,0.256391029563,3.10389004944,0.0,15.863942322,22.030085,6.08809708108,0.0,3.20568,2.88241708108
 08/05  22:00:00,48.6962714239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.3598623016,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6825951394,0.0,0.0,0.0,15.863942322,22.030085,6.08800658019,0.0,3.20568,2.88232658019
 08/06  01:00:00,48.6795271703,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.6724369178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.6482047277,0.0,0.0,0.0,15.863942322,22.030085,6.08804528076,0.0,3.20568,2.88236528076
 08/06  04:00:00,48.8057195201,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.7619840907,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,40.1971085001,0.0,0.0,0.0,15.863942322,22.030085,6.08808403284,0.0,3.20568,2.88240403284
 08/06  07:00:00,40.1776949657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.241510984,0.0,0.0,0.0,15.863942322,22.030085,6.08934317489,0.0,3.20568,2.88366317489
 08/06  09:00:00,40.2864537079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,41.1451467224,0.441815399454,0.391148424617,0.0,15.863942322,22.030085,6.08936460971,0.0,3.20568,2.88368460971
 08/06  11:00:00,42.6116758159,0.883630798908,0.712090828058,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,59.865675009,3.04872280926,16.4697665971,0.0,15.863942322,22.030085,6.08938782436,0.0,3.20568,2.88370782436
 08/06  13:00:00,63.4411832293,3.71133927883,19.3693556249,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,72.7628912794,4.8453205051,27.5523742813,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,75.6817583673,4.96255002092,30.3487079179,0.0,15.863942322,22.030085,6.08808376907,0.0,3.20568,2.88240376907
 08/06  16:00:00,73.4508926927,4.99673973812,28.0841876885,0.0,15.863942322,22.030085,3.2262555744,0.000575574397863,3.20568,0.02
 08/06  17:00:00,75.4631877848,5.07782465493,30.0235475642,0.0,15.863942322,22.030085,3.22650989393,0.00082989392909,3.20568,0.02
 08/06  18:00:00,70.559749819,4.98423592772,25.2329149526,0.0,15.863942322,22.030085,6.08910224387,0.00100589680507,3.20568,2.88241634706
 08/06  19:00:00,70.4614694553,4.89316657399,24.9502406824,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,67.400392746,3.81206082,14.4750940045,0.0,15.863942322,22.030085,3.80633704819,0.580657048191,3.20568,0.02
 08/06  21:00:00,62.3937356995,0.985110302972,12.5092538525,0.0,15.863942322,22.030085,6.08809147126,0.0,3.20568,2.88241147126
 08/06  22:00:00,48.6859195175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.3476309216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.6570682575,0.0,0.0,0.0,15.863942322,22.030085,6.08804280211,0.0,3.20568,2.88236280211
 08/07  01:00:00,48.65154591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.6475062797,0.0,0.0,0.0,15.863942322,22.030085,6.0893612783,0.0,3.20568,2.8836812783
 08/07  03:00:00,48.6522547947,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.8497238805,0.0,0.0,0.0,15.863942322,22.030085,6.08938155157,0.0,3.20568,2.88370155157
 08/07  05:00:00,48.8003961615,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,74.7323742697,7.4163490742,26.5506797415,0.0,15.863942322,22.606085,6.13684517086,0.0475391232866,3.20568,2.88362604757
 08/07  07:00:00,81.7829602975,7.4163490742,33.6524306011,0.0,15.863942322,22.606085,6.09251858764,0.0,3.20568,2.88683858764
 08/07  08:00:00,149.130956187,7.53413394564,52.5767487041,0.0,44.73757,41.8366005,18.9150444828,0.0,16.0284,2.88664448277
 08/07  09:00:00,169.715384861,7.76136945391,72.8822064095,0.0,44.73757,41.8366005,18.9152081279,0.0,16.0284,2.88680812785
 08/07  10:00:00,179.498394801,8.10538584459,79.4874530536,0.0,44.73757,44.63617,26.9292184474,0.0,24.0426,2.88661844745
 08/07  11:00:00,189.29830221,8.7036787079,87.976755817,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,204.260638041,9.74879975002,102.589290194,0.0,44.73757,44.63617,26.9293820896,0.0,24.0426,2.88678208955
 08/07  13:00:00,214.770369405,11.0809566394,114.561332349,0.0,44.73757,41.8366005,18.9347786303,0.0197860847491,16.0284,2.8865925455
 08/07  14:00:00,226.72278335,12.5726020497,125.013627646,0.0,44.73757,41.8366005,18.9151561398,0.0,16.0284,2.88675613982
 08/07  15:00:00,233.522457006,14.0176545482,131.565692528,0.0,44.73757,40.636785,6.09562542711,0.00302533669787,3.20568,2.88692009041
 08/07  16:00:00,239.073643745,15.0168133234,136.11751543,0.0,44.73757,40.636785,6.09736083492,0.0049508927386,3.20568,2.88672994218
 08/07  17:00:00,209.374873422,13.2237376105,126.252452432,0.0,44.73757,22.606085,6.09257385911,0.0,3.20568,2.88689385911
 08/07  18:00:00,139.46733972,7.4163490742,62.1956221508,0.0,44.73757,22.606085,8.97078380537,0.0,3.20568,5.76510380537
 08/07  19:00:00,137.023434945,7.4163490742,59.5002509698,0.0,44.73757,22.606085,8.97832325406,0.0,3.20568,5.77264325406
 08/07  20:00:00,107.498200293,7.4163490742,50.4356851506,0.0,15.863942322,22.606085,8.97447083774,0.0,3.20568,5.76879083774
 08/07  21:00:00,48.8951404383,0.0,0.0,0.0,15.863942322,22.030085,8.97403852518,0.0,3.20568,5.76835852518
 08/07  22:00:00,48.6784091016,0.0,0.0,0.0,15.863942322,22.030085,6.09383534678,0.0,3.20568,2.88815534678
 08/07  23:00:00,49.3712616175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.6557117516,0.0,0.0,0.0,15.863942322,22.030085,6.08934795159,0.0,3.20568,2.88366795159
 08/08  01:00:00,48.6425158334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.634619575,0.0,0.0,0.0,15.863942322,22.030085,6.08936718223,0.0,3.20568,2.88368718223
 08/08  03:00:00,48.6180050471,0.0,0.0,0.0,15.863942322,22.030085,4.14498123983,0.0,3.20568,0.939301239833
 08/08  04:00:00,49.9192769648,0.0,0.0,0.0,15.863942322,22.030085,5.16950747193,0.0,3.20568,1.96382747193
 08/08  05:00:00,49.7115955941,0.0,0.0,0.0,15.863942322,22.030085,6.08921193732,0.0,3.20568,2.88353193732
 08/08  06:00:00,81.235992632,7.4163490742,32.5741015541,0.0,15.863942322,22.606085,3.25343510201,0.0277551020128,3.20568,0.02
 08/08  07:00:00,94.7094724184,7.4163490742,46.5158537018,0.0,15.863942322,22.606085,6.09255045873,0.0,3.20568,2.88687045873
 08/08  08:00:00,163.1097866,7.52176213912,66.5319698627,0.0,44.73757,41.8366005,18.9150793162,0.0,16.0284,2.88667931618
 08/08  09:00:00,179.504370152,7.80132497464,82.6085762669,0.0,44.73757,41.8366005,18.9152418304,0.0,16.0284,2.88684183039
 08/08  10:00:00,193.48735079,8.23038140659,93.343184457,0.0,44.73757,44.63617,26.9292509769,0.0,24.0426,2.88665097691
 08/08  11:00:00,205.748159129,8.92354990161,104.205580125,0.0,44.73757,44.63617,26.9294135292,0.0,24.0426,2.88681352923
 08/08  12:00:00,221.299090117,10.0850001367,119.283257199,0.0,44.73757,44.63617,26.9292228407,0.0,24.0426,2.88662284066
 08/08  13:00:00,232.528481889,11.4276768085,131.962072218,0.0,44.73757,41.8366005,16.0685653189,0.0201653188647,16.0284,0.02
 08/08  14:00:00,238.130644917,12.6440889019,136.345341551,0.0,44.73757,41.8366005,18.9151853507,0.0,16.0284,2.88678535074
 08/08  15:00:00,243.259338579,14.7048070901,140.608767823,0.0,44.73757,40.636785,6.09264872696,0.000373933060756,3.20568,2.8865947939
 08/08  16:00:00,249.73978549,17.1876698566,144.607499938,0.0,44.73757,40.636785,6.09243724296,0.0,3.20568,2.88675724296
 08/08  17:00:00,216.485317455,12.4083319011,134.171128248,0.0,44.73757,22.606085,6.09260003185,0.0,3.20568,2.88692003185
 08/08  18:00:00,145.553615222,7.4163490742,68.2470563302,0.0,44.73757,22.606085,8.97090741623,0.0,3.20568,5.76522741623
 08/08  19:00:00,140.828970354,7.4163490742,63.5475598378,0.0,44.73757,22.606085,8.97823480083,0.0,3.20568,5.77255480083
 08/08  20:00:00,113.925740487,7.4163490742,57.1110093371,0.0,15.863942322,22.606085,8.97373747046,0.0,3.20568,5.76805747046
 08/08  21:00:00,48.7124414274,0.0,0.0,0.0,15.863942322,22.030085,8.97478671706,0.0,3.20568,5.76910671706
 08/08  22:00:00,48.7123038252,0.0,0.0,0.0,15.863942322,22.030085,6.09378649067,0.0,3.20568,2.88810649067
 08/08  23:00:00,49.3974052228,0.0,0.0,0.0,15.863942322,22.030085,6.09165646938,0.0,3.20568,2.88597646938
 08/08  24:00:00,48.6857189013,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6729328793,0.0,0.0,0.0,15.863942322,22.030085,6.0893461179,0.0,3.20568,2.8836661179
 08/09  02:00:00,48.6628099727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6470935623,0.0,0.0,0.0,15.863942322,22.030085,6.08936455949,0.0,3.20568,2.88368455949
 08/09  04:00:00,48.9094596378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8796695165,0.0,0.0,0.0,15.863942322,22.030085,6.08938299691,0.0,3.20568,2.88370299691
 08/09  06:00:00,86.4861062864,7.4163490742,38.2161519632,0.0,15.863942322,22.606085,3.24093864035,0.0152586403503,3.20568,0.02
 08/09  07:00:00,98.6575696345,7.4163490742,50.4419226721,0.0,15.863942322,22.606085,6.09255941391,0.0,3.20568,2.88687941391
 08/09  08:00:00,164.813285005,7.5824751676,68.1713376101,0.0,44.73757,41.8366005,18.9150874497,0.0,16.0284,2.88668744972
 08/09  09:00:00,181.686686382,7.96455221813,84.6333884911,0.0,44.73757,41.8366005,18.9152490306,0.0,16.0284,2.88684903058
 08/09  10:00:00,200.268632044,8.41692191888,99.9415439556,0.0,44.73757,44.63617,26.9292572943,0.0,24.0426,2.88665729427
 08/09  11:00:00,217.105051841,9.11327706488,115.359420893,0.0,44.73757,44.63617,26.9294188712,0.0,24.0426,2.8868188712
 08/09  12:00:00,232.931755889,10.4643958086,130.514864013,0.0,44.73757,44.63617,26.9292272926,0.0,24.0426,2.88662729258
 08/09  13:00:00,243.919421069,12.0156366436,142.74023076,0.0,44.73757,41.8366005,18.9151888139,0.0,16.0284,2.88678881388
 08/09  14:00:00,256.66547997,15.5350928825,151.959241737,0.0,44.73757,41.8366005,18.9158247971,0.000827425597927,16.0284,2.88659737145
 08/09  15:00:00,264.251212119,23.7682569779,152.522416648,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/09  16:00:00,266.718058223,24.5896234419,154.172483026,0.0,44.73757,40.636785,6.09243882507,0.0,3.20568,2.88675882507
 08/09  17:00:00,241.075593872,21.5032795429,149.657726542,0.0,44.73757,22.606085,6.09260060374,0.0,3.20568,2.88692060374
 08/09  18:00:00,156.127080197,7.4163490742,78.8122671432,0.0,44.73757,22.606085,8.97084396724,0.0,3.20568,5.76516396724
 08/09  19:00:00,142.193972319,7.4163490742,63.1786680334,0.0,44.73757,22.606085,8.97809421389,0.0,3.20568,5.77241421389
 08/09  20:00:00,105.535934608,7.4163490742,48.4199998043,0.0,15.863942322,22.606085,8.97442897711,0.0,3.20568,5.76874897711
 08/09  21:00:00,48.9056550811,0.0,0.0,0.0,15.863942322,22.030085,8.97437191151,0.0,3.20568,5.76869191151
 08/09  22:00:00,48.6979730411,0.0,0.0,0.0,15.863942322,22.030085,6.09371349573,0.0,3.20568,2.88803349573
 08/09  23:00:00,49.3769864466,0.0,0.0,0.0,15.863942322,22.030085,6.09167921028,0.0,3.20568,2.88599921028
 08/09  24:00:00,48.6641065912,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.6509895357,0.0,0.0,0.0,15.863942322,22.030085,6.08930251425,0.0,3.20568,2.88362251425
 08/10  02:00:00,48.6359743844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.6214152332,0.0,0.0,0.0,15.863942322,22.030085,6.08932028103,0.0,3.20568,2.88364028103
 08/10  04:00:00,48.8786366485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.8628643743,0.0,0.0,0.0,15.863942322,22.030085,6.08933803849,0.0,3.20568,2.88365803849
 08/10  06:00:00,80.5282370504,7.4163490742,32.2854428397,0.0,15.863942322,22.606085,3.24915473575,0.0234747357465,3.20568,0.02
 08/10  07:00:00,78.4789432158,7.4163490742,30.3412966369,0.0,15.863942322,22.606085,6.09254634032,0.0,3.20568,2.88686634032
 08/10  08:00:00,129.779433864,7.41798904766,33.4020091372,0.0,44.73757,41.8366005,18.9150738603,0.0,16.0284,2.88667386034
 08/10  09:00:00,135.871610229,7.52539388526,39.3485748906,0.0,44.73757,41.8366005,18.9152346531,0.0,16.0284,2.88683465306
 08/10  10:00:00,149.276125279,7.90654917509,49.5495037908,0.0,44.73757,44.63617,26.929242277,0.0,24.0426,2.88664227703
 08/10  11:00:00,162.625744073,8.31135096139,61.7775576327,0.0,44.73757,44.63617,26.9294029895,0.0,24.0426,2.88680298951
 08/10  12:00:00,174.390896818,9.05143744145,73.4897316117,0.0,44.73757,44.63617,26.9292107482,0.0,24.0426,2.88661074821
 08/10  13:00:00,183.841752889,9.99209282086,84.7787845031,0.0,44.73757,41.8366005,18.9347538355,0.0195824513305,16.0284,2.88677138419
 08/10  14:00:00,190.296579956,10.9922862772,90.2267019059,0.0,44.73757,41.8366005,18.9147274649,0.0,16.0284,2.8863274649
 08/10  15:00:00,191.083831757,11.9930747692,91.2147886687,0.0,44.73757,40.636785,6.10817379039,0.0157540063316,3.20568,2.88673978406
 08/10  16:00:00,190.400420249,12.5586189334,89.9785821621,0.0,44.73757,40.636785,3.22760962888,0.00192962887914,3.20568,0.02
 08/10  17:00:00,159.939465922,11.2147849852,78.9848564511,0.0,44.73757,22.606085,6.09258069996,0.0,3.20568,2.88690069996
 08/10  18:00:00,114.72929117,7.4163490742,37.5675791223,0.0,44.73757,22.606085,8.97048030321,0.0,3.20568,5.76480030321
 08/10  19:00:00,110.232886303,7.4163490742,31.3907864798,0.0,44.73757,22.606085,8.9998855717,0.0211310902339,3.20568,5.77307448146
 08/10  20:00:00,82.799997789,7.4163490742,25.8995071125,0.0,15.863942322,22.606085,9.06147766413,0.0867484268441,3.20568,5.76904923729
 08/10  21:00:00,48.7478913236,0.0,0.0,0.0,15.863942322,22.030085,8.97464680031,0.0,3.20568,5.76896680031
 08/10  22:00:00,48.5759725121,0.0,0.0,0.0,15.863942322,22.030085,6.09362092641,0.0,3.20568,2.88794092641
 08/10  23:00:00,49.2897039518,0.0,0.0,0.0,15.863942322,22.030085,6.09168226121,0.0,3.20568,2.88600226121
 08/10  24:00:00,48.5790870913,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5722868112,0.0,0.0,0.0,15.863942322,22.030085,6.08923937396,0.0,3.20568,2.88355937396
 08/11  02:00:00,48.5692761997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5581532084,0.0,0.0,0.0,15.863942322,22.030085,6.08925661137,0.0,3.20568,2.88357661137
 08/11  04:00:00,49.7977278532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.6097841547,0.0,0.0,0.0,15.863942322,22.030085,6.08927383714,0.0,3.20568,2.88359383714
 08/11  06:00:00,66.1534866893,7.4163490742,16.2123841982,0.0,15.863942322,22.606085,3.30372462846,0.0780446284634,3.20568,0.02
 08/11  07:00:00,65.3746727164,7.4163490742,17.3671114649,0.0,15.863942322,22.606085,6.09251398697,0.0,3.20568,2.88683398697
 08/11  08:00:00,116.35528684,7.42871954585,20.0747313225,0.0,44.73757,41.8366005,18.9152821619,0.0,16.0284,2.88688216194
 08/11  09:00:00,124.213926257,7.53492399205,27.7462273431,0.0,44.73757,41.8366005,18.9152056808,0.0,16.0284,2.88680568078
 08/11  10:00:00,134.263600301,7.61442355856,34.8742886994,0.0,44.73757,44.63617,26.9292086943,0.0,24.0426,2.88660869432
 08/11  11:00:00,142.073564628,7.85187524709,41.726178294,0.0,44.73757,44.63617,26.9293687167,0.0,24.0426,2.88676871674
 08/11  12:00:00,153.056636391,8.52512875286,52.7175697157,0.0,44.73757,44.63617,26.9287555002,0.0,24.0426,2.88615550017
 08/11  13:00:00,162.117460762,9.33673900493,63.7221320587,0.0,44.73757,41.8366005,18.9344090326,0.019273239289,16.0284,2.88673579329
 08/11  14:00:00,167.501201144,10.1400376061,68.2956189395,0.0,44.73757,41.8366005,18.9152960119,0.0,16.0284,2.88689601185
 08/11  15:00:00,168.850093213,11.1668660879,69.8198341554,0.0,44.73757,40.636785,6.11724268153,0.0248599280701,3.20568,2.88670275346
 08/11  16:00:00,170.950100607,12.0835405032,71.0925632639,0.0,44.73757,40.636785,6.10181962459,0.00927671889032,3.20568,2.8868629057
 08/11  17:00:00,142.172887573,10.3814614962,62.0890713067,0.0,44.73757,22.606085,6.09234979522,0.0,3.20568,2.88666979522
 08/11  18:00:00,112.36197866,7.4163490742,35.2136057997,0.0,44.73757,22.606085,6.113060848,0.014937717098,3.20568,2.8924431309
 08/11  19:00:00,112.288953559,7.4163490742,33.7221208569,0.0,44.73757,22.606085,9.00032911081,0.0226139830498,3.20568,5.77203512776
 08/11  20:00:00,85.7947298448,7.4163490742,29.1219594491,0.0,15.863942322,22.606085,9.06083907414,0.0865838217865,3.20568,5.76857525235
 08/11  21:00:00,48.5825480844,0.0,0.0,0.0,15.863942322,22.030085,8.97426068605,0.0,3.20568,5.76858068605
 08/11  22:00:00,48.5886447943,0.0,0.0,0.0,15.863942322,22.030085,6.09351906969,0.0,3.20568,2.88783906969
 08/11  23:00:00,49.275256532,0.0,0.0,0.0,15.863942322,22.030085,6.09167619198,0.0,3.20568,2.88599619198
 08/11  24:00:00,48.5573202998,0.0,0.0,0.0,15.863942322,22.030085,6.08936125133,0.0,3.20568,2.88368125133
 08/12  01:00:00,48.5332778883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.5141929535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.5011524332,0.0,0.0,0.0,15.863942322,22.030085,6.08803991934,0.0,3.20568,2.88235991934
 08/12  04:00:00,48.7275670748,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.705953953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,41.5759724474,0.0,0.0,0.0,15.863942322,22.030085,6.08807428405,0.0,3.20568,2.88239428405
 08/12  07:00:00,40.1185282623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.1870818916,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.2383434054,0.0,0.0,0.0,15.863942322,22.030085,6.0892643564,0.0,3.20568,2.8835843564
 08/12  10:00:00,40.2646358897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.965089302,0.0,0.0,0.0,15.863942322,22.030085,6.08928110601,0.0,3.20568,2.88360110601
 08/12  12:00:00,40.2925937582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,41.1605060834,0.441815399454,0.413332724015,0.0,15.863942322,22.030085,6.08801218487,0.0,3.20568,2.88233218487
 08/12  14:00:00,50.13978752,1.41886206485,8.40576922796,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,66.6782416578,3.84879566694,22.5047243596,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,64.74510891,3.86493042118,20.5513070585,0.0,15.863942322,22.030085,6.08807962816,0.0,3.20568,2.88239962816
 08/12  17:00:00,71.0124130063,5.24727269785,25.4402863477,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,64.2699407548,4.02415550462,19.929551077,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,62.7769861889,3.65545103588,17.1263579318,0.0,15.863942322,22.030085,6.52858506572,0.440503524263,3.20568,2.88240154146
 08/12  20:00:00,54.6919351484,0.847353815711,4.78889100127,0.0,15.863942322,22.030085,3.60666816647,0.380988166467,3.20568,0.02
 08/12  21:00:00,48.8524231663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.6435879965,0.0,0.0,0.0,15.863942322,22.030085,6.08798531256,0.0,3.20568,2.88230531256
 08/12  23:00:00,49.2694465112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.5633850396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.5530899863,0.0,0.0,0.0,15.863942322,22.030085,6.0880195753,0.0,3.20568,2.8823395753
 08/13  02:00:00,48.5395219568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.5296503267,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.7868771405,0.0,0.0,0.0,15.863942322,22.030085,6.08805366572,0.0,3.20568,2.88237366572
