Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  05:00:00,48.7742038168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,41.6301505415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.1588689626,0.0,0.0,0.0,15.863942322,22.030085,6.08808768709,0.0,3.20568,2.88240768709
 08/13  08:00:00,40.2025158968,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2396199128,0.0,0.0,0.0,15.863942322,22.030085,6.08933255706,0.0,3.20568,2.88365255706
 08/13  10:00:00,40.2656758673,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.972120954,0.0,0.0,0.0,15.863942322,22.030085,6.08934888581,0.0,3.20568,2.88366888581
 08/13  12:00:00,40.2968701188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,52.2374240773,1.42491095965,10.5110541031,0.0,15.863942322,22.030085,6.0893670176,0.0,3.20568,2.8836870176
 08/13  14:00:00,56.4743626641,2.00197347059,14.1862607837,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,64.2833277072,3.70199826898,20.3108696982,0.0,15.863942322,22.030085,3.37625815589,0.150578155889,3.20568,0.02
 08/13  16:00:00,62.5956422109,3.67136560657,18.6521119008,0.0,15.863942322,22.030085,6.1949298183,0.107437858535,3.20568,2.88181195976
 08/13  17:00:00,63.8082914182,3.80504231749,19.7274773904,0.0,15.863942322,22.030085,3.32293973026,0.0972597302616,3.20568,0.02
 08/13  18:00:00,56.9660195809,2.33115537991,14.3694122898,0.0,15.863942322,22.030085,3.34810121944,0.122421219442,3.20568,0.02
 08/13  19:00:00,54.9412396409,1.22897855981,11.77406594,0.0,15.863942322,22.030085,6.0880754887,0.0,3.20568,2.8823954887
 08/13  20:00:00,51.2662974636,0.234482472207,2.01722311157,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.8336832786,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.6152984799,0.0,0.0,0.0,15.863942322,22.030085,6.08797894879,0.0,3.20568,2.88229894879
 08/13  23:00:00,49.232157273,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.534969847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.517108842,0.0,0.0,0.0,15.863942322,22.030085,6.0893002361,0.0,3.20568,2.8836202361
 08/14  02:00:00,48.475603183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.4559193614,0.0,0.0,0.0,15.863942322,22.030085,6.08931641815,0.0,3.20568,2.88363641815
 08/14  04:00:00,48.6607877225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6328003341,0.0,0.0,0.0,15.863942322,22.030085,6.08933257111,0.0,3.20568,2.88365257111
 08/14  06:00:00,49.3889658406,7.4163490742,0.0166700506028,0.0,15.863942322,22.606085,6.89745793905,3.67177793905,3.20568,0.02
 08/14  07:00:00,52.2528719532,7.4163490742,4.36426759985,0.0,15.863942322,22.606085,34.577013326,28.4844369581,3.20568,2.88689636784
 08/14  08:00:00,109.440806358,7.4163490742,13.2474765986,0.0,44.73757,41.8366005,22.0376191704,3.12239970459,16.0284,2.88681946577
 08/14  09:00:00,117.167115034,7.44206623175,20.8426979398,0.0,44.73757,41.8366005,18.9152593027,0.0,16.0284,2.88685930269
 08/14  10:00:00,123.936956464,7.48811370743,24.7260405174,0.0,44.73757,44.63617,26.9292613341,0.0,24.0426,2.88666133408
 08/14  11:00:00,126.554980373,7.50240805572,26.6238749884,0.0,44.73757,44.63617,26.9294202499,0.0,24.0426,2.88682024986
 08/14  12:00:00,130.992453686,7.79480772833,31.4628670675,0.0,44.73757,44.63617,26.9292263095,0.0,24.0426,2.88662630952
 08/14  13:00:00,134.366931387,8.40443931125,36.9795557947,0.0,44.73757,41.8366005,18.9344557648,0.0192706605723,16.0284,2.8867851042
 08/14  14:00:00,139.304152311,9.01794040712,41.2810555262,0.0,44.73757,41.8366005,18.9149913003,0.0,16.0284,2.88659130032
 08/14  15:00:00,143.727662053,9.80690041263,46.1215078391,0.0,44.73757,40.636785,6.10446670683,0.0120367045131,3.20568,2.88675000232
 08/14  16:00:00,144.29348739,10.5180553955,46.0906634415,0.0,44.73757,40.636785,6.10616173631,0.013572720715,3.20568,2.88690901559
 08/14  17:00:00,117.89290624,9.24150770333,39.016889115,0.0,44.73757,22.606085,6.09239464622,0.0,3.20568,2.88671464622
 08/14  18:00:00,103.625646138,7.4163490742,26.5625407288,0.0,44.73757,22.606085,6.10587256084,0.00770849966196,3.20568,2.89248406118
 08/14  19:00:00,102.789731889,7.4163490742,24.0511573058,0.0,44.73757,22.606085,9.03107622618,0.0532875963353,3.20568,5.77210862984
 08/14  20:00:00,74.1846102954,7.4163490742,17.395499583,0.0,15.863942322,22.606085,9.05228354871,0.0775742378254,3.20568,5.76902931088
 08/14  21:00:00,48.6590544481,0.0,0.0,0.0,15.863942322,22.030085,8.97432565673,0.0,3.20568,5.76864565673
 08/14  22:00:00,48.496108944,0.0,0.0,0.0,15.863942322,22.030085,6.09355358835,0.0,3.20568,2.88787358835
 08/14  23:00:00,49.2270105554,0.0,0.0,0.0,15.863942322,22.030085,6.09171046279,0.0,3.20568,2.88603046279
 08/14  24:00:00,48.5163816297,0.0,0.0,0.0,15.863942322,22.030085,6.08920200965,0.0,3.20568,2.88352200965
 08/15  01:00:00,48.5155260568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.5063026733,0.0,0.0,0.0,15.863942322,22.030085,6.08921817171,0.0,3.20568,2.88353817171
 08/15  03:00:00,48.4828658218,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.6027816631,0.0,0.0,0.0,15.863942322,22.030085,6.08923434215,0.0,3.20568,2.88355434215
 08/15  05:00:00,49.4443986807,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,57.9911024738,7.4163490742,8.16574060392,0.0,15.863942322,22.606085,6.19132318118,0.10207269766,3.20568,2.88357048353
 08/15  07:00:00,59.2986043606,7.4163490742,11.3579107642,0.0,15.863942322,22.606085,25.2546818108,19.1623662411,3.20568,2.88663556964
 08/15  08:00:00,114.796816997,7.4163490742,18.5600723376,0.0,44.73757,41.8366005,17.2975361688,1.24913616881,16.0284,0.02
 08/15  09:00:00,120.494966945,7.4163490742,24.1647271764,0.0,44.73757,41.8366005,18.9153174966,0.0,16.0284,2.88691749655
 08/15  10:00:00,129.605732208,7.4163490742,30.43169793,0.0,44.73757,44.63617,26.9293810471,0.0,24.0426,2.88678104712
 08/15  11:00:00,135.378007405,7.42771192669,35.4628437638,0.0,44.73757,44.63617,26.9293590914,0.0,24.0426,2.88675909144
 08/15  12:00:00,136.724418339,7.62584679712,37.3171967095,0.0,44.73757,44.63617,26.9295180439,0.0,24.0426,2.88691804387
 08/15  13:00:00,136.225038478,7.99870677577,39.2141576341,0.0,44.73757,41.8366005,18.9349700972,0.0198465383727,16.0284,2.88672355881
 08/15  14:00:00,135.975868516,8.1218226775,38.8422670645,0.0,44.73757,41.8366005,18.915282469,0.0,16.0284,2.88688246897
 08/15  15:00:00,131.152077456,8.1911867019,35.1873649473,0.0,44.73757,40.636785,6.11005877443,0.0176906198393,3.20568,2.88668815459
 08/15  16:00:00,129.196732989,8.08126826086,33.4571015945,0.0,44.73757,40.636785,6.09252698994,0.0,3.20568,2.88684698994
 08/15  17:00:00,107.171341228,7.52661282384,30.0207801452,0.0,44.73757,22.606085,6.09233283251,0.0,3.20568,2.88665283251
 08/15  18:00:00,104.075987362,7.4163490742,27.0415320748,0.0,44.73757,22.606085,6.09781712471,0.0,3.20568,2.89213712471
 08/15  19:00:00,104.702626549,7.4163490742,26.2445294701,0.0,44.73757,22.606085,8.97837130097,0.0,3.20568,5.77269130097
 08/15  20:00:00,80.4688576537,7.4163490742,23.8783361604,0.0,15.863942322,22.606085,8.99049548738,0.0156040709605,3.20568,5.76921141642
 08/15  21:00:00,48.5344627467,0.0,0.0,0.0,15.863942322,22.030085,8.97464145574,0.0,3.20568,5.76896145574
 08/15  22:00:00,48.5796432387,0.0,0.0,0.0,15.863942322,22.030085,6.0938435722,0.0,3.20568,2.8881635722
 08/15  23:00:00,49.2791414085,0.0,0.0,0.0,15.863942322,22.030085,6.09167900536,0.0,3.20568,2.88599900536
 08/15  24:00:00,48.560445019,0.0,0.0,0.0,15.863942322,22.030085,6.08929781633,0.0,3.20568,2.88361781633
 08/16  01:00:00,48.5607491632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5667543163,0.0,0.0,0.0,15.863942322,22.030085,6.08931396934,0.0,3.20568,2.88363396934
 08/16  03:00:00,48.5682671296,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.8362389413,0.0,0.0,0.0,15.863942322,22.030085,6.08933008701,0.0,3.20568,2.88365008701
 08/16  05:00:00,48.8204397659,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,78.1611264011,7.4163490742,28.5432954794,0.0,15.863942322,22.606085,6.11131633487,0.0219701592605,3.20568,2.88366617561
 08/16  07:00:00,73.1520828323,7.4163490742,25.0790505513,0.0,15.863942322,22.606085,7.2633699792,1.17152205474,3.20568,2.88616792446
 08/16  08:00:00,119.753114974,7.4163490742,23.4674354424,0.0,44.73757,41.8366005,18.9151315691,0.0,16.0284,2.88673156906
 08/16  09:00:00,117.768785915,7.4163490742,21.4694133342,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  10:00:00,119.925725103,7.4163490742,20.8355694221,0.0,44.73757,44.63617,26.9294905107,0.0,24.0426,2.88689051066
 08/16  11:00:00,121.828098603,7.4163490742,22.0362087946,0.0,44.73757,44.63617,26.9292961901,0.0,24.0426,2.8866961901
 08/16  12:00:00,123.187609572,7.41640259174,24.0731441862,0.0,44.73757,44.63617,26.9294550902,0.0,24.0426,2.88685509019
 08/16  13:00:00,124.212172537,7.42484334515,27.8330099175,0.0,44.73757,41.8366005,18.9150609435,0.0,16.0284,2.88666094355
 08/16  14:00:00,127.896003947,7.56707848554,31.3549233101,0.0,44.73757,41.8366005,18.9152197715,0.0,16.0284,2.88681977151
 08/16  15:00:00,128.573626973,7.77533381792,33.0336421866,0.0,44.73757,40.636785,6.09230578206,0.0,3.20568,2.88662578206
 08/16  16:00:00,131.581260906,8.02255411741,35.8904104224,0.0,44.73757,40.636785,6.0924645286,0.0,3.20568,2.8867845286
 08/16  17:00:00,111.651610462,7.72932896081,34.2841589169,0.0,44.73757,22.606085,6.09227069218,0.0,3.20568,2.88659069218
 08/16  18:00:00,104.124994235,7.4163490742,27.0742966913,0.0,44.73757,22.606085,6.0981073191,0.0,3.20568,2.8924273191
 08/16  19:00:00,102.17304371,7.4163490742,23.4715721081,0.0,44.73757,22.606085,11.9064171598,0.0522292355546,3.20568,8.6485079242
 08/16  20:00:00,77.6843247362,7.4163490742,20.8851897252,0.0,15.863942322,22.606085,8.98834186879,0.0145684088298,3.20568,5.76809345996
 08/16  21:00:00,48.6712632038,0.0,0.0,0.0,15.863942322,22.030085,6.10029336412,0.0,3.20568,2.89461336412
 08/16  22:00:00,48.4972834466,0.0,0.0,0.0,15.863942322,22.030085,8.96152490004,0.0,3.20568,5.75584490004
 08/16  23:00:00,49.2193811639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.5014152221,0.0,0.0,0.0,15.863942322,22.030085,6.08919993929,0.0,3.20568,2.88351993929
 08/17  01:00:00,48.4782079014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.4682600423,0.0,0.0,0.0,15.863942322,22.030085,6.08921637432,0.0,3.20568,2.88353637432
 08/17  03:00:00,48.4531948587,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.6771089582,0.0,0.0,0.0,15.863942322,22.030085,6.08923277489,0.0,3.20568,2.88355277489
 08/17  05:00:00,48.662382523,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,53.2216935455,7.4163490742,3.81707538799,0.0,15.863942322,22.606085,6.22330230441,0.133955236354,3.20568,2.88366706806
 08/17  07:00:00,58.025576502,7.4163490742,10.0896014864,0.0,15.863942322,22.606085,31.6584955908,25.5659513408,3.20568,2.88686425006
 08/17  08:00:00,114.558299777,7.4163490742,18.3225780992,0.0,44.73757,41.8366005,20.418369215,1.50329909053,16.0284,2.88667012446
 08/17  09:00:00,120.333916055,7.4163490742,24.012537203,0.0,44.73757,41.8366005,18.9152290927,0.0,16.0284,2.88682909272
 08/17  10:00:00,129.629505305,7.42348637505,30.450414449,0.0,44.73757,44.63617,26.9292351958,0.0,24.0426,2.88663519576
 08/17  11:00:00,133.533825939,7.43810672804,33.6271711458,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,136.838906921,7.65961252476,37.4073057474,0.0,44.73757,44.63617,26.9293941405,0.0,24.0426,2.88679414054
 08/17  13:00:00,139.943484752,8.2332899884,42.6941026753,0.0,44.73757,41.8366005,18.9343666533,0.0193662215311,16.0284,2.88660043173
 08/17  14:00:00,145.846818232,8.88289765455,47.9324156373,0.0,44.73757,41.8366005,18.9151593204,0.0,16.0284,2.88675932042
 08/17  15:00:00,147.886365033,9.52251709518,50.5481931987,0.0,44.73757,40.636785,6.10828690942,0.0156884008119,3.20568,2.88691850861
 08/17  16:00:00,148.445619994,9.74821364052,50.9912690443,0.0,44.73757,40.636785,6.09240424186,0.0,3.20568,2.88672424186
 08/17  17:00:00,123.690044203,8.82830292727,45.1974939575,0.0,44.73757,22.606085,6.09256341465,0.0,3.20568,2.88688341465
 08/17  18:00:00,105.670237739,7.4163490742,28.5998659703,0.0,44.73757,22.606085,8.97072493992,0.0,3.20568,5.76504493992
 08/17  19:00:00,106.966915595,7.4163490742,26.781345122,0.0,44.73757,22.606085,8.97822920046,0.0,3.20568,5.77254920046
 08/17  20:00:00,82.7406185625,7.4163490742,25.8754090317,0.0,15.863942322,22.606085,9.01106527944,0.0366986735594,3.20568,5.76868660588
 08/17  21:00:00,48.7409856906,0.0,0.0,0.0,15.863942322,22.030085,8.97391701188,0.0,3.20568,5.76823701188
 08/17  22:00:00,48.5729080463,0.0,0.0,0.0,15.863942322,22.030085,6.09378037529,0.0,3.20568,2.88810037529
 08/17  23:00:00,49.3018585992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.5708118671,0.0,0.0,0.0,15.863942322,22.030085,6.08929831915,0.0,3.20568,2.88361831915
 08/18  01:00:00,48.5362156784,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5177580772,0.0,0.0,0.0,15.863942322,22.030085,6.08931493263,0.0,3.20568,2.88363493263
 08/18  03:00:00,48.5131113126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.7089231214,0.0,0.0,0.0,15.863942322,22.030085,6.0893315331,0.0,3.20568,2.8836515331
 08/18  05:00:00,49.528497274,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,64.8765815997,7.4163490742,14.9702374489,0.0,15.863942322,22.606085,6.15665434127,0.0673043629416,3.20568,2.88366997833
 08/18  07:00:00,69.3120167762,7.4163490742,21.2836536403,0.0,15.863942322,22.606085,9.94823297632,3.8557478041,3.20568,2.88680517222
 08/18  08:00:00,126.671597976,7.41887113198,30.3348545741,0.0,44.73757,41.8366005,18.9150115815,0.0,16.0284,2.88661158149
 08/18  09:00:00,137.321083888,7.46610186481,40.8621506529,0.0,44.73757,41.8366005,18.9151707517,0.0,16.0284,2.88677075166
 08/18  10:00:00,149.722278926,7.5429427719,50.3557955926,0.0,44.73757,44.63617,26.9291774264,0.0,24.0426,2.88657742639
 08/18  11:00:00,160.541139661,7.6769967945,60.3021328472,0.0,44.73757,44.63617,26.9293366033,0.0,24.0426,2.88673660331
 08/18  12:00:00,173.584708809,8.33131641493,73.3776345717,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,184.308967374,9.19493268431,86.0159099612,0.0,44.73757,41.8366005,18.9344029488,0.0191068066121,16.0284,2.88689614218
 08/18  14:00:00,166.039724734,9.46532258722,67.5532499191,0.0,44.73757,41.8366005,18.9151023042,0.0,16.0284,2.88670230421
 08/18  15:00:00,151.603305055,9.67475237068,54.1518316289,0.0,44.73757,40.636785,6.10967730723,0.0171355106293,3.20568,2.8868617966
 08/18  16:00:00,160.279178611,10.1616411784,62.3449696605,0.0,44.73757,40.636785,6.09234812113,0.0,3.20568,2.88666812113
 08/18  17:00:00,135.465431088,9.33903801597,56.4389209982,0.0,44.73757,22.606085,6.09250754,0.0,3.20568,2.88682754
 08/18  18:00:00,106.746796696,7.4163490742,29.6417990392,0.0,44.73757,22.606085,8.97714876915,0.00623480525312,3.20568,5.7652339639
 08/18  19:00:00,104.62579871,7.4163490742,24.7049898348,0.0,44.73757,22.606085,8.97800299605,0.0,3.20568,5.77232299605
 08/18  20:00:00,77.6472502207,7.4163490742,21.0635417181,0.0,15.863942322,22.606085,9.04618041482,0.0715476568502,3.20568,5.76895275797
 08/18  21:00:00,48.5191215822,0.0,0.0,0.0,15.863942322,22.030085,8.9745175708,0.0,3.20568,5.7688375708
 08/18  22:00:00,48.5342319704,0.0,0.0,0.0,15.863942322,22.030085,6.0936641458,0.0,3.20568,2.8879841458
 08/18  23:00:00,49.2339751393,0.0,0.0,0.0,15.863942322,22.030085,6.0918550075,0.0,3.20568,2.8861750075
 08/18  24:00:00,48.5279312086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.5104920899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4864840461,0.0,0.0,0.0,15.863942322,22.030085,6.08807197305,0.0,3.20568,2.88239197305
 08/19  03:00:00,48.4635055802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.6772433699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.6688535596,0.0,0.0,0.0,15.863942322,22.030085,6.08797657816,0.0,3.20568,2.88229657816
 08/19  06:00:00,41.5491403981,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0645750395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0725426694,0.0,0.0,0.0,15.863942322,22.030085,6.08801127343,0.0,3.20568,2.88233127343
 08/19  09:00:00,40.1003352423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1239590717,0.0,0.0,0.0,15.863942322,22.030085,6.08932382786,0.0,3.20568,2.88364382786
 08/19  11:00:00,40.8293414967,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.1570694439,0.0,0.0,0.0,15.863942322,22.030085,6.08934086234,0.0,3.20568,2.88366086234
 08/19  13:00:00,40.2081334321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.2265333072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,42.3760022213,0.192593770476,1.94409428134,0.0,15.863942322,22.030085,6.08807998302,0.0,3.20568,2.88239998302
 08/19  16:00:00,52.6411617666,1.12040518618,11.3069255864,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,52.1795606757,1.07389454129,10.9295556601,0.0,15.863942322,22.030085,6.08808920893,0.0,3.20568,2.88240920893
 08/19  18:00:00,50.2093922485,0.890859766222,9.15307488808,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,43.245922152,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,48.8948491413,0.0,0.0,0.0,15.863942322,22.030085,6.08801926253,0.0,3.20568,2.88233926253
 08/19  21:00:00,48.7151251815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5083882385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.1888737525,0.0,0.0,0.0,15.863942322,22.030085,6.08805391903,0.0,3.20568,2.88237391903
 08/19  24:00:00,48.4821990138,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.4649480301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.4535378682,0.0,0.0,0.0,15.863942322,22.030085,6.08808897019,0.0,3.20568,2.88240897019
 08/20  03:00:00,48.4395522621,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.6511329628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.6210574346,0.0,0.0,0.0,15.863942322,22.030085,6.08799405606,0.0,3.20568,2.88231405606
 08/20  06:00:00,41.4863414824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0557693598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.1324653816,0.0,0.0,0.0,15.863942322,22.030085,6.08937923393,0.0,3.20568,2.88369923393
 08/20  09:00:00,40.1968475643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2271056521,0.0,0.0,0.0,15.863942322,22.030085,6.08920309823,0.0,3.20568,2.88352309823
 08/20  11:00:00,40.9241543259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2463527745,0.0,0.0,0.0,15.863942322,22.030085,6.08922084531,0.0,3.20568,2.88354084531
 08/20  13:00:00,40.2771003165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,48.0249157979,0.682503065756,7.05560648811,0.0,15.863942322,22.030085,6.08808291479,0.0,3.20568,2.88240291479
 08/20  15:00:00,56.698700498,2.01935968313,14.3825878364,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,57.8664890318,2.14214127354,15.4282937012,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,62.2274849601,2.55119901632,19.3882558058,0.0,15.863942322,22.030085,6.08809208925,0.0,3.20568,2.88241208925
 08/20  18:00:00,56.0857879864,1.57200278268,14.2491873673,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,53.2669936518,0.987209955769,8.96613546888,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,48.9599643253,0.0,0.0,0.0,15.863942322,22.030085,6.08802263736,0.0,3.20568,2.88234263736
 08/20  21:00:00,48.7775133898,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5748305998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2401685332,0.0,0.0,0.0,15.863942322,22.030085,6.08805781504,0.0,3.20568,2.88237781504
 08/20  24:00:00,48.5517889613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.542788357,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.5256143691,0.0,0.0,0.0,15.863942322,22.030085,6.08937505914,0.0,3.20568,2.88369505914
 08/21  03:00:00,48.5115462771,0.0,0.0,0.0,15.863942322,22.030085,6.08919957471,0.0,3.20568,2.88351957471
 08/21  04:00:00,48.7645731945,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.758113064,0.0,0.0,0.0,15.863942322,22.030085,6.08921803302,0.0,3.20568,2.88353803302
 08/21  06:00:00,66.6304241088,7.4163490742,17.0928360695,0.0,15.863942322,22.606085,3.28060779612,0.0549277961227,3.20568,0.02
 08/21  07:00:00,69.4690779121,7.4163490742,21.4250864578,0.0,15.863942322,22.606085,6.4273494123,0.334795912445,3.20568,2.88687349985
 08/21  08:00:00,121.673520022,7.42453588728,25.346424603,0.0,44.73757,41.8366005,18.9150813874,0.0,16.0284,2.88668138741
 08/21  09:00:00,129.313523681,7.50252947013,32.8479645583,0.0,44.73757,41.8366005,18.9152427527,0.0,16.0284,2.88684275274
 08/21  10:00:00,141.887691899,7.60370718321,42.4731612596,0.0,44.73757,44.63617,26.929250866,0.0,24.0426,2.88665086597
 08/21  11:00:00,154.33630034,7.94404298437,53.8508877345,0.0,44.73757,44.63617,26.929412222,0.0,24.0426,2.88681222199
 08/21  12:00:00,171.85411359,8.71803287311,71.2728362184,0.0,44.73757,44.63617,26.9292204926,0.0,24.0426,2.88662049263
 08/21  13:00:00,187.927027169,9.72368209595,89.1006117678,0.0,44.73757,41.8366005,16.06700516,0.0186051599822,16.0284,0.02
 08/21  14:00:00,192.329477972,10.3815608404,92.8499421058,0.0,44.73757,41.8366005,18.9151817911,0.0,16.0284,2.88678179106
 08/21  15:00:00,182.592958492,9.94682301555,84.7654046386,0.0,44.73757,40.636785,6.10970855762,0.0174383585654,3.20568,2.88659019905
 08/21  16:00:00,182.634747077,9.98735296433,84.7826549457,0.0,44.73757,40.636785,6.09243142864,0.0,3.20568,2.88675142864
 08/21  17:00:00,149.655794622,8.74393028093,71.1577580725,0.0,44.73757,22.606085,6.09259299664,0.0,3.20568,2.88691299664
 08/21  18:00:00,122.463648386,7.4163490742,45.2736753966,0.0,44.73757,22.606085,8.9817146428,0.0108310358305,3.20568,5.76520360697
 08/21  19:00:00,125.980207807,7.4163490742,45.6318391591,0.0,44.73757,22.606085,8.97820230896,0.0,3.20568,5.77252230896
 08/21  20:00:00,101.224297119,7.4163490742,44.1740601299,0.0,15.863942322,22.606085,8.97370395365,0.0,3.20568,5.76802395365
 08/21  21:00:00,48.8930107205,0.0,0.0,0.0,15.863942322,22.030085,8.97474520759,0.0,3.20568,5.76906520759
 08/21  22:00:00,48.6838442468,0.0,0.0,0.0,15.863942322,22.030085,6.09376766184,0.0,3.20568,2.88808766184
 08/21  23:00:00,49.3690700631,0.0,0.0,0.0,15.863942322,22.030085,6.09195893839,0.0,3.20568,2.88627893839
 08/21  24:00:00,48.6572867206,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.6456110475,0.0,0.0,0.0,15.863942322,22.030085,6.08932880312,0.0,3.20568,2.88364880312
 08/22  02:00:00,48.636641956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.6276464973,0.0,0.0,0.0,15.863942322,22.030085,6.08934798613,0.0,3.20568,2.88366798613
 08/22  04:00:00,49.9626685447,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.7641357886,0.0,0.0,0.0,15.863942322,22.030085,6.08936713219,0.0,3.20568,2.88368713219
 08/22  06:00:00,89.9391994753,7.4163490742,38.3687808562,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 08/22  07:00:00,90.9702502189,7.4163490742,42.7745767657,0.0,15.863942322,22.606085,6.0925451547,0.0,3.20568,2.8868651547
 08/22  08:00:00,150.601317821,7.52491640461,54.039560603,0.0,44.73757,41.8366005,18.9150740071,0.0,16.0284,2.88667400711
 08/22  09:00:00,165.345177301,7.74402288576,68.5169165583,0.0,44.73757,41.8366005,18.9152363708,0.0,16.0284,2.88683637075
 08/22  10:00:00,184.629091055,8.2006916129,84.5070976091,0.0,44.73757,44.63617,26.9292453728,0.0,24.0426,2.88664537278
 08/22  11:00:00,204.466206476,9.04624189614,102.772369092,0.0,44.73757,44.63617,26.9294076947,0.0,24.0426,2.88680769474
 08/22  12:00:00,222.936934156,10.2862303427,120.693331675,0.0,44.73757,44.63617,26.9292168313,0.0,24.0426,2.8866168313
 08/22  13:00:00,236.540767823,11.6271398358,135.746647304,0.0,44.73757,41.8366005,18.934721025,0.0195419335218,16.0284,2.88677909145
 08/22  14:00:00,247.045915247,12.6964950937,145.180261634,0.0,44.73757,41.8366005,18.914988354,0.0,16.0284,2.88658835403
 08/22  15:00:00,242.089486719,12.9824608238,141.150686979,0.0,44.73757,40.636785,3.24278526272,0.0171052627175,3.20568,0.02
 08/22  16:00:00,233.535966109,12.6242872589,132.972201899,0.0,44.73757,40.636785,6.09243054773,0.0,3.20568,2.88675054773
 08/22  17:00:00,200.673028543,10.6466047272,120.124494136,0.0,44.73757,22.606085,6.09259309208,0.0,3.20568,2.88691309208
 08/22  18:00:00,143.797180174,7.4163490742,66.4945544853,0.0,44.73757,22.606085,8.97083510023,0.0,3.20568,5.76515510023
 08/22  19:00:00,133.587899305,7.4163490742,53.5118227712,0.0,44.73757,22.606085,8.9780908112,0.0,3.20568,5.7724108112
 08/22  20:00:00,92.2730554203,7.4163490742,35.5593264498,0.0,15.863942322,22.606085,9.05762435115,0.0827941966829,3.20568,5.76915015447
 08/22  21:00:00,48.5975725223,0.0,0.0,0.0,15.863942322,22.030085,8.97437150519,0.0,3.20568,5.76869150519
 08/22  22:00:00,48.6230049439,0.0,0.0,0.0,15.863942322,22.030085,6.09371312646,0.0,3.20568,2.88803312646
 08/22  23:00:00,49.3268996421,0.0,0.0,0.0,15.863942322,22.030085,6.09167900193,0.0,3.20568,2.88599900193
 08/22  24:00:00,48.6151375921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.6076367585,0.0,0.0,0.0,15.863942322,22.030085,6.08930343261,0.0,3.20568,2.88362343261
 08/23  02:00:00,48.5965499239,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5872748461,0.0,0.0,0.0,15.863942322,22.030085,6.08932363112,0.0,3.20568,2.88364363112
 08/23  04:00:00,48.8440202026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8231009645,0.0,0.0,0.0,15.863942322,22.030085,6.08934378084,0.0,3.20568,2.88366378084
 08/23  06:00:00,78.6546517558,7.4163490742,27.6057275818,0.0,15.863942322,22.606085,3.26747923319,0.0417992331857,3.20568,0.02
 08/23  07:00:00,77.2646670367,7.4163490742,29.1657661737,0.0,15.863942322,22.606085,6.09255820438,0.0,3.20568,2.88687820438
 08/23  08:00:00,129.027235692,7.4163490742,32.6731207497,0.0,44.73757,41.8366005,18.9150881706,0.0,16.0284,2.88668817059
 08/23  09:00:00,138.017706252,7.44127374163,41.5840378935,0.0,44.73757,41.8366005,18.9152517987,0.0,16.0284,2.88685179871
 08/23  10:00:00,150.769309835,7.62881160064,51.3219442721,0.0,44.73757,44.63617,26.9292617524,0.0,24.0426,2.88666175236
 08/23  11:00:00,166.193479156,8.14902966109,65.4982266066,0.0,44.73757,44.63617,26.9294252583,0.0,24.0426,2.88682525834
 08/23  12:00:00,177.987458504,8.99007788169,77.1429140573,0.0,44.73757,44.63617,26.9292353027,0.0,24.0426,2.88663530271
 08/23  13:00:00,188.258564798,10.0337097755,89.1606790031,0.0,44.73757,41.8366005,18.9346304487,0.0194317169926,16.0284,2.88679873175
 08/23  14:00:00,194.594601208,10.5748685384,94.9483562127,0.0,44.73757,41.8366005,18.9150088851,0.0,16.0284,2.88660888509
 08/23  15:00:00,192.004851162,10.5331102847,93.6065580463,0.0,44.73757,40.636785,6.10943206917,0.0169798212278,3.20568,2.88677224794
 08/23  16:00:00,193.304867369,10.5510127581,94.9029943306,0.0,44.73757,40.636785,3.50947501309,0.0,3.20568,0.303795013094
 08/23  17:00:00,159.768605091,9.23277517017,80.783187319,0.0,44.73757,22.606085,5.80857454734,0.0,3.20568,2.60289454734
 08/23  18:00:00,122.532240592,7.4163490742,45.3609274692,0.0,44.73757,22.606085,8.97837218677,0.00780076019791,3.20568,5.76489142657
 08/23  19:00:00,123.74034449,7.4163490742,43.4346682813,0.0,44.73757,22.606085,8.97803189155,0.0,3.20568,5.77235189155
 08/23  20:00:00,99.2015440195,7.4163490742,42.2145117875,0.0,15.863942322,22.606085,8.99197233084,0.0182900965376,3.20568,5.7680022343
 08/23  21:00:00,48.8304256214,0.0,0.0,0.0,15.863942322,22.030085,8.97477793793,0.0,3.20568,5.76909793793
 08/23  22:00:00,48.6372198447,0.0,0.0,0.0,15.863942322,22.030085,6.09368241739,0.0,3.20568,2.88800241739
 08/23  23:00:00,49.3215994552,0.0,0.0,0.0,15.863942322,22.030085,6.09174400192,0.0,3.20568,2.88606400192
 08/23  24:00:00,48.6178192545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.6186805222,0.0,0.0,0.0,15.863942322,22.030085,6.08930143223,0.0,3.20568,2.88362143223
 08/24  02:00:00,48.6163028852,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.6116672928,0.0,0.0,0.0,15.863942322,22.030085,6.08932274226,0.0,3.20568,2.88364274226
 08/24  04:00:00,48.874025334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.8426385069,0.0,0.0,0.0,15.863942322,22.030085,6.08934399556,0.0,3.20568,2.88366399556
 08/24  06:00:00,84.2646502117,7.4163490742,33.182881603,0.0,15.863942322,22.606085,3.24864407606,0.0229640760638,3.20568,0.02
 08/24  07:00:00,82.663419238,7.4163490742,34.5260790473,0.0,15.863942322,22.606085,6.09259462739,0.0,3.20568,2.88691462739
 08/24  08:00:00,134.808232652,7.4163490742,38.4234740773,0.0,44.73757,41.8366005,18.9152495213,0.0,16.0284,2.88684952131
 08/24  09:00:00,138.045324228,7.4163490742,41.6459298036,0.0,44.73757,41.8366005,18.9152910163,0.0,16.0284,2.88689101626
 08/24  10:00:00,145.46993787,7.41921122058,46.251484234,0.0,44.73757,44.63617,26.9293020281,0.0,24.0426,2.88670202813
 08/24  11:00:00,154.391024619,7.53882130065,54.3326016423,0.0,44.73757,44.63617,26.9294669713,0.0,24.0426,2.88686697125
 08/24  12:00:00,159.490854524,7.83332091798,59.8296322524,0.0,44.73757,44.63617,26.9292779684,0.0,24.0426,2.88667796843
 08/24  13:00:00,161.742615788,8.05594718077,64.6535502503,0.0,44.73757,41.8366005,18.9357779929,0.0205352077739,16.0284,2.88684278515
 08/24  14:00:00,164.956657319,8.14224916369,67.7771480323,0.0,44.73757,41.8366005,18.9150538589,0.0,16.0284,2.88665385894
 08/24  15:00:00,165.099922051,8.37997109564,68.8829795717,0.0,44.73757,40.636785,6.10863451548,0.016135913436,3.20568,2.88681860204
 08/24  16:00:00,170.648069334,8.56336353463,74.2437478657,0.0,44.73757,40.636785,6.09230977382,0.0,3.20568,2.88662977382
 08/24  17:00:00,144.922790287,7.97809339301,67.1861800459,0.0,44.73757,22.606085,6.09247445582,0.0,3.20568,2.88679445582
 08/24  18:00:00,124.951158105,7.4163490742,47.7710411056,0.0,44.73757,22.606085,6.10683556492,0.00856991130437,3.20568,2.89258565361
 08/24  19:00:00,128.599632789,7.4163490742,46.8463205964,0.0,44.73757,22.606085,8.978026949,0.0,3.20568,5.772346949
 08/24  20:00:00,102.766884676,7.4163490742,45.7537905642,0.0,15.863942322,22.606085,8.9923043501,0.0177434575519,3.20568,5.76888089254
 08/24  21:00:00,48.8642565921,0.0,0.0,0.0,15.863942322,22.030085,8.97415631077,0.0,3.20568,5.76847631077
 08/24  22:00:00,48.6605655924,0.0,0.0,0.0,15.863942322,22.030085,6.0936829277,0.0,3.20568,2.8880029277
 08/24  23:00:00,49.3441826757,0.0,0.0,0.0,15.863942322,22.030085,6.09184040453,0.0,3.20568,2.88616040453
 08/24  24:00:00,48.6323602333,0.0,0.0,0.0,15.863942322,22.030085,6.08933037898,0.0,3.20568,2.88365037898
 08/25  01:00:00,48.6244330881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.6238739767,0.0,0.0,0.0,15.863942322,22.030085,6.08935333409,0.0,3.20568,2.8836733341
 08/25  03:00:00,48.6243809156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.9808544005,0.0,0.0,0.0,15.863942322,22.030085,6.08937578192,0.0,3.20568,2.88369578192
 08/25  05:00:00,49.770654171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,88.4133228656,7.4163490742,36.8496155848,0.0,15.863942322,22.606085,6.0892040654,0.0,3.20568,2.8835240654
 08/25  07:00:00,89.8288897189,7.4163490742,41.6406895088,0.0,15.863942322,22.606085,6.09248074809,0.0,3.20568,2.88680074809
 08/25  08:00:00,148.075554381,7.4163490742,51.6342873681,0.0,44.73757,41.8366005,18.9150132931,0.0,16.0284,2.88661329312
 08/25  09:00:00,149.548249898,7.42214006529,53.0943733209,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,154.397764985,7.58066723582,54.9802274862,0.0,44.73757,44.63617,26.9293793859,0.0,24.0426,2.88677938594
 08/25  11:00:00,164.074599414,7.8862294789,63.6391715146,0.0,44.73757,44.63617,26.9287955881,0.0,24.0426,2.88619558807
 08/25  12:00:00,176.137137804,8.53536090166,75.7423925257,0.0,44.73757,44.63617,26.9293577957,0.0,24.0426,2.88675779566
 08/25  13:00:00,182.758059129,9.20107037457,84.4843829445,0.0,44.73757,41.8366005,18.9349095687,0.0195853825144,16.0284,2.88692418616
 08/25  14:00:00,194.198367486,9.95214113507,95.1569045983,0.0,44.73757,41.8366005,18.9151361282,0.0,16.0284,2.88673612823
 08/25  15:00:00,198.485129151,10.442834266,100.150815459,0.0,44.73757,40.636785,6.1086103907,0.0160279129235,3.20568,2.88690247778
 08/25  16:00:00,193.346260498,10.2334912827,95.2246252219,0.0,44.73757,40.636785,6.09239451802,0.0,3.20568,2.88671451802
 08/25  17:00:00,158.662097719,9.09051327105,79.7827049873,0.0,44.73757,22.606085,6.09256081873,0.0,3.20568,2.88688081873
 08/25  18:00:00,124.252918221,7.4163490742,47.061213845,0.0,44.73757,22.606085,6.11615378303,0.0180838584315,3.20568,2.8923899246
 08/25  19:00:00,127.315314255,7.4163490742,45.8360767752,0.0,44.73757,22.606085,11.8541580614,0.0,3.20568,8.6484780614
 08/25  20:00:00,100.668620552,7.4163490742,43.9042124785,0.0,15.863942322,22.606085,8.9899975439,0.0162219670284,3.20568,5.76809557687
 08/25  21:00:00,48.6670168086,0.0,0.0,0.0,15.863942322,22.030085,6.10030635463,0.0,3.20568,2.89462635463
 08/25  22:00:00,48.6538716849,0.0,0.0,0.0,15.863942322,22.030085,6.09371648319,0.0,3.20568,2.88803648319
 08/25  23:00:00,49.3411942844,0.0,0.0,0.0,15.863942322,22.030085,6.09197045143,0.0,3.20568,2.88629045143
 08/25  24:00:00,48.6349503866,0.0,0.0,0.0,15.863942322,22.030085,6.08919953403,0.0,3.20568,2.88351953403
 08/26  01:00:00,48.627975631,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.6177374533,0.0,0.0,0.0,15.863942322,22.030085,6.0880050602,0.0,3.20568,2.8823250602
 08/26  03:00:00,48.6040657928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.8498002716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.8262470874,0.0,0.0,0.0,15.863942322,22.030085,6.08804565004,0.0,3.20568,2.88236565004
 08/26  06:00:00,43.1143914184,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1823937809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.1915164356,0.0,0.0,0.0,15.863942322,22.030085,6.08808626049,0.0,3.20568,2.88240626049
 08/26  09:00:00,40.2038710262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.2137977297,0.0,0.0,0.0,15.863942322,22.030085,6.08933962946,0.0,3.20568,2.88365962946
 08/26  11:00:00,40.9193799006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2633010148,0.0,0.0,0.0,15.863942322,22.030085,6.08936343189,0.0,3.20568,2.88368343189
 08/26  13:00:00,51.5507897558,0.811825462407,10.4562037953,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,54.8767518998,1.13533278954,13.4476681696,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,64.5370279434,2.65582522776,21.5747143284,0.0,15.863942322,22.030085,6.08809665128,0.0,3.20568,2.88241665128
 08/26  16:00:00,66.4270011101,3.92616468963,22.1903815037,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,65.1072116853,4.03966125728,20.7612834012,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,60.0401343002,2.45879130041,17.2988408445,0.0,15.863942322,22.030085,6.08808528456,0.0,3.20568,2.88240528456
 08/26  19:00:00,58.7277642097,1.01487329672,12.9036878462,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,50.3625447962,0.104721754328,1.23776950496,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8049190294,0.0,0.0,0.0,15.863942322,22.030085,6.08799507498,0.0,3.20568,2.88231507498
 08/26  22:00:00,48.6054238571,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.2703889684,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.5587821431,0.0,0.0,0.0,15.863942322,22.030085,6.08803586098,0.0,3.20568,2.88235586098
 08/27  01:00:00,48.5405916411,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.5388765312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.5311829047,0.0,0.0,0.0,15.863942322,22.030085,6.088077963,0.0,3.20568,2.882397963
 08/27  04:00:00,48.7568150056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.7208876437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,43.0104123451,0.0,0.0,0.0,15.863942322,22.030085,6.08798947579,0.0,3.20568,2.88230947579
 08/27  07:00:00,40.120731025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.1833113585,0.0,0.0,0.0,15.863942322,22.030085,6.08925433583,0.0,3.20568,2.88357433583
 08/27  09:00:00,40.2348701683,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.2648313351,0.0,0.0,0.0,15.863942322,22.030085,6.08927969058,0.0,3.20568,2.88359969058
 08/27  11:00:00,40.9712865663,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,46.097610518,0.448020593549,5.34893727977,0.0,15.863942322,22.030085,6.089371309,0.0,3.20568,2.883691309
 08/27  13:00:00,59.4006449194,2.01609780765,17.0702054781,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,59.3949820064,2.13025398206,16.9455850707,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,67.3092728189,4.1322069384,22.8571516269,0.0,15.863942322,22.030085,6.08807551657,0.0,3.20568,2.88239551657
 08/27  16:00:00,65.66930006,3.99243699968,21.3563338889,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,70.0508001073,5.00294220669,24.7371241692,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,61.4223552141,3.23504532524,17.8996878043,0.0,15.863942322,22.030085,6.10370043062,0.0156024174418,3.20568,2.88241801318
 08/27  19:00:00,58.2221563953,2.20956915839,11.1716984199,0.0,15.863942322,22.030085,3.34784688539,0.122166885385,3.20568,0.02
 08/27  20:00:00,54.8722803033,0.443925980863,5.34886515914,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.9000662317,0.0,0.0,0.0,15.863942322,22.030085,6.08806117606,0.0,3.20568,2.88238117606
 08/27  22:00:00,48.66688526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.3214341751,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.6193373294,0.0,0.0,0.0,15.863942322,22.030085,6.08797280742,0.0,3.20568,2.88229280742
 08/28  01:00:00,48.6023930543,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5886171765,0.0,0.0,0.0,15.863942322,22.030085,6.08930089479,0.0,3.20568,2.88362089479
 08/28  03:00:00,48.5795719006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.8233439284,0.0,0.0,0.0,15.863942322,22.030085,6.08932785592,0.0,3.20568,2.88364785592
 08/28  05:00:00,48.7928661144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,72.6907035357,7.4163490742,21.6873929183,0.0,15.863942322,22.606085,6.14436825829,0.0550135024533,3.20568,2.88367475583
 08/28  07:00:00,75.7077191448,7.4163490742,27.6250157255,0.0,15.863942322,22.606085,6.092488768,0.0,3.20568,2.886808768
 08/28  08:00:00,134.997373794,7.49104661609,38.5335585186,0.0,44.73757,41.8366005,18.9150212542,0.0,16.0284,2.88662125418
 08/28  09:00:00,145.969855397,7.6396953562,49.3110104558,0.0,44.73757,41.8366005,18.9151924874,0.0,16.0284,2.88679248736
 08/28  10:00:00,158.74823714,7.86672473883,59.0263230735,0.0,44.73757,44.63617,26.9292094889,0.0,24.0426,2.88660948887
 08/28  11:00:00,167.688995708,8.5487606009,66.5653619185,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  12:00:00,170.785690112,9.61474945863,69.3148995961,0.0,44.73757,44.63617,26.9293806971,0.0,24.0426,2.88678069711
 08/28  13:00:00,174.923017552,10.5071676144,75.3429717762,0.0,44.73757,41.8366005,18.9344860919,0.0191338008069,16.0284,2.88695229114
 08/28  14:00:00,185.99627795,11.7217999481,85.1907379237,0.0,44.73757,41.8366005,18.924010413,0.00884181988848,16.0284,2.88676859311
 08/28  15:00:00,184.716829469,12.3429625168,84.4910516299,0.0,44.73757,40.636785,6.11711139234,0.0244912197062,3.20568,2.88694017264
 08/28  16:00:00,185.795290709,12.6757983437,85.2913813589,0.0,44.73757,40.636785,6.10198955539,0.0095530225305,3.20568,2.88675653286
 08/28  17:00:00,156.246452367,11.3272763833,75.177811727,0.0,44.73757,22.606085,6.09949718471,0.00688909744305,3.20568,2.88692808726
 08/28  18:00:00,112.59383056,7.4163490742,35.4424089023,0.0,44.73757,22.606085,8.97001023729,0.0,3.20568,5.76433023729
 08/28  19:00:00,110.953965446,7.4163490742,29.2859665054,0.0,44.73757,22.606085,9.038824945,0.0602719656873,3.20568,5.77287297931
 08/28  20:00:00,81.7491367577,7.4163490742,24.864785738,0.0,15.863942322,22.606085,8.99378941561,0.0191159036111,3.20568,5.768993512
 08/28  21:00:00,48.7515443266,0.0,0.0,0.0,15.863942322,22.030085,8.9742694794,0.0,3.20568,5.7685894794
 08/28  22:00:00,48.5680205011,0.0,0.0,0.0,15.863942322,22.030085,6.09318367178,0.0,3.20568,2.88750367178
 08/28  23:00:00,49.2767395133,0.0,0.0,0.0,15.863942322,22.030085,6.09171497489,0.0,3.20568,2.88603497489
 08/28  24:00:00,48.5752191846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.5616570168,0.0,0.0,0.0,15.863942322,22.030085,6.08927794255,0.0,3.20568,2.88359794255
 08/29  02:00:00,48.5378154915,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5284645669,0.0,0.0,0.0,15.863942322,22.030085,6.08930667255,0.0,3.20568,2.88362667255
 08/29  04:00:00,49.7235059963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.5021180956,0.0,0.0,0.0,15.863942322,22.030085,6.08933534747,0.0,3.20568,2.88365534747
 08/29  06:00:00,59.5219126311,7.4163490742,8.25627313722,0.0,15.863942322,22.606085,3.33686915552,0.111189155523,3.20568,0.02
 08/29  07:00:00,60.7966505739,7.4163490742,12.8331306782,0.0,15.863942322,22.606085,16.7172580327,10.6249136794,3.20568,2.88666435325
 08/29  08:00:00,116.982111958,7.4163490742,20.7203663114,0.0,44.73757,41.8366005,18.9152419536,0.0,16.0284,2.88684195357
 08/29  09:00:00,126.536870032,7.44940802478,30.1397267578,0.0,44.73757,41.8366005,18.9150561988,0.0,16.0284,2.88665619877
 08/29  10:00:00,142.035520725,7.53575642687,42.693980306,0.0,44.73757,44.63617,26.9294295134,0.0,24.0426,2.88682951342
 08/29  11:00:00,152.207308714,7.80090809997,51.8697703538,0.0,44.73757,44.63617,26.929248095,0.0,24.0426,2.88664809496
 08/29  12:00:00,164.232780606,8.67106984243,63.711617996,0.0,44.73757,44.63617,26.9294214029,0.0,24.0426,2.8868214029
 08/29  13:00:00,174.007861043,9.85918125804,75.0676760487,0.0,44.73757,41.8366005,18.9342693736,0.0192293426747,16.0284,2.88664003091
 08/29  14:00:00,184.473219241,10.8594411318,84.519441576,0.0,44.73757,41.8366005,16.0491540006,0.000754000565859,16.0284,0.02
 08/29  15:00:00,190.365727084,11.876946971,90.5880949702,0.0,44.73757,40.636785,6.097854914,0.00536158751046,3.20568,2.88681332648
 08/29  16:00:00,193.507024308,12.5591388748,93.0923611074,0.0,44.73757,40.636785,6.09795724687,0.00564525465171,3.20568,2.88663199222
 08/29  17:00:00,165.819501015,11.4185318525,84.6320544089,0.0,44.73757,22.606085,6.10080371958,0.00831844911371,3.20568,2.88680527046
 08/29  18:00:00,118.266085556,7.4163490742,41.0802598569,0.0,44.73757,22.606085,8.97081691173,0.0,3.20568,5.76513691173
 08/29  19:00:00,117.779764199,7.4163490742,36.3406365613,0.0,44.73757,22.606085,8.98823664932,0.00975488321204,3.20568,5.77280176611
 08/29  20:00:00,90.5757526737,7.4163490742,33.8596775005,0.0,15.863942322,22.606085,8.99162230468,0.017219500623,3.20568,5.76872280406
 08/29  21:00:00,48.6324772939,0.0,0.0,0.0,15.863942322,22.030085,8.97439483854,0.0,3.20568,5.76871483854
 08/29  22:00:00,48.639721084,0.0,0.0,0.0,15.863942322,22.030085,6.09370848304,0.0,3.20568,2.88802848304
 08/29  23:00:00,49.3442563663,0.0,0.0,0.0,15.863942322,22.030085,6.0912330007,0.0,3.20568,2.8855530007
 08/29  24:00:00,48.6304830544,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.6169845447,0.0,0.0,0.0,15.863942322,22.030085,6.08929756872,0.0,3.20568,2.88361756872
 08/30  02:00:00,48.6061568299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.5902611417,0.0,0.0,0.0,15.863942322,22.030085,6.08932819328,0.0,3.20568,2.88364819328
 08/30  04:00:00,48.8192492996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.7955522921,0.0,0.0,0.0,15.863942322,22.030085,6.08935873626,0.0,3.20568,2.88367873626
 08/30  06:00:00,74.630545763,7.4163490742,23.6105785961,0.0,15.863942322,22.606085,3.27397333703,0.0482933370304,3.20568,0.02
 08/30  07:00:00,75.5214127916,7.4163490742,27.4387774527,0.0,15.863942322,22.606085,6.09260092516,0.0,3.20568,2.88692092516
 08/30  08:00:00,130.969726487,7.41638019522,34.5968736348,0.0,44.73757,41.8366005,18.9153229715,0.0,16.0284,2.88692297154
 08/30  09:00:00,145.090881656,7.4810094799,48.5809104323,0.0,44.73757,41.8366005,18.9153169579,0.0,16.0284,2.88691695791
 08/30  10:00:00,157.308983995,7.64500467683,57.801324566,0.0,44.73757,44.63617,26.9293371369,0.0,24.0426,2.88673713693
 08/30  11:00:00,170.200024378,8.2027512169,69.4143099931,0.0,44.73757,44.63617,26.9295128733,0.0,24.0426,2.88691287325
 08/30  12:00:00,191.666343371,9.32559825766,90.4421369759,0.0,44.73757,44.63617,26.9293330085,0.0,24.0426,2.88673300853
 08/30  13:00:00,209.394848777,10.5996679899,109.683103215,0.0,44.73757,41.8366005,18.934846641,0.0195379415888,16.0284,2.88690869941
 08/30  14:00:00,219.89693607,11.5962876984,119.184575831,0.0,44.73757,41.8366005,18.9151288384,0.0,16.0284,2.88672883841
 08/30  15:00:00,219.916012815,12.4373366712,119.558860064,0.0,44.73757,40.636785,6.09258451113,0.0,3.20568,2.88690451113
 08/30  16:00:00,213.822439326,12.746603691,113.163987885,0.0,44.73757,40.636785,6.09240466495,0.0,3.20568,2.88672466495
 08/30  17:00:00,183.081130394,11.1326294043,102.136720852,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,127.090934749,7.4163490742,49.8841026556,0.0,44.73757,22.606085,8.97082449474,0.0,3.20568,5.76514449474
