Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  19:00:00,122.427261173,7.4163490742,40.6731442136,0.0,44.73757,22.606085,8.97850299949,0.0,3.20568,5.77282299949
 08/30  20:00:00,88.0276199052,7.4163490742,31.0964820235,0.0,15.863942322,22.606085,9.07656305795,0.101685880904,3.20568,5.76919717705
 08/30  21:00:00,48.763724522,0.0,0.0,0.0,15.863942322,22.030085,8.9751960654,0.0,3.20568,5.7695160654
 08/30  22:00:00,48.6025621337,0.0,0.0,0.0,15.863942322,22.030085,6.09393851711,0.0,3.20568,2.88825851711
 08/30  23:00:00,49.3046544457,0.0,0.0,0.0,15.863942322,22.030085,6.09164305941,0.0,3.20568,2.88596305941
 08/30  24:00:00,48.5981305752,0.0,0.0,0.0,15.863942322,22.030085,6.08935998054,0.0,3.20568,2.88367998054
 08/31  01:00:00,48.584348388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.5702920197,0.0,0.0,0.0,15.863942322,22.030085,6.08939345988,0.0,3.20568,2.88371345988
 08/31  03:00:00,48.5541586818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  04:00:00,48.8046837792,0.0,0.0,0.0,15.863942322,22.030085,6.08923097994,0.0,3.20568,2.88355097994
 08/31  05:00:00,48.7858794801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,72.7111105847,7.4163490742,21.7147252057,0.0,15.863942322,22.606085,6.16429526969,0.0750316681057,3.20568,2.88358360158
 08/31  07:00:00,71.2509565749,7.4163490742,23.2078557635,0.0,15.863942322,22.606085,6.29729139292,0.204918774391,3.20568,2.88669261853
 08/31  08:00:00,122.572654251,7.4163490742,26.2780546003,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  09:00:00,126.844931385,7.4163490742,30.481964319,0.0,44.73757,41.8366005,18.9152765891,0.0,16.0284,2.88687658915
 08/31  10:00:00,137.581251688,7.42303219504,38.3692986627,0.0,44.73757,44.63617,26.929475236,0.0,24.0426,2.88687523605
 08/31  11:00:00,146.058460124,7.6767829172,45.8904087572,0.0,44.73757,44.63617,26.9294711986,0.0,24.0426,2.88687119864
 08/31  12:00:00,151.412335663,8.37870035243,51.2274202595,0.0,44.73757,44.63617,26.9292935654,0.0,24.0426,2.8866935654
 08/31  13:00:00,152.546138871,8.95813483063,54.5527002406,0.0,44.73757,41.8366005,18.9348596081,0.0195881094826,16.0284,2.88687149861
 08/31  14:00:00,159.505952589,9.84201806463,60.620456924,0.0,44.73757,41.8366005,18.9150938195,0.0,16.0284,2.88669381953
 08/31  15:00:00,156.725046256,10.4089301468,58.4765834002,0.0,44.73757,40.636785,6.11291767131,0.0203659438785,3.20568,2.88687172743
 08/31  16:00:00,152.871034936,10.5425246725,54.604073785,0.0,44.73757,40.636785,6.10263226729,0.0102582303707,3.20568,2.88669403692
 08/31  17:00:00,129.921471965,9.60918382397,50.6373636307,0.0,44.73757,22.606085,6.09549672952,0.00294479026612,3.20568,2.88687193926
 08/31  18:00:00,106.941654675,7.4163490742,29.841814785,0.0,44.73757,22.606085,6.10511887677,0.00701728501555,3.20568,2.89242159175
 08/31  19:00:00,108.919178592,7.4163490742,25.8717183206,0.0,44.73757,22.606085,11.8674072411,0.0130249744935,3.20568,8.64870226665
 08/31  20:00:00,77.7775336791,7.4163490742,20.9562168812,0.0,15.863942322,22.606085,9.06362917938,0.0896687059287,3.20568,5.76828047345
 08/31  21:00:00,48.6944848341,0.0,0.0,0.0,15.863942322,22.030085,6.10041982836,0.0,3.20568,2.89473982836
 08/31  22:00:00,48.5460173947,0.0,0.0,0.0,15.863942322,22.030085,8.96171835996,0.0,3.20568,5.75603835996
 08/31  23:00:00,49.2735023502,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.5714956508,0.0,0.0,0.0,15.863942322,22.030085,6.08928555011,0.0,3.20568,2.88360555011
 09/01  01:00:00,48.5704035959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5705790748,0.0,0.0,0.0,15.863942322,22.030085,6.08932052433,0.0,3.20568,2.88364052433
 09/01  03:00:00,48.5706690861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.884186537,0.0,0.0,0.0,15.863942322,22.030085,6.08935520583,0.0,3.20568,2.88367520583
 09/01  05:00:00,49.7038837884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,87.1409166895,7.4163490742,34.1984662873,0.0,15.863942322,22.606085,6.09991961449,0.0105286910297,3.20568,2.88371092346
 09/01  07:00:00,83.6507993506,7.4163490742,35.5069997034,0.0,15.863942322,22.606085,6.31872773464,0.226347974417,3.20568,2.88669976023
 09/01  08:00:00,135.914837744,7.4163490742,39.5214032522,0.0,44.73757,41.8366005,18.9152800909,0.0,16.0284,2.88688009092
 09/01  09:00:00,140.732844556,7.4163490742,44.3192306684,0.0,44.73757,41.8366005,18.9151044761,0.0,16.0284,2.88670447611
 09/01  10:00:00,146.38984005,7.4163490742,47.1675791378,0.0,44.73757,44.63617,26.9294848459,0.0,24.0426,2.88688484591
 09/01  11:00:00,150.04510689,7.42430615345,50.1089462016,0.0,44.73757,44.63617,26.9293092282,0.0,24.0426,2.88670922821
 09/01  12:00:00,150.16564194,7.48631191195,50.8661234512,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,143.952696281,7.73220767177,47.2275970145,0.0,44.73757,41.8366005,18.938113613,0.0228239934306,16.0284,2.88688961954
 09/01  14:00:00,139.451585804,7.89249299803,42.5837068625,0.0,44.73757,41.8366005,18.9151139852,0.0,16.0284,2.8867139852
 09/01  15:00:00,135.383959936,8.01455203109,39.5984737671,0.0,44.73757,40.636785,6.10924816892,0.0166737788732,3.20568,2.88689439004
 09/01  16:00:00,133.367343548,7.99243006914,37.648014025,0.0,44.73757,40.636785,6.09239873587,0.0,3.20568,2.88671873587
 09/01  17:00:00,109.900771274,7.52432705229,32.7463264166,0.0,44.73757,22.606085,6.09257915234,0.0,3.20568,2.88689915234
 09/01  18:00:00,107.0295759,7.4163490742,29.9804366397,0.0,44.73757,22.606085,8.97099468229,0.0,3.20568,5.76531468229
 09/01  19:00:00,112.014329994,7.4163490742,29.2571882437,0.0,44.73757,22.606085,8.97846580873,0.0,3.20568,5.77278580873
 09/01  20:00:00,83.4290650761,7.4163490742,26.8277749358,0.0,15.863942322,22.606085,9.00655189489,0.0325505487901,3.20568,5.7683213461
 09/01  21:00:00,48.5376514972,0.0,0.0,0.0,15.863942322,22.030085,8.97511651488,0.0,3.20568,5.76943651488
 09/01  22:00:00,48.5590809618,0.0,0.0,0.0,15.863942322,22.030085,6.09393127698,0.0,3.20568,2.88825127698
 09/01  23:00:00,49.2541617374,0.0,0.0,0.0,15.863942322,22.030085,6.09180053978,0.0,3.20568,2.88612053978
 09/01  24:00:00,48.5427961741,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.7401144875,0.0,0.0,0.0,15.863942322,29.242365,6.08806212271,0.0,3.20568,2.88238212271
 09/02  02:00:00,55.7262197473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.7133575638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.9442922117,0.0,0.0,0.0,15.863942322,29.242365,6.08798327358,0.0,3.20568,2.88230327358
 09/02  05:00:00,55.9194616967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,51.6317735575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.291468175,0.0,0.0,0.0,15.863942322,29.242365,6.08803564382,0.0,3.20568,2.88235564382
 09/02  08:00:00,47.3281646797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3814052319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.4068008395,0.0,0.0,0.0,15.863942322,29.242365,6.0892520381,0.0,3.20568,2.8835720381
 09/02  11:00:00,48.1096541836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.4264169509,0.0,0.0,0.0,15.863942322,29.242365,6.08928898088,0.0,3.20568,2.88360898088
 09/02  13:00:00,47.4521687857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,55.1895502069,0.640614364025,7.08144199277,0.0,15.863942322,29.242365,6.08809668874,0.0,3.20568,2.88241668874
 09/02  15:00:00,60.3262793934,1.06535866205,11.7799385138,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,61.4814621358,1.20943835379,12.7917769268,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,62.0185296953,1.24837792757,13.3199554928,0.0,15.863942322,29.242365,6.0881100451,0.0,3.20568,2.8824300451
 09/02  18:00:00,56.1396316455,0.703447416621,8.04113496723,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,56.330168306,0.234482472207,2.75133260278,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.1597385,0.0,0.0,0.0,15.863942322,29.242365,6.08800468408,0.0,3.20568,2.88232468408
 09/02  21:00:00,55.9947604875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.7964335258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4754838676,0.0,0.0,0.0,15.863942322,29.242365,6.08805719027,0.0,3.20568,2.88237719027
 09/02  24:00:00,55.7850459975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.7748113333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.7621057743,0.0,0.0,0.0,15.863942322,29.242365,6.08811112275,0.0,3.20568,2.88243112275
 09/03  03:00:00,55.749319243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.9945139128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.9813621269,0.0,0.0,0.0,15.863942322,29.242365,6.0880343232,0.0,3.20568,2.8823543232
 09/03  06:00:00,51.7010285932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.3372845097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.3359930594,0.0,0.0,0.0,15.863942322,29.242365,6.08926030413,0.0,3.20568,2.88358030413
 09/03  09:00:00,47.3483077475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.3414501559,0.0,0.0,0.0,15.863942322,29.242365,6.08929966289,0.0,3.20568,2.88361966289
 09/03  11:00:00,48.034678007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,47.3845361792,0.0,0.0,0.0,15.863942322,29.242365,6.08933895022,0.0,3.20568,2.88365895022
 09/03  13:00:00,47.4448017354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,47.4504332821,0.0,0.0,0.0,15.863942322,29.242365,6.08807526995,0.0,3.20568,2.88239526995
 09/03  15:00:00,55.8212208459,0.682503065756,7.6731394563,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,58.5855423785,0.918451257655,10.2656966742,0.0,15.863942322,29.242365,6.08810436419,0.0,3.20568,2.88242436419
 09/03  17:00:00,60.1797926817,1.07125412365,11.7439912743,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,53.6989508937,0.543831492015,5.80566519654,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,53.3059072675,0.0,0.0,0.0,15.863942322,29.242365,6.08805349349,0.0,3.20568,2.88237349349
 09/03  20:00:00,56.1089246203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.9399913698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7437196811,0.0,0.0,0.0,15.863942322,29.242365,6.08810809722,0.0,3.20568,2.88242809722
 09/03  23:00:00,56.4139470744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7197295736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7098239302,0.0,0.0,0.0,15.863942322,29.242365,6.08803276404,0.0,3.20568,2.88235276404
 09/04  02:00:00,55.6962953072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.6876054306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.920046731,0.0,0.0,0.0,15.863942322,29.242365,6.08808928428,0.0,3.20568,2.88240928428
 09/04  05:00:00,55.8963891534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,51.6145527558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.2692721086,0.0,0.0,0.0,15.863942322,29.242365,6.08801470245,0.0,3.20568,2.88233470245
 09/04  08:00:00,47.3183760847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3813129081,0.0,0.0,0.0,15.863942322,29.242365,6.08936454747,0.0,3.20568,2.88368454747
 09/04  10:00:00,47.4009128794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.0890495034,0.0,0.0,0.0,15.863942322,29.242365,6.08940624861,0.0,3.20568,2.88372624861
 09/04  12:00:00,47.4099478481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.4402868126,0.0,0.0,0.0,15.863942322,29.242365,6.0892521527,0.0,3.20568,2.8835721527
 09/04  14:00:00,54.4801581735,0.640614364025,6.38091128291,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,58.5994591368,0.980987628546,10.1436814997,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,62.4105210838,1.35576945081,13.6118997033,0.0,15.863942322,29.242365,6.0878878774,0.0,3.20568,2.8822078774
 09/04  17:00:00,58.7197357623,1.01697745985,10.3172147026,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,52.5428896015,0.468964944414,4.71369155573,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,60.0403653761,0.703447416621,6.03261327063,0.0,15.863942322,29.242365,6.08807865629,0.0,3.20568,2.88239865629
 09/04  20:00:00,56.1123760699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.9470985098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.7350680721,0.0,0.0,0.0,15.863942322,29.242365,6.08804749894,0.0,3.20568,2.88236749894
 09/04  23:00:00,56.3953837443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.6995364002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6936788124,0.0,0.0,0.0,15.863942322,29.242365,6.08927906409,0.0,3.20568,2.88359906409
 09/05  02:00:00,55.6779503081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6700122054,0.0,0.0,0.0,15.863942322,29.242365,6.08932362158,0.0,3.20568,2.88364362158
 09/05  04:00:00,56.8278207622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.629922713,0.0,0.0,0.0,15.863942322,29.242365,6.08936804984,0.0,3.20568,2.88368804984
 09/05  06:00:00,64.8737438953,7.4163490742,4.99685302469,0.0,15.863942322,29.818365,30.4789964137,27.2533164137,3.20568,0.02
 09/05  07:00:00,129.00654749,7.4163490742,8.94745345761,0.0,80.527626,29.818365,15.8620566891,9.76937224624,3.20568,2.8870044429
 09/05  08:00:00,189.759816562,8.4093827793,23.3267460716,0.0,80.527626,75.0917375,32.8902865653,0.179955724798,24.0426,8.66773084046
 09/05  09:00:00,203.938606867,9.63710298628,36.1785935694,0.0,80.527626,75.0917375,38.5574312399,0.0,24.0426,14.5148312399
 09/05  10:00:00,219.258572873,10.9253317935,46.1856038329,0.0,80.527626,79.0911225,49.4837673048,0.0,32.0568,17.4269673048
 09/05  11:00:00,241.836513392,13.277357459,65.6747080558,0.0,80.527626,79.0911225,49.5176104941,0.00310552161855,32.0568,17.4577049725
 09/05  12:00:00,253.659894826,16.0389874086,75.4355300479,0.0,80.527626,79.0911225,49.5530663458,0.00622641514618,32.0568,17.4900399307
 09/05  13:00:00,258.393399933,18.6856840168,81.5117751648,0.0,80.527626,75.0917375,36.4817449028,0.0331627725221,16.0284,20.4201821303
 09/05  14:00:00,269.065240711,20.7001502279,90.1562212028,0.0,80.527626,75.0917375,30.5550634932,0.00872462664515,16.0284,14.5179388666
 09/05  15:00:00,271.368760841,22.6593616988,92.5027645044,0.0,80.527626,73.092045,20.6727958114,0.030688125637,3.20568,17.4364276857
 09/05  16:00:00,252.499043963,17.9864076217,78.3279866165,0.0,80.527626,73.092045,6.12468970329,0.032296281577,3.20568,2.88671342171
 09/05  17:00:00,189.101905677,12.6617441224,63.5432903817,0.0,80.527626,29.818365,6.09258340746,0.0,3.20568,2.88690340746
 09/05  18:00:00,177.960342176,11.1079830959,54.0608006958,0.0,80.527626,29.818365,6.09818056165,0.0,3.20568,2.89250056165
 09/05  19:00:00,169.766462596,9.69404460201,41.5931173658,0.0,80.527626,29.818365,11.8547678588,0.0,3.20568,8.64908785876
 09/05  20:00:00,161.511476907,8.77087326016,31.4422821628,0.0,80.527626,29.818365,8.97425781292,0.0,3.20568,5.76857781292
 09/05  21:00:00,55.7324983457,0.0,0.0,0.0,15.863942322,29.242365,6.09984769641,0.0,3.20568,2.89416769641
 09/05  22:00:00,55.7593913941,0.0,0.0,0.0,15.863942322,29.242365,8.96202322168,0.0,3.20568,5.75634322168
 09/05  23:00:00,56.4639128623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.7451506404,0.0,0.0,0.0,15.863942322,29.242365,6.08887813239,0.0,3.20568,2.88319813239
 09/06  01:00:00,55.7275863011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.7160094064,0.0,0.0,0.0,15.863942322,29.242365,6.08928111662,0.0,3.20568,2.88360111662
 09/06  03:00:00,55.7047390153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.9286845368,0.0,0.0,0.0,15.863942322,29.242365,6.08932834325,0.0,3.20568,2.88364834325
 09/06  05:00:00,55.8959819072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,67.2635526281,7.4163490742,7.73361543628,0.0,15.863942322,29.818365,26.5006172818,20.4112007418,3.20568,2.88373654005
 09/06  07:00:00,130.882238865,7.4163490742,10.8038427022,0.0,80.527626,29.818365,12.8850976395,6.79250352304,3.20568,2.8869141165
 09/06  08:00:00,187.377401988,8.57590433114,20.7971772569,0.0,80.527626,75.0917375,33.0289769823,0.318711082741,24.0426,8.66766589954
 09/06  09:00:00,202.936820245,9.6830732256,35.163508304,0.0,80.527626,75.0917375,38.5577987006,0.0,24.0426,14.5151987006
 09/06  10:00:00,224.358604006,10.9782168874,51.2326321758,0.0,80.527626,79.0911225,46.5842798583,0.0,32.0568,14.5274798583
 09/06  11:00:00,242.125790699,13.2083280626,66.0319416604,0.0,80.527626,79.0911225,49.5233162705,0.000895607547195,32.0568,17.465620663
 09/06  12:00:00,252.711684516,16.0299403598,74.4911037805,0.0,80.527626,79.0911225,52.4677720754,0.00721847095289,32.0568,20.4037536044
 09/06  13:00:00,253.651875394,18.3709809656,77.0873749607,0.0,80.527626,75.0917375,36.4696260497,0.0198873412073,16.0284,20.4213387085
 09/06  14:00:00,255.19793619,19.8393771891,77.1721421895,0.0,80.527626,75.0917375,30.5513445175,0.00417264072664,16.0284,14.5187718768
 09/06  15:00:00,257.486034951,21.372460905,79.9268086663,0.0,80.527626,73.092045,17.760108881,0.0251521581839,3.20568,14.5292767228
 09/06  16:00:00,244.108521547,15.8808395991,72.0436418816,0.0,80.527626,73.092045,6.11331305841,0.0206900581512,3.20568,2.88694300026
 09/06  17:00:00,183.947711033,11.3831646627,59.673539795,0.0,80.527626,29.818365,6.09246227152,0.0,3.20568,2.88678227152
 09/06  18:00:00,178.300601015,10.3711523919,55.1289021807,0.0,80.527626,29.818365,8.97100974939,0.0,3.20568,5.76532974939
 09/06  19:00:00,167.899635103,9.22532082274,38.5058500485,0.0,80.527626,29.818365,9.01025069719,0.0311847728738,3.20568,5.77338592432
 09/06  20:00:00,158.220985882,8.53041880503,28.1712860689,0.0,80.527626,29.818365,8.97471328424,0.0,3.20568,5.76903328424
 09/06  21:00:00,55.8998532217,0.0,0.0,0.0,15.863942322,29.242365,8.97515336887,0.0,3.20568,5.76947336887
 09/06  22:00:00,55.7452712329,0.0,0.0,0.0,15.863942322,29.242365,6.09382304215,0.0,3.20568,2.88814304215
 09/06  23:00:00,56.4672154254,0.0,0.0,0.0,15.863942322,29.242365,6.09188674626,0.0,3.20568,2.88620674626
 09/06  24:00:00,55.7564506243,0.0,0.0,0.0,15.863942322,29.242365,6.08924049722,0.0,3.20568,2.88356049722
 09/07  01:00:00,55.7480697407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.7316599767,0.0,0.0,0.0,15.863942322,29.242365,6.08929199402,0.0,3.20568,2.88361199402
 09/07  03:00:00,55.7130708886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.9463091772,0.0,0.0,0.0,15.863942322,29.242365,6.08934207047,0.0,3.20568,2.88366207047
 09/07  05:00:00,55.9256007581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,72.3651491973,7.4163490742,12.7972546593,0.0,15.863942322,29.818365,16.1668801349,10.0774880992,3.20568,2.88371203576
 09/07  07:00:00,136.739520246,7.4163490742,16.6130319075,0.0,80.527626,29.818365,3.39185627892,0.166176278923,3.20568,0.02
 09/07  08:00:00,198.937443163,8.91551258369,31.9450667225,0.0,80.527626,75.0917375,32.721621361,0.0105769852757,24.0426,8.66844437574
 09/07  09:00:00,212.156074701,9.95523889202,44.0664424339,0.0,80.527626,75.0917375,39.9285915696,0.0,24.0426,15.8859915696
 09/07  10:00:00,224.647211198,10.8275130154,51.6739788864,0.0,80.527626,79.0911225,48.1139233403,0.0,32.0568,16.0571233403
 09/07  11:00:00,241.293404518,12.1527611558,66.2799338273,0.0,80.527626,79.0911225,49.5170283903,0.0,32.0568,17.4602283903
 09/07  12:00:00,244.249680628,12.6746250611,69.4253490034,0.0,80.527626,79.0911225,51.7560765955,0.0,32.0568,19.6992765955
 09/07  13:00:00,231.100555786,13.0932256984,59.8758965278,0.0,80.527626,75.0917375,34.2564966716,0.0141482180379,16.0284,18.2139484535
 09/07  14:00:00,230.973586621,13.4820578334,59.3680523484,0.0,80.527626,75.0917375,33.447971111,0.0,16.0284,17.419571111
 09/07  15:00:00,231.075538531,13.7157849576,61.2366856986,0.0,80.527626,73.092045,17.7556616899,0.0149904324458,3.20568,14.5349912574
 09/07  16:00:00,215.381980549,9.91511523897,49.345159046,0.0,80.527626,73.092045,6.10730738313,0.0147966956157,3.20568,2.88683068751
 09/07  17:00:00,159.855062241,8.15954253001,38.847959524,0.0,80.527626,29.818365,6.09270866869,0.0,3.20568,2.88702866869
 09/07  18:00:00,154.831860201,7.92531692922,34.1034762649,0.0,80.527626,29.818365,8.97067742806,0.0,3.20568,5.76499742806
 09/07  19:00:00,156.616003777,7.72780662236,28.7598300312,0.0,80.527626,29.818365,8.97912686805,0.0,3.20568,5.77344686805
 09/07  20:00:00,154.031321319,7.57477808931,24.9405518183,0.0,80.527626,29.818365,8.97534699011,0.0,3.20568,5.76966699011
 09/07  21:00:00,55.9029677018,0.0,0.0,0.0,15.863942322,29.242365,8.9750395716,0.0,3.20568,5.7693595716
 09/07  22:00:00,55.7396584402,0.0,0.0,0.0,15.863942322,29.242365,6.09386841394,0.0,3.20568,2.88818841394
 09/07  23:00:00,56.4382924754,0.0,0.0,0.0,15.863942322,29.242365,6.09136204773,0.0,3.20568,2.88568204773
 09/07  24:00:00,55.7253329656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.7055299444,0.0,0.0,0.0,15.863942322,29.242365,6.08942386006,0.0,3.20568,2.88374386006
 09/08  02:00:00,55.6926550219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.68189447,0.0,0.0,0.0,15.863942322,29.242365,6.08928011168,0.0,3.20568,2.88360011168
 09/08  04:00:00,56.8316921198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.6223019869,0.0,0.0,0.0,15.863942322,29.242365,6.08933316596,0.0,3.20568,2.88365316596
 09/08  06:00:00,62.8044094973,7.4163490742,2.94363245715,0.0,15.863942322,29.818365,37.5732673041,34.3475873041,3.20568,0.02
 09/08  07:00:00,125.793183354,7.4163490742,5.75618811755,0.0,80.527626,29.818365,21.4679843188,15.3755450378,3.20568,2.88675928096
 09/08  08:00:00,179.351478762,8.12605492502,13.261279888,0.0,80.527626,75.0917375,34.95696348,2.24754023195,24.0426,8.66682324805
 09/08  09:00:00,188.911044595,9.20938734053,21.6676098829,0.0,80.527626,75.0917375,38.5593934597,0.0,24.0426,14.5167934597
 09/08  10:00:00,204.266818341,10.2796208862,31.8968494825,0.0,80.527626,79.0911225,48.5657064669,0.0,32.0568,16.5089064669
 09/08  11:00:00,218.924721644,12.0579579953,44.0322215701,0.0,80.527626,79.0911225,50.4346438401,0.00225161593714,32.0568,18.3755922241
 09/08  12:00:00,225.626509991,14.5444786159,48.9453024927,0.0,80.527626,79.0911225,49.5490285744,0.00343991428705,32.0568,17.4887886601
 09/08  13:00:00,227.348353217,16.8306612908,52.3677339828,0.0,80.527626,75.0917375,36.4726680014,0.0218849993631,16.0284,20.422383002
 09/08  14:00:00,237.640006108,18.7936064501,60.6814963569,0.0,80.527626,75.0917375,30.5618088898,0.0138457851512,16.0284,14.5195631047
 09/08  15:00:00,240.668499369,20.5218893992,63.978277276,0.0,80.527626,73.092045,20.6758353988,0.0338819438409,3.20568,17.4362734549
 09/08  16:00:00,224.133126774,15.0224390856,53.003095197,0.0,80.527626,73.092045,6.12204759455,0.0294396941862,3.20568,2.88692790036
 09/08  17:00:00,165.232560409,11.1379902519,41.335176444,0.0,80.527626,29.818365,6.10066570722,0.00821653239505,3.20568,2.88676917482
 09/08  18:00:00,156.693816091,10.0108528169,33.9490353383,0.0,80.527626,29.818365,6.09808140274,0.0,3.20568,2.89240140274
 09/08  19:00:00,152.734299855,8.80128260081,24.1053414907,0.0,80.527626,29.818365,11.9283545204,0.0729288959817,3.20568,8.64974562444
 09/08  20:00:00,145.075329744,8.1522608584,15.7249287792,0.0,80.527626,29.818365,8.62809197402,0.891620330804,3.20568,4.53079164322
 09/08  21:00:00,55.6624723604,0.0,0.0,0.0,15.863942322,29.242365,7.33800201088,0.0,3.20568,4.13232201088
 09/08  22:00:00,55.6980228158,0.0,0.0,0.0,15.863942322,29.242365,8.96192908987,0.0,3.20568,5.75624908987
 09/08  23:00:00,56.4140744504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.6967618319,0.0,0.0,0.0,15.863942322,29.242365,6.08937703884,0.0,3.20568,2.88369703884
 09/09  01:00:00,55.6846265045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.6725302254,0.0,0.0,0.0,15.863942322,29.242365,6.08806053738,0.0,3.20568,2.88238053738
 09/09  03:00:00,55.6574502177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.8587207608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.8187009782,0.0,0.0,0.0,15.863942322,29.242365,6.08812986102,0.0,3.20568,2.88244986102
 09/09  06:00:00,51.5298287272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.2123725427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.2842225843,0.0,0.0,0.0,15.863942322,29.242365,6.08806739837,0.0,3.20568,2.88238739837
 09/09  09:00:00,47.3674513255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.3983839587,0.0,0.0,0.0,15.863942322,29.242365,6.08944095827,0.0,3.20568,2.88376095827
 09/09  11:00:00,48.0933432218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.4199963965,0.0,0.0,0.0,15.863942322,29.242365,6.08929994689,0.0,3.20568,2.88361994689
 09/09  13:00:00,47.4602302281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,58.6949583387,1.04497798457,10.1745599424,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,58.2248605828,1.0160907129,9.72517651278,0.0,15.863942322,29.242365,6.08811736514,0.0,3.20568,2.88243736514
 09/09  16:00:00,59.2423193228,1.1061746576,10.6565736783,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,64.2604223557,1.55780348318,15.2971816822,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,56.9361327293,0.956494672849,8.61667486338,0.0,15.863942322,29.242365,6.08790211916,0.0,3.20568,2.88222211916
 09/09  19:00:00,60.7886022211,0.738472568834,5.33519848065,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.0836240505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.9160766069,0.0,0.0,0.0,15.863942322,29.242365,6.08812415711,0.0,3.20568,2.88244415711
 09/09  22:00:00,55.7255439865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.411337171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.7098827696,0.0,0.0,0.0,15.863942322,29.242365,6.08806187628,0.0,3.20568,2.88238187628
 09/10  01:00:00,55.6963275657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.6903815605,0.0,0.0,0.0,15.863942322,29.242365,4.13162702091,0.0,3.20568,0.925947020908
 09/10  03:00:00,55.6798708649,0.0,0.0,0.0,15.863942322,29.242365,5.18163409312,0.0,3.20568,1.97595409312
 09/10  04:00:00,55.915447601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.8939382111,0.0,0.0,0.0,15.863942322,29.242365,6.08807431016,0.0,3.20568,2.88239431016
 09/10  06:00:00,51.6076459206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.2916301165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.3561999645,0.0,0.0,0.0,15.863942322,29.242365,6.08939457,0.0,3.20568,2.88371457
 09/10  09:00:00,47.4238048179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.4675789051,0.0,0.0,0.0,15.863942322,29.242365,6.08881462947,0.0,3.20568,2.88313462947
 09/10  11:00:00,48.1779737671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,54.7171476312,0.598513613139,6.61876215789,0.0,15.863942322,29.242365,6.08931584636,0.0,3.20568,2.88363584636
 09/10  13:00:00,65.9911948717,1.58373948376,16.8752124124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,64.9567038785,1.50208775246,15.9128878786,0.0,15.863942322,29.242365,6.08812654947,0.0,3.20568,2.88244654947
 09/10  15:00:00,69.893352678,1.94308432889,20.4039396486,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,62.9212736896,1.36034696291,14.0194810074,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,69.4459008122,1.99622338684,19.9398171653,0.0,15.863942322,29.242365,6.08813332002,0.0,3.20568,2.88245332002
 09/10  18:00:00,61.3306620813,1.28101609427,12.6222770643,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,60.722766338,0.468964944414,5.45452042239,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,56.1667426994,0.0,0.0,0.0,15.863942322,29.242365,6.08807316852,0.0,3.20568,2.88239316852
 09/10  21:00:00,55.9849748648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.7788399162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.4473568022,0.0,0.0,0.0,15.863942322,29.242365,6.08801364411,0.0,3.20568,2.88233364411
 09/10  24:00:00,55.7483758413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.7340996579,0.0,0.0,0.0,15.863942322,29.242365,6.08927055662,0.0,3.20568,2.88359055662
 09/11  02:00:00,55.7248307328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.7150954523,0.0,0.0,0.0,15.863942322,29.242365,6.08933335934,0.0,3.20568,2.88365335934
 09/11  04:00:00,55.9454985709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.9201989795,0.0,0.0,0.0,15.863942322,29.242365,6.08939602732,0.0,3.20568,2.88371602732
 09/11  06:00:00,72.0203057509,7.4163490742,12.458897779,0.0,15.863942322,29.818365,13.4218849841,10.1962049841,3.20568,0.02
 09/11  07:00:00,137.673676111,7.4163490742,17.5465037765,0.0,80.527626,29.818365,6.78261443903,0.689923870492,3.20568,2.88701056854
 09/11  08:00:00,203.917494907,8.96269541301,36.8609203865,0.0,80.527626,75.0917375,32.7230332163,0.012202137098,24.0426,8.66823107921
 09/11  09:00:00,223.768350723,10.2094254919,55.3958867021,0.0,80.527626,75.0917375,38.5599894776,0.0,24.0426,14.5173894776
 09/11  10:00:00,248.143403454,11.9664125297,73.9813066911,0.0,80.527626,79.0911225,49.4829815162,0.0,32.0568,17.4261815162
 09/11  11:00:00,269.180104969,15.0426775937,91.2281499473,0.0,80.527626,79.0911225,49.5150916615,0.000429676803074,32.0568,17.4578619847
 09/11  12:00:00,288.921782008,18.0410292616,108.651682701,0.0,80.527626,79.0911225,49.552672374,0.00470735069132,32.0568,17.4911650233
 09/11  13:00:00,292.379282305,20.0469320588,114.083079436,0.0,80.527626,75.0917375,36.4571443436,0.00305366109882,16.0284,20.4256906825
 09/11  14:00:00,297.621511702,22.0459789523,117.317895844,0.0,80.527626,75.0917375,30.5552989904,0.00709538076222,16.0284,14.5198036097
 09/11  15:00:00,299.953119062,23.8737147471,119.818998756,0.0,80.527626,73.092045,20.6723018241,0.02703602011,3.20568,17.439585804
 09/11  16:00:00,282.641174333,19.6178084089,106.775211349,0.0,80.527626,73.092045,6.11922059529,0.0265784518668,3.20568,2.88696214342
 09/11  17:00:00,214.448533195,13.3793581836,88.1088905262,0.0,80.527626,29.818365,6.09890814897,0.00641502805665,3.20568,2.88681312092
 09/11  18:00:00,203.03948509,11.4811680066,78.6172920239,0.0,80.527626,29.818365,8.9710151264,0.0,3.20568,5.7653351264
 09/11  19:00:00,191.156915721,10.030707146,60.7998625357,0.0,80.527626,29.818365,8.97891563427,0.0,3.20568,5.77323563427
 09/11  20:00:00,177.762152147,9.11956586585,47.0165835477,0.0,80.527626,29.818365,8.97517302402,0.0,3.20568,5.76949302402
 09/11  21:00:00,55.9945927205,0.0,0.0,0.0,15.863942322,29.242365,8.97492393874,0.0,3.20568,5.76924393874
 09/11  22:00:00,55.8219608721,0.0,0.0,0.0,15.863942322,29.242365,6.09378933326,0.0,3.20568,2.88810933326
 09/11  23:00:00,56.5290184745,0.0,0.0,0.0,15.863942322,29.242365,6.09198614008,0.0,3.20568,2.88630614008
 09/11  24:00:00,55.8127405272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.8014295309,0.0,0.0,0.0,15.863942322,29.242365,6.08934218443,0.0,3.20568,2.88366218443
 09/12  02:00:00,55.7843616603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7661911477,0.0,0.0,0.0,15.863942322,29.242365,6.08940836822,0.0,3.20568,2.88372836822
 09/12  04:00:00,57.0206850657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.8165501274,0.0,0.0,0.0,15.863942322,29.242365,6.08927658967,0.0,3.20568,2.88359658967
 09/12  06:00:00,81.210069218,7.42415014572,19.7464078796,0.0,15.863942322,29.818365,3.97657528418,0.750895284184,3.20568,0.02
 09/12  07:00:00,142.639523068,7.4163490742,22.4559763539,0.0,80.527626,29.818365,6.09241711131,0.0,3.20568,2.88673711131
 09/12  08:00:00,216.570574378,9.67685460564,48.758223527,0.0,80.527626,75.0917375,32.7223040935,0.0125420152311,24.0426,8.66716207831
 09/12  09:00:00,243.582500326,11.2099583143,74.1759134972,0.0,80.527626,75.0917375,38.5601313206,0.0,24.0426,14.5175313206
 09/12  10:00:00,275.656971163,13.7900703105,99.6328031145,0.0,80.527626,79.0911225,49.4841137474,0.0,32.0568,17.4273137474
 09/12  11:00:00,307.538498591,17.4908068036,127.087471729,0.0,80.527626,79.0911225,49.5160497478,0.0,32.0568,17.4592497478
 09/12  12:00:00,321.031067859,20.7691673211,137.988656658,0.0,80.527626,79.0911225,49.5507639615,0.00110173458224,32.0568,17.4928622269
 09/12  13:00:00,318.223399614,23.5686435184,136.368330042,0.0,80.527626,75.0917375,36.4533821109,0.0,16.0284,20.4249821109
 09/12  14:00:00,323.400831206,25.7676983658,139.337983137,0.0,80.527626,75.0917375,33.4489642202,0.0,16.0284,17.4205642202
 09/12  15:00:00,323.024294598,27.395805068,139.329739566,0.0,80.527626,73.092045,17.7431550316,0.0,3.20568,14.5374750316
 09/12  16:00:00,316.73792946,24.5563885787,135.893806659,0.0,80.527626,73.092045,6.10843179522,0.0158831868793,3.20568,2.88686860834
 09/12  17:00:00,253.530337433,16.7330633861,123.806588273,0.0,80.527626,29.818365,6.09294977541,0.0001845787172,3.20568,2.8870851967
 09/12  18:00:00,236.178102474,13.0798524398,110.129192939,0.0,80.527626,29.818365,8.97093535068,0.0,3.20568,5.76525535068
 09/12  19:00:00,225.553299334,11.2636332349,94.1979010292,0.0,80.527626,29.818365,8.97920401541,0.0,3.20568,5.77352401541
 09/12  20:00:00,212.892158641,10.1018744866,81.2864622737,0.0,80.527626,29.818365,8.97503557244,0.0,3.20568,5.76935557244
 09/12  21:00:00,55.9237407428,0.0,0.0,0.0,15.863942322,29.242365,8.97555436186,0.0,3.20568,5.76987436186
 09/12  22:00:00,55.8746865359,0.0,0.0,0.0,15.863942322,29.242365,6.09327758202,0.0,3.20568,2.88759758202
 09/12  23:00:00,56.5534796202,0.0,0.0,0.0,15.863942322,29.242365,6.09196613851,0.0,3.20568,2.88628613851
 09/12  24:00:00,55.8385683011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.8248059734,0.0,0.0,0.0,15.863942322,29.242365,6.08945132953,0.0,3.20568,2.88377132953
 09/13  02:00:00,55.8136696343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.8025588478,0.0,0.0,0.0,15.863942322,29.242365,6.08932289743,0.0,3.20568,2.88364289743
 09/13  04:00:00,56.0574843954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,56.0403887969,0.0,0.0,0.0,15.863942322,29.242365,6.08939264541,0.0,3.20568,2.88371264541
 09/13  06:00:00,89.5813588192,7.60039933903,28.2772121914,0.0,15.863942322,29.818365,3.25055509919,0.024875099195,3.20568,0.02
 09/13  07:00:00,150.681424235,7.4163490742,30.4332183571,0.0,80.527626,29.818365,6.09273983958,0.0,3.20568,2.88705983958
 09/13  08:00:00,233.647661055,10.3055946524,65.177539933,0.0,80.527626,75.0917375,32.720351683,0.00974720062205,24.0426,8.66800448236
 09/13  09:00:00,268.129292455,12.0852308929,97.8294387647,0.0,80.527626,75.0917375,38.5604769699,0.0,24.0426,14.5178769699
 09/13  10:00:00,302.619465344,15.5060170581,124.863695676,0.0,80.527626,79.0911225,49.4866584731,0.0,32.0568,17.4298584731
 09/13  11:00:00,328.291095208,21.9990342163,143.308858461,0.0,80.527626,79.0911225,49.520572198,0.0,32.0568,17.463772198
 09/13  12:00:00,338.284123566,25.8948329557,150.091163376,0.0,80.527626,79.0911225,52.4663725187,0.0,32.0568,20.4095725187
 09/13  13:00:00,334.129936531,27.2253287762,148.603439589,0.0,80.527626,75.0917375,36.4565604883,0.0,16.0284,20.4281604883
 09/13  14:00:00,328.115339054,27.4804313205,142.354949262,0.0,80.527626,75.0917375,30.5505596985,0.0,16.0284,14.5221596985
 09/13  15:00:00,320.903468547,27.636919185,136.990925263,0.0,80.527626,73.092045,17.7397443254,0.000278461994184,3.20568,14.5337858634
 09/13  16:00:00,319.293705001,25.5460619654,137.460515032,0.0,80.527626,73.092045,6.105966187,0.0132878177581,3.20568,2.88699836924
 09/13  17:00:00,260.501784892,19.2593787531,128.23703316,0.0,80.527626,29.818365,6.09279452517,0.00025882952766,3.20568,2.88685569564
 09/13  18:00:00,239.428551833,13.7834410192,112.674064439,0.0,80.527626,29.818365,8.97130118092,0.0,3.20568,5.76562118092
 09/13  19:00:00,226.578626426,11.349806334,93.4352225821,0.0,80.527626,29.818365,8.97887409985,0.0,3.20568,5.77319409985
 09/13  20:00:00,213.373466391,10.082859639,81.5353569324,0.0,80.527626,29.818365,8.97534772247,0.0,3.20568,5.76966772247
 09/13  21:00:00,56.1221190201,0.0,0.0,0.0,15.863942322,29.242365,8.97514550321,0.0,3.20568,5.76946550321
 09/13  22:00:00,55.9031507407,0.0,0.0,0.0,15.863942322,29.242365,6.09377926233,0.0,3.20568,2.88809926233
 09/13  23:00:00,56.6004154522,0.0,0.0,0.0,15.863942322,29.242365,6.09184465322,0.0,3.20568,2.88616465322
 09/13  24:00:00,55.849759946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.8365259578,0.0,0.0,0.0,15.863942322,29.242365,6.08939103525,0.0,3.20568,2.88371103525
 09/14  02:00:00,55.8254187109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.8109173884,0.0,0.0,0.0,15.863942322,29.242365,6.08946451235,0.0,3.20568,2.88378451235
 09/14  04:00:00,56.0753324344,0.0,0.0,0.0,15.863942322,29.242365,6.08933939191,0.0,3.20568,2.88365939191
 09/14  05:00:00,56.0515459587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,93.9471600952,7.7342386952,32.4915251486,0.0,15.863942322,29.818365,6.11310584965,0.0236930780816,3.20568,2.88373277157
 09/14  07:00:00,153.477630588,7.4163490742,33.2184895639,0.0,80.527626,29.818365,3.99461762741,0.0,3.20568,0.788937627413
 09/14  08:00:00,231.35147179,10.2935550208,62.9058801814,0.0,80.527626,75.0917375,31.9482207683,0.0100033785082,24.0426,7.89561738979
 09/14  09:00:00,250.863626372,11.9250217268,80.7630783074,0.0,80.527626,75.0917375,41.460989584,0.0,24.0426,17.418389584
 09/14  10:00:00,274.135380821,13.7085381001,98.2262614067,0.0,80.527626,79.0911225,46.5877156549,0.0,32.0568,14.5309156549
 09/14  11:00:00,297.279063746,16.3806945757,117.983405955,0.0,80.527626,79.0911225,49.5232462351,0.0,32.0568,17.4664462351
 09/14  12:00:00,308.688113475,19.745728446,126.714142788,0.0,80.527626,79.0911225,52.4661966222,0.0,32.0568,20.4093966222
 09/14  13:00:00,310.334937932,22.3939432786,129.688228584,0.0,80.527626,75.0917375,36.4556588859,0.0,16.0284,20.4272588859
 09/14  14:00:00,314.444808602,23.9618815315,132.223071055,0.0,80.527626,75.0917375,30.5504000051,0.0,16.0284,14.5220000051
 09/14  15:00:00,310.122554047,24.4350195741,129.432269223,0.0,80.527626,73.092045,20.6614139168,0.0202281253594,3.20568,17.4355057915
 09/14  16:00:00,299.085873763,20.5649711315,122.272177963,0.0,80.527626,73.092045,6.10759353533,0.015061537101,3.20568,2.88685199823
 09/14  17:00:00,226.636916181,12.8133887491,100.863887536,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/14  18:00:00,209.151175677,11.0560597476,85.165455951,0.0,80.527626,29.818365,8.97146009737,0.0,3.20568,5.76578009737
 09/14  19:00:00,200.272295397,9.88972703203,68.624987488,0.0,80.527626,29.818365,8.97866879819,0.0,3.20568,5.77298879819
 09/14  20:00:00,183.361490325,9.14880182071,52.5037371993,0.0,80.527626,29.818365,8.97534773111,0.0,3.20568,5.76966773111
 09/14  21:00:00,56.076966766,0.0,0.0,0.0,15.863942322,29.242365,8.97536072356,0.0,3.20568,5.76968072356
 09/14  22:00:00,55.8353200861,0.0,0.0,0.0,15.863942322,29.242365,6.09411008822,0.0,3.20568,2.88843008822
 09/14  23:00:00,56.5054723244,0.0,0.0,0.0,15.863942322,29.242365,6.09194403131,0.0,3.20568,2.88626403131
 09/14  24:00:00,55.7714418821,0.0,0.0,0.0,15.863942322,29.242365,6.0893530177,0.0,3.20568,2.8836730177
 09/15  01:00:00,55.740576837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.7252193119,0.0,0.0,0.0,15.863942322,29.242365,6.08943104404,0.0,3.20568,2.88375104404
 09/15  03:00:00,55.7153311651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.894190011,0.0,0.0,0.0,15.863942322,29.242365,6.08930944575,0.0,3.20568,2.88362944575
 09/15  05:00:00,56.7132466562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,70.6359812855,7.41699270148,9.27692137543,0.0,15.863942322,29.818365,17.1194716261,11.0300837519,3.20568,2.88370787421
 09/15  07:00:00,130.026712586,7.4163490742,9.95515290806,0.0,80.527626,29.818365,10.4511899735,4.35870291756,3.20568,2.88680705598
 09/15  08:00:00,184.679834638,9.07767591504,17.6178647821,0.0,80.527626,75.0917375,32.9626822715,0.251809928786,24.0426,8.66827234272
 09/15  09:00:00,195.17550007,10.2844689945,26.8302095628,0.0,80.527626,75.0917375,38.5608456902,0.0,24.0426,14.5182456902
 09/15  10:00:00,209.641297694,12.0015521226,35.5194360761,0.0,80.527626,79.0911225,46.5900123165,0.00482060460859,32.0568,14.5283917118
 09/15  11:00:00,225.628671474,14.6603868593,48.1150446385,0.0,80.527626,79.0911225,49.540759456,0.0114662895337,32.0568,17.4724931664
 09/15  12:00:00,234.50725497,17.0511104466,55.2923433918,0.0,80.527626,79.0911225,52.4760286112,0.0111613271562,32.0568,20.408067284
 09/15  13:00:00,240.204286213,18.8035080122,63.215140291,0.0,80.527626,75.0917375,36.4909891244,0.0349402779089,16.0284,20.4276488465
 09/15  14:00:00,248.201118479,20.4421316238,69.5679224641,0.0,80.527626,75.0917375,30.5651221079,0.015587279385,16.0284,14.5211348285
 09/15  15:00:00,250.611812046,21.8025941663,72.6171393717,0.0,80.527626,73.092045,20.6783601332,0.0307712562634,3.20568,17.4419088769
 09/15  16:00:00,232.302470714,16.1809653714,59.99315696,0.0,80.527626,73.092045,6.12565709895,0.032847560092,3.20568,2.88712953886
 09/15  17:00:00,163.089967825,10.9510692697,39.3846072841,0.0,80.527626,29.818365,6.1012318779,0.0085571427223,3.20568,2.88699473518
 09/15  18:00:00,155.260015913,9.74650776349,32.7778627782,0.0,80.527626,29.818365,8.97151390813,0.0,3.20568,5.76583390813
 09/15  19:00:00,157.6089289,8.90106186575,27.4233512769,0.0,80.527626,29.818365,8.9949480487,0.0154041389795,3.20568,5.77386390972
 09/15  20:00:00,151.027692044,8.36853672362,21.4167432667,0.0,80.527626,29.818365,9.00957246205,0.0337369217869,3.20568,5.77015554026
 09/15  21:00:00,55.6903755643,0.0,0.0,0.0,15.863942322,29.242365,8.97564650726,0.0,3.20568,5.76996650726
 09/15  22:00:00,55.7128527357,0.0,0.0,0.0,15.863942322,29.242365,6.09412494718,0.0,3.20568,2.88844494718
 09/15  23:00:00,56.4350833977,0.0,0.0,0.0,15.863942322,29.242365,6.09199304119,0.0,3.20568,2.88631304119
 09/15  24:00:00,55.7213003245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.7124672948,0.0,0.0,0.0,15.863942322,29.242365,6.08808070077,0.0,3.20568,2.88240070077
 09/16  02:00:00,55.7053351151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.6890390791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.9048722049,0.0,0.0,0.0,15.863942322,29.242365,6.08803914319,0.0,3.20568,2.88235914319
 09/16  05:00:00,55.8684681352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,52.9966810533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.2228573162,0.0,0.0,0.0,15.863942322,29.242365,6.08813108193,0.0,3.20568,2.88245108193
 09/16  08:00:00,47.2633285862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.3164938545,0.0,0.0,0.0,15.863942322,29.242365,6.08935097455,0.0,3.20568,2.88367097455
 09/16  10:00:00,47.331876072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0036069639,0.0,0.0,0.0,15.863942322,29.242365,6.08943203973,0.0,3.20568,2.88375203973
 09/16  12:00:00,47.3310378378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.3520116247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.3429379448,0.0,0.0,0.0,15.863942322,29.242365,6.08811851012,0.0,3.20568,2.88243851012
 09/16  15:00:00,47.3414411982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.2983321638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,47.2557041815,0.0,0.0,0.0,15.863942322,29.242365,6.08807741506,0.0,3.20568,2.88239741506
 09/16  18:00:00,47.2237141198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,55.988919708,0.0,0.0,0.0,15.863942322,29.242365,6.08803636328,0.0,3.20568,2.88235636328
 09/16  20:00:00,55.9356869338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.7845883197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.608109259,0.0,0.0,0.0,15.863942322,29.242365,6.08812860631,0.0,3.20568,2.88244860631
 09/16  23:00:00,56.2835818065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.5785756143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.571862245,0.0,0.0,0.0,15.863942322,29.242365,6.08808943245,0.0,3.20568,2.88240943245
 09/17  02:00:00,55.562028089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.550500034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.7571174063,0.0,0.0,0.0,15.863942322,29.242365,6.08805129609,0.0,3.20568,2.88237129609
 09/17  05:00:00,55.7347698558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,52.883809331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.1145996421,0.0,0.0,0.0,15.863942322,29.242365,6.08814684178,0.0,3.20568,2.88246684178
 09/17  08:00:00,47.1287212453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.1849309298,0.0,0.0,0.0,15.863942322,29.242365,6.08936903197,0.0,3.20568,2.88368903197
 09/17  10:00:00,47.219761209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,47.9016574034,0.0,0.0,0.0,15.863942322,29.242365,6.08945412489,0.0,3.20568,2.88377412489
 09/17  12:00:00,47.2200838474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
