Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  20:00:00,141.731781177,7.46845628753,12.8652397311,0.0,80.527626,29.818365,8.9764545246,0.0,3.20568,5.7707745246
 10/04  21:00:00,55.8221765503,0.0,0.0,0.0,15.863942322,29.242365,8.97667670995,0.0,3.20568,5.77099670995
 10/04  22:00:00,55.6821353865,0.0,0.0,0.0,15.863942322,29.242365,6.09448436196,0.0,3.20568,2.88880436196
 10/04  23:00:00,56.4175900142,0.0,0.0,0.0,15.863942322,29.242365,6.09235035407,0.0,3.20568,2.88667035407
 10/04  24:00:00,55.7022307737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.6932421161,0.0,0.0,0.0,15.863942322,29.242365,6.0895984891,0.0,3.20568,2.8839184891
 10/05  02:00:00,55.6720974603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.6507010032,0.0,0.0,0.0,15.863942322,29.242365,6.08956683419,0.0,3.20568,2.88388683419
 10/05  04:00:00,55.8641714269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.8339737564,0.0,0.0,0.0,15.863942322,29.242365,6.08953506535,0.0,3.20568,2.88385506535
 10/05  06:00:00,64.102114257,7.4163490742,0.353657813447,0.0,15.863942322,29.818365,53.6179181098,47.5284148722,3.20568,2.8838232376
 10/05  07:00:00,120.646900916,7.4163490742,0.664642698288,0.0,80.527626,29.818365,35.780366479,29.6875787246,3.20568,2.88710775443
 10/05  08:00:00,168.167384451,7.59322127663,2.69549993235,0.0,80.527626,75.0917375,47.0252739577,14.3119128768,24.0426,8.67076108091
 10/05  09:00:00,171.550769064,8.47319135112,5.16219969319,0.0,80.527626,75.0917375,51.111324895,12.538972788,24.0426,14.529752107
 10/05  10:00:00,178.405954598,9.37655034174,7.10609608807,0.0,80.527626,79.0911225,59.7181424408,10.2198990233,32.0568,17.4414434176
 10/05  11:00:00,181.833001328,10.3890267226,8.80159257679,0.0,80.527626,79.0911225,49.5377624119,0.0,32.0568,17.4809624119
 10/05  12:00:00,183.090984456,11.0069252944,10.1358064106,0.0,80.527626,79.0911225,52.4855100007,0.0,32.0568,20.4287100007
 10/05  13:00:00,178.69147976,11.3824098563,9.35813658288,0.0,80.527626,75.0917375,43.9285107647,4.53124141487,16.0284,23.3688693499
 10/05  14:00:00,175.506630058,11.1709986637,6.40977776642,0.0,80.527626,75.0917375,40.1121186057,9.54893976504,16.0284,14.5347788407
 10/05  15:00:00,169.714542388,10.6234380017,3.20831356935,0.0,80.527626,73.092045,37.5149942616,16.8590586932,3.20568,17.4502555684
 10/05  16:00:00,164.944573046,8.2400172199,0.949996850913,0.0,80.527626,73.092045,25.41397827,19.3208481621,3.20568,2.88745010792
 10/05  17:00:00,120.13067861,7.4163490742,0.248193128626,0.0,80.527626,29.818365,26.8185865063,20.7254935132,3.20568,2.88741299308
 10/05  18:00:00,124.164086032,7.4163490742,0.0,0.0,80.527626,29.818365,31.5640120645,22.5915084225,3.20568,5.76682364201
 10/05  19:00:00,128.670864392,7.4163490742,0.0,0.0,80.527626,29.818365,35.8184180502,26.8379397813,3.20568,5.77479826885
 10/05  20:00:00,128.650545467,7.4163490742,0.0,0.0,80.527626,29.818365,40.7831801502,31.8068519073,3.20568,5.77064824283
 10/05  21:00:00,55.6622822329,0.0,0.0,0.0,15.863942322,29.242365,8.97657585379,0.0,3.20568,5.77089585379
 10/05  22:00:00,55.5392396724,0.0,0.0,0.0,15.863942322,29.242365,6.09432089804,0.0,3.20568,2.88864089804
 10/05  23:00:00,56.267793605,0.0,0.0,0.0,15.863942322,29.242365,6.0923950182,0.0,3.20568,2.8867150182
 10/05  24:00:00,55.5508544236,0.0,0.0,0.0,15.863942322,29.242365,6.0894983277,0.0,3.20568,2.8838183277
 10/06  01:00:00,55.5467107138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.538844467,0.0,0.0,0.0,15.863942322,29.242365,6.0894742255,0.0,3.20568,2.8837942255
 10/06  03:00:00,55.5313433701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.5830379926,0.0,0.0,0.0,15.863942322,29.242365,6.08914115444,0.0,3.20568,2.88346115444
 10/06  05:00:00,56.4088909627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.1998018836,7.4163490742,0.0,0.0,15.863942322,29.818365,234.575358093,228.485728942,3.20568,2.88394915081
 10/06  07:00:00,120.010012694,7.4163490742,0.00145369623502,0.0,80.527626,29.818365,157.063620622,150.970828575,3.20568,2.88711204724
 10/06  08:00:00,165.259895617,7.4163490742,0.00504864808474,0.0,80.527626,75.0917375,126.468121504,93.7530736724,24.0426,8.67244783149
 10/06  09:00:00,165.272369855,7.42016716189,0.00371077011224,0.0,80.527626,75.0917375,109.602392971,71.0318142015,24.0426,14.52797877
 10/06  10:00:00,169.307795166,7.45816823956,0.0024061934725,0.0,80.527626,79.0911225,101.964887536,52.4616245207,32.0568,17.4464630152
 10/06  11:00:00,170.513543314,7.9525206329,0.0,0.0,80.527626,79.0911225,70.1866934477,20.6442778982,32.0568,17.4856155495
 10/06  12:00:00,170.72302403,8.42572462425,0.439893762082,0.0,80.527626,79.0911225,62.4951407946,7.09146476158,32.0568,23.346876033
 10/06  13:00:00,168.142504091,8.9104361567,1.34771782284,0.0,80.527626,75.0917375,55.0218870395,18.5431591146,16.0284,20.4503279249
 10/06  14:00:00,168.738844856,9.40875601423,1.44842858491,0.0,80.527626,75.0917375,48.665910294,18.1078769527,16.0284,14.5296333413
 10/06  15:00:00,166.866690383,9.55527649098,1.45625273001,0.0,80.527626,73.092045,41.7392297208,21.076211175,3.20568,17.4573385457
 10/06  16:00:00,163.982315237,7.78513874839,0.467521864576,0.0,80.527626,73.092045,27.2543093993,21.1612570142,3.20568,2.88737238515
 10/06  17:00:00,119.858045906,7.4163490742,0.0,0.0,80.527626,29.818365,29.4817065516,23.3886869415,3.20568,2.88733961015
 10/06  18:00:00,124.143824632,7.4163490742,0.0,0.0,80.527626,29.818365,36.4878282965,27.5152084769,3.20568,5.76693981967
 10/06  19:00:00,128.42997012,7.4163490742,0.0,0.0,80.527626,29.818365,43.0652523677,34.0843324005,3.20568,5.77523996719
 10/06  20:00:00,128.430544885,7.4163490742,0.0,0.0,80.527626,29.818365,52.0989130061,43.1219170177,3.20568,5.77131598834
 10/06  21:00:00,55.47766942,0.0,0.0,0.0,15.863942322,29.242365,8.97729102445,0.0,3.20568,5.77161102445
 10/06  22:00:00,55.5157700111,0.0,0.0,0.0,15.863942322,29.242365,8.96335802691,0.0,3.20568,5.75767802691
 10/06  23:00:00,56.2571320894,0.0,0.0,0.0,15.863942322,29.242365,6.09224915304,0.0,3.20568,2.88656915304
 10/06  24:00:00,55.5403766843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.5354783118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.5219008395,0.0,0.0,0.0,15.863942322,29.242365,6.08816277847,0.0,3.20568,2.88248277847
 10/07  03:00:00,55.509206393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.7180568238,0.0,0.0,0.0,15.863942322,29.242365,6.08821110492,0.0,3.20568,2.88253110492
 10/07  05:00:00,55.7035668019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.7179771765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,47.083856367,0.0,0.0,0.0,15.863942322,29.242365,6.08825967811,0.0,3.20568,2.88257967811
 10/07  08:00:00,47.0879809019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.1066815311,0.0,0.0,0.0,15.863942322,29.242365,6.08950389645,0.0,3.20568,2.88382389645
 10/07  10:00:00,47.1067905297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.8004056731,0.0,0.0,0.0,15.863942322,29.242365,6.08948294361,0.0,3.20568,2.88380294361
 10/07  12:00:00,47.1255208466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.1730935552,0.0,0.0,0.0,15.863942322,29.242365,6.08812790099,0.0,3.20568,2.88244790099
 10/07  14:00:00,47.1895152461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.1816742304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.0711532528,0.0,0.0,0.0,15.863942322,29.242365,6.08817695,0.0,3.20568,2.88249695
 10/07  17:00:00,47.0462670707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,52.7426128916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.7992333648,0.0,0.0,0.0,15.863942322,29.242365,6.08822594501,0.0,3.20568,2.88254594501
 10/07  20:00:00,55.7711817253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.6398881027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4692255084,0.0,0.0,0.0,15.863942322,29.242365,6.08813627841,0.0,3.20568,2.88245627841
 10/07  23:00:00,56.175226705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4342095874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4223177137,0.0,0.0,0.0,15.863942322,29.242365,6.0881871759,0.0,3.20568,2.8825071759
 10/08  02:00:00,55.4148322967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.4076174106,0.0,0.0,0.0,15.863942322,29.242365,6.08824044375,0.0,3.20568,2.88256044375
 10/08  04:00:00,55.6124170019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.5881439555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.5957922562,0.0,0.0,0.0,15.863942322,29.242365,6.08815516203,0.0,3.20568,2.88247516203
 10/08  07:00:00,46.9753815162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.0279580512,0.0,0.0,0.0,15.863942322,29.242365,6.08954727153,0.0,3.20568,2.88386727153
 10/08  09:00:00,47.0884251767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.1079983727,0.0,0.0,0.0,15.863942322,29.242365,6.0895318485,0.0,3.20568,2.8838518485
 10/08  11:00:00,47.8030706508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.1326674512,0.0,0.0,0.0,15.863942322,29.242365,6.08951641704,0.0,3.20568,2.88383641704
 10/08  13:00:00,47.1931474953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.2254655591,0.0,0.0,0.0,15.863942322,29.242365,6.08823250145,0.0,3.20568,2.88255250145
 10/08  15:00:00,47.2328595799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.1320525346,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.112132702,0.0,0.0,0.0,15.863942322,29.242365,6.08814767185,0.0,3.20568,2.88246767185
 10/08  18:00:00,52.8057526129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.8714983902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.8493322301,0.0,0.0,0.0,15.863942322,29.242365,6.08820188379,0.0,3.20568,2.88252188379
 10/08  21:00:00,55.721212936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.5553244851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.2384629449,0.0,0.0,0.0,15.863942322,29.242365,6.08825601636,0.0,3.20568,2.88257601636
 10/08  24:00:00,55.5414791367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5312247287,0.0,0.0,0.0,15.863942322,29.242365,6.08817400872,0.0,3.20568,2.88249400872
 10/09  02:00:00,55.5209566305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.5118606027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.7203715776,0.0,0.0,0.0,15.863942322,29.242365,6.08823262553,0.0,3.20568,2.88255262553
 10/09  05:00:00,55.7036959066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.7155992303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,47.0971430715,0.0,0.0,0.0,15.863942322,29.242365,6.08815230379,0.0,3.20568,2.88247230379
 10/09  08:00:00,47.1491370654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.2124982782,0.0,0.0,0.0,15.863942322,29.242365,6.08962368667,0.0,3.20568,2.88394368667
 10/09  10:00:00,47.2452919215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.9560163876,0.0,0.0,0.0,15.863942322,29.242365,6.08961381941,0.0,3.20568,2.88393381941
 10/09  12:00:00,47.3016595944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.3632236356,0.0,0.0,0.0,15.863942322,29.242365,6.08960393902,0.0,3.20568,2.88392393902
 10/09  14:00:00,47.3846977288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,54.2760759314,0.768327775561,6.12645682636,0.0,15.863942322,29.242365,6.08825127403,0.0,3.20568,2.88257127403
 10/09  16:00:00,52.3120910687,0.573686698742,4.46525813883,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.2452285168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,52.9313735659,0.0,0.0,0.0,15.863942322,29.242365,6.08817128915,0.0,3.20568,2.88249128915
 10/09  19:00:00,56.0172153727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.981995581,0.0,0.0,0.0,15.863942322,29.242365,6.08823066617,0.0,3.20568,2.88255066617
 10/09  21:00:00,55.8307965787,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.6422720937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.3135340782,0.0,0.0,0.0,15.863942322,29.242365,6.08815074374,0.0,3.20568,2.88247074374
 10/09  24:00:00,55.6127080457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.6066405528,0.0,0.0,0.0,15.863942322,29.242365,6.08955904159,0.0,3.20568,2.88387904159
 10/10  02:00:00,55.6070967019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.6074316975,0.0,0.0,0.0,15.863942322,29.242365,6.0895551559,0.0,3.20568,2.8838751559
 10/10  04:00:00,56.741899188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.5461947252,0.0,0.0,0.0,15.863942322,29.242365,6.08955114889,0.0,3.20568,2.88387114889
 10/10  06:00:00,64.4610213612,7.4163490742,0.346023737008,0.0,15.863942322,29.818365,63.0105746624,59.7848946624,3.20568,0.02
 10/10  07:00:00,120.53382656,7.4163490742,0.557764750076,0.0,80.527626,29.818365,42.5457923292,36.4527384424,3.20568,2.88737388687
 10/10  08:00:00,167.325722248,7.41955622275,2.04071197394,0.0,80.527626,75.0917375,55.602571433,22.8868385818,24.0426,8.67313285118
 10/10  09:00:00,169.242683488,7.61436156925,3.72589784476,0.0,80.527626,75.0917375,61.9769562227,20.498359908,24.0426,17.4359963147
 10/10  10:00:00,174.895207395,8.07168559912,4.91147661528,0.0,80.527626,79.0911225,66.9215123759,17.4204243215,32.0568,17.4442880545
 10/10  11:00:00,176.413328215,8.47676975457,5.32228513498,0.0,80.527626,79.0911225,50.0426347949,0.502601711088,32.0568,17.4832330838
 10/10  12:00:00,176.476274103,8.86787891352,5.69046492495,0.0,80.527626,79.0911225,52.4895723488,0.0,32.0568,20.4327723488
 10/10  13:00:00,175.664428278,9.28009564751,8.43413504895,0.0,80.527626,75.0917375,49.0648865306,9.66515032178,16.0284,23.3713362089
 10/10  14:00:00,181.464225328,10.000582751,13.4894159197,0.0,80.527626,75.0917375,36.7601485146,6.19711959696,16.0284,14.5346289176
 10/10  15:00:00,184.878308068,10.4103409684,18.4908248559,0.0,80.527626,73.092045,26.1181938253,5.45328362446,3.20568,17.4592302008
 10/10  16:00:00,176.931439559,8.14652643321,12.9258129443,0.0,80.527626,73.092045,13.3561258667,7.26292415177,3.20568,2.88752171492
 10/10  17:00:00,127.047666439,7.4163490742,7.08240150666,0.0,80.527626,29.818365,18.8726054703,12.779605932,3.20568,2.88731953834
 10/10  18:00:00,128.759296597,7.4163490742,3.10886005084,0.0,80.527626,29.818365,27.4046698018,18.4318695093,3.20568,5.76712029247
 10/10  19:00:00,129.474733131,7.4163490742,0.984507397035,0.0,80.527626,29.818365,30.4610277113,21.4797264376,3.20568,5.7756212737
 10/10  20:00:00,128.811254629,7.4163490742,0.328197770401,0.0,80.527626,29.818365,31.5490052531,22.5715696603,3.20568,5.77175559279
 10/10  21:00:00,55.5448884928,0.0,0.0,0.0,15.863942322,29.242365,11.8524276148,0.0,3.20568,8.64674761478
 10/10  22:00:00,55.5805860514,0.0,0.0,0.0,15.863942322,29.242365,6.09427999641,0.0,3.20568,2.88859999641
 10/10  23:00:00,56.3104700899,0.0,0.0,0.0,15.863942322,29.242365,6.09249684546,0.0,3.20568,2.88681684546
 10/10  24:00:00,55.6067350712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.6033596831,0.0,0.0,0.0,15.863942322,29.242365,6.08959231732,0.0,3.20568,2.88391231732
 10/11  02:00:00,55.5994675691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.5960211745,0.0,0.0,0.0,15.863942322,29.242365,6.08959422405,0.0,3.20568,2.88391422405
 10/11  04:00:00,55.8131139602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.7851460533,0.0,0.0,0.0,15.863942322,29.242365,6.08959597788,0.0,3.20568,2.88391597788
 10/11  06:00:00,63.7627889821,7.4163490742,0.0,0.0,15.863942322,29.818365,89.9733982253,86.7477182253,3.20568,0.02
 10/11  07:00:00,119.974647941,7.4163490742,0.00184427082904,0.0,80.527626,29.818365,55.5976778608,49.5045252073,3.20568,2.88747265352
 10/11  08:00:00,166.665472949,7.42026023863,1.37938871791,0.0,80.527626,75.0917375,58.4765632125,22.877541466,24.0426,11.5564217465
 10/11  09:00:00,170.562909946,7.74457591702,4.90177346648,0.0,80.527626,75.0917375,55.2322509135,16.6557317258,24.0426,14.5339191877
 10/11  10:00:00,178.719581856,8.45122725362,8.32939988679,0.0,80.527626,79.0911225,61.7979090903,12.2938326232,32.0568,17.4472764671
 10/11  11:00:00,182.403507328,8.99178668079,10.7515245249,0.0,80.527626,79.0911225,49.5458074666,0.0,32.0568,17.4890074666
 10/11  12:00:00,183.985686272,9.23694102212,12.7727704493,0.0,80.527626,79.0911225,55.4096777397,0.0,32.0568,23.3528777397
 10/11  13:00:00,181.948617273,9.53799025231,14.4149007372,0.0,80.527626,75.0917375,38.7897247663,2.30667353609,16.0284,20.4546512302
 10/11  14:00:00,183.590803894,9.83908505249,15.7571291916,0.0,80.527626,75.0917375,36.0589083328,2.593501099,16.0284,17.4370072338
 10/11  15:00:00,183.2500303,10.1472870302,17.1262637873,0.0,80.527626,73.092045,25.8996534507,5.24343586558,3.20568,17.4505375851
 10/11  16:00:00,176.288609535,8.13236100165,12.3015998585,0.0,80.527626,73.092045,13.2355014203,7.14247137909,3.20568,2.88735004122
 10/11  17:00:00,128.520905911,7.41652362468,8.54488863523,0.0,80.527626,29.818365,16.3108594543,10.2178268474,3.20568,2.88735260689
 10/11  18:00:00,132.329914518,7.4163490742,6.65340652152,0.0,80.527626,29.818365,19.539040469,13.4394202052,3.20568,2.89394026387
 10/11  19:00:00,134.561200777,7.4163490742,5.7994195394,0.0,80.527626,29.818365,26.9258105341,15.0666827243,3.20568,8.65344780986
 10/11  20:00:00,134.544368774,7.4163490742,5.79941953565,0.0,80.527626,29.818365,24.443222679,15.4654559551,3.20568,5.77208672386
 10/11  21:00:00,55.7542919422,0.0,0.0,0.0,15.863942322,29.242365,8.97654739546,0.0,3.20568,5.77086739546
 10/11  22:00:00,55.6154499744,0.0,0.0,0.0,15.863942322,29.242365,6.09424409113,0.0,3.20568,2.88856409113
 10/11  23:00:00,56.330763669,0.0,0.0,0.0,15.863942322,29.242365,6.09232152029,0.0,3.20568,2.88664152029
 10/11  24:00:00,55.6165489125,0.0,0.0,0.0,15.863942322,29.242365,6.08962047532,0.0,3.20568,2.88394047532
 10/12  01:00:00,55.6108317864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.6112032218,0.0,0.0,0.0,15.863942322,29.242365,6.08963096632,0.0,3.20568,2.88395096632
 10/12  03:00:00,55.6124283852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.8436005989,0.0,0.0,0.0,15.863942322,29.242365,6.08963857989,0.0,3.20568,2.88395857989
 10/12  05:00:00,55.8255181613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,68.4140101069,7.4163490742,4.61327175198,0.0,15.863942322,29.818365,65.973797238,59.8841511673,3.20568,2.88396607072
 10/12  07:00:00,125.657848673,7.4163490742,5.63059411714,0.0,80.527626,29.818365,34.3166473422,28.2237451525,3.20568,2.88722218962
 10/12  08:00:00,172.496748414,7.42593000674,7.1538087474,0.0,80.527626,75.0917375,46.0808653401,13.3643220369,24.0426,8.67394330318
 10/12  09:00:00,175.132568661,7.72058295298,9.45817137287,0.0,80.527626,75.0917375,53.4194324093,11.9446090705,24.0426,17.4322233388
 10/12  10:00:00,183.368022771,8.35859566139,13.0357031551,0.0,80.527626,79.0911225,54.1003241046,7.4952456393,32.0568,14.5482784653
 10/12  11:00:00,187.522883051,8.82614715256,15.9877614015,0.0,80.527626,79.0911225,52.4569073788,0.0,32.0568,20.4001073788
 10/12  12:00:00,189.606144136,9.23768841713,18.332863953,0.0,80.527626,79.0911225,52.4930601198,0.0,32.0568,20.4362601198
 10/12  13:00:00,186.545285877,9.67524778209,18.8237157786,0.0,80.527626,75.0917375,39.4341686353,0.0282476781402,16.0284,23.3775209571
 10/12  14:00:00,186.294950792,9.99872065702,18.2692507449,0.0,80.527626,75.0917375,30.5842229922,0.0155509152823,16.0284,14.540272077
 10/12  15:00:00,184.316149302,10.4479350015,17.879732884,0.0,80.527626,73.092045,20.6802535498,0.0159259872907,3.20568,17.4586475625
 10/12  16:00:00,176.931242161,8.26430378499,12.8212177551,0.0,80.527626,73.092045,7.68311649331,1.59000618552,3.20568,2.88743030779
 10/12  17:00:00,128.246731773,7.41835006775,8.28985308405,0.0,80.527626,29.818365,12.9156844871,6.82256822076,3.20568,2.88743626635
 10/12  18:00:00,131.315481618,7.4163490742,5.66720252026,0.0,80.527626,29.818365,21.0749732055,12.1018962294,3.20568,5.76739697613
 10/12  19:00:00,131.614189542,7.4163490742,2.90059742327,0.0,80.527626,29.818365,26.250220848,17.268320887,3.20568,5.77621996104
 10/12  20:00:00,129.076370685,7.4163490742,0.405481371887,0.0,80.527626,29.818365,32.1739222982,23.196787436,3.20568,5.77145486222
 10/12  21:00:00,55.6723670876,0.0,0.0,0.0,15.863942322,29.242365,8.9778650528,0.0,3.20568,5.7721850528
 10/12  22:00:00,55.5467855608,0.0,0.0,0.0,15.863942322,29.242365,8.96357030108,0.0,3.20568,5.75789030108
 10/12  23:00:00,56.2803295234,0.0,0.0,0.0,15.863942322,29.242365,6.0923713009,0.0,3.20568,2.8866913009
 10/12  24:00:00,55.5687173147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.5614880468,0.0,0.0,0.0,15.863942322,29.242365,6.08967305113,0.0,3.20568,2.88399305113
 10/13  02:00:00,55.5477644534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.5344403564,0.0,0.0,0.0,15.863942322,29.242365,6.08968659478,0.0,3.20568,2.88400659478
 10/13  04:00:00,56.5863781826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.418244512,0.0,0.0,0.0,15.863942322,29.242365,6.08969998224,0.0,3.20568,2.88401998224
 10/13  06:00:00,64.1638130103,7.4163490742,0.0,0.0,15.863942322,29.818365,201.559498616,198.333818616,3.20568,0.02
 10/13  07:00:00,121.413977066,7.4163490742,0.00137183500203,0.0,80.527626,29.818365,130.729405782,124.636132812,3.20568,2.88759296985
 10/13  08:00:00,165.249979894,7.4163490742,0.0083852558371,0.0,80.527626,75.0917375,103.634973031,68.0353090504,24.0426,11.5570639808
 10/13  09:00:00,165.300421088,7.44525320064,0.00438121137563,0.0,80.527626,75.0917375,82.3052366297,43.7275265184,24.0426,14.5351101113
 10/13  10:00:00,170.801846368,7.8904243205,1.04468684879,0.0,80.527626,79.0911225,72.9860274692,23.4799903177,32.0568,17.4492371516
 10/13  11:00:00,176.674897746,8.86447718847,5.20429354483,0.0,80.527626,79.0911225,49.718249126,0.170572959567,32.0568,17.4908761665
 10/13  12:00:00,182.109576673,10.1968001265,9.9791914968,0.0,80.527626,79.0911225,55.4142298934,0.0,32.0568,23.3574298934
 10/13  13:00:00,180.591380579,11.2163640206,11.4239491663,0.0,80.527626,75.0917375,39.2927052626,2.80438629705,16.0284,20.4599189655
 10/13  14:00:00,178.256028022,11.0737464738,9.25265708526,0.0,80.527626,75.0917375,39.5450994713,6.07557167638,16.0284,17.441127795
 10/13  15:00:00,173.681573128,10.7125554812,7.07580060502,0.0,80.527626,73.092045,32.7776272591,12.1167098375,3.20568,17.4552374216
 10/13  16:00:00,166.806236846,8.24910247994,2.80319317017,0.0,80.527626,73.092045,22.9265888978,16.8333534974,3.20568,2.88755540034
 10/13  17:00:00,119.980960301,7.41992846978,0.109168267539,0.0,80.527626,29.818365,31.2523586992,25.1591105282,3.20568,2.887568171
 10/13  18:00:00,127.01209394,7.4163490742,0.0,0.0,80.527626,29.818365,54.0904684065,45.1172106076,3.20568,5.76757779886
 10/13  19:00:00,128.443169508,7.4163490742,0.0,0.0,80.527626,29.818365,67.5422156698,58.5605806771,3.20568,5.77595499262
 10/13  20:00:00,128.443570545,7.4163490742,0.0,0.0,80.527626,29.818365,72.4296238788,63.4520231522,3.20568,5.77192072661
 10/13  21:00:00,55.4736670988,0.0,0.0,0.0,15.863942322,29.242365,8.97725209904,0.0,3.20568,5.77157209904
 10/13  22:00:00,55.5121403809,0.0,0.0,0.0,15.863942322,29.242365,6.09451759677,0.0,3.20568,2.88883759677
 10/13  23:00:00,56.2535608484,0.0,0.0,0.0,15.863942322,29.242365,6.09235009009,0.0,3.20568,2.88667009009
 10/13  24:00:00,55.5263005875,0.0,0.0,0.0,15.863942322,29.242365,6.08971643792,0.0,3.20568,2.88403643792
 10/14  01:00:00,55.5145234778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.4941237308,0.0,0.0,0.0,15.863942322,29.242365,6.08823274461,0.0,3.20568,2.88255274461
 10/14  03:00:00,55.4742731492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.6778680305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.6605718743,0.0,0.0,0.0,15.863942322,29.242365,6.08817758729,0.0,3.20568,2.88249758729
 10/14  06:00:00,55.6721405565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,48.467367223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.0470356214,0.0,0.0,0.0,15.863942322,29.242365,6.08826364304,0.0,3.20568,2.88258364304
 10/14  09:00:00,47.0688220226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.0722417226,0.0,0.0,0.0,15.863942322,29.242365,6.08957387699,0.0,3.20568,2.88389387699
 10/14  11:00:00,47.7640434239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.0785654714,0.0,0.0,0.0,15.863942322,29.242365,6.08959323422,0.0,3.20568,2.88391323422
 10/14  13:00:00,47.1278118267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.1452307981,0.0,0.0,0.0,15.863942322,29.242365,6.08824793184,0.0,3.20568,2.88256793184
 10/14  15:00:00,47.1382223385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,47.0331454915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,47.0191745061,0.0,0.0,0.0,15.863942322,29.242365,6.08819337414,0.0,3.20568,2.88251337414
 10/14  18:00:00,54.1519463736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.7762931128,0.0,0.0,0.0,15.863942322,29.242365,6.0882797673,0.0,3.20568,2.8825997673
 10/14  20:00:00,55.7394571191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.5995947418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.4289443974,0.0,0.0,0.0,15.863942322,29.242365,6.08822524041,0.0,3.20568,2.88254524041
 10/14  23:00:00,56.1525272806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.410861525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.4065368129,0.0,0.0,0.0,15.863942322,29.242365,6.08817294466,0.0,3.20568,2.88249294466
 10/15  02:00:00,55.4055364909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4051806485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.6231058154,0.0,0.0,0.0,15.863942322,29.242365,6.08826407649,0.0,3.20568,2.88258407649
 10/15  05:00:00,55.6166725941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.6392492901,0.0,0.0,0.0,15.863942322,29.242365,6.08821433784,0.0,3.20568,2.88253433784
 10/15  07:00:00,48.4395781248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.0219040593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.0467014643,0.0,0.0,0.0,15.863942322,29.242365,6.08974600866,0.0,3.20568,2.88406600866
 10/15  10:00:00,47.0569205608,0.0,0.0,0.0,15.863942322,29.242365,6.08955881653,0.0,3.20568,2.88387881653
 10/15  11:00:00,47.7564643125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.0893900073,0.0,0.0,0.0,15.863942322,29.242365,6.08958420684,0.0,3.20568,2.88390420684
 10/15  13:00:00,47.1598311579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,47.2052198853,0.0,0.0,0.0,15.863942322,29.242365,6.0883126237,0.0,3.20568,2.8826326237
 10/15  15:00:00,47.225929153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.1291088052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,47.1053388533,0.0,0.0,0.0,15.863942322,29.242365,6.08826333702,0.0,3.20568,2.88258333702
 10/15  18:00:00,54.224870611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.8504627858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.8038965909,0.0,0.0,0.0,15.863942322,29.242365,6.08821407828,0.0,3.20568,2.88253407828
 10/15  21:00:00,55.6655624105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.4971675465,0.0,0.0,0.0,15.863942322,29.242365,6.08830605497,0.0,3.20568,2.88262605497
 10/15  23:00:00,56.1900440535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.4739575589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.4642209529,0.0,0.0,0.0,15.863942322,29.242365,6.089699459,0.0,3.20568,2.884019459
 10/16  02:00:00,55.4556765049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4465654996,0.0,0.0,0.0,15.863942322,29.242365,6.08973113756,0.0,3.20568,2.88405113756
 10/16  04:00:00,55.6538439051,0.0,0.0,0.0,15.863942322,29.242365,4.48671407177,0.0,3.20568,1.28103407177
 10/16  05:00:00,55.6356653113,0.0,0.0,0.0,15.863942322,29.242365,4.82805177928,0.0,3.20568,1.62237177928
 10/16  06:00:00,64.2426504831,7.4163490742,0.00256797929693,0.0,15.863942322,29.818365,405.115944091,399.026363032,3.20568,2.88390105904
 10/16  07:00:00,121.597042802,7.4163490742,0.00122001282009,0.0,80.527626,29.818365,233.757229208,227.663970256,3.20568,2.88757895168
 10/16  08:00:00,165.32061268,7.4163490742,0.00817966191778,0.0,80.527626,75.0917375,173.083449203,140.366777554,24.0426,8.67407164913
 10/16  09:00:00,165.294639518,7.4163490742,0.00376660076697,0.0,80.527626,75.0917375,142.981457238,104.405035982,24.0426,14.5338212565
 10/16  10:00:00,169.290572572,7.428712422,0.00492957584297,0.0,80.527626,79.0911225,130.624555315,81.1114066235,32.0568,17.4563486914
 10/16  11:00:00,170.371283683,7.80710860582,0.0,0.0,80.527626,79.0911225,104.100574313,51.6389171691,32.0568,20.4048571441
 10/16  12:00:00,170.167129183,8.32003258321,0.0,0.0,80.527626,79.0911225,89.877482517,37.3810223477,32.0568,20.4396601693
 10/16  13:00:00,166.521534474,8.65509536574,0.0,0.0,80.527626,75.0917375,81.6934803077,42.281377515,16.0284,23.3837027927
 10/16  14:00:00,167.106381922,9.2414921071,0.0,0.0,80.527626,75.0917375,64.9473008582,34.3818469777,16.0284,14.5370538806
 10/16  15:00:00,165.404810104,9.56521682119,0.0,0.0,80.527626,73.092045,50.3802958773,29.7078416661,3.20568,17.4667742112
 10/16  16:00:00,163.461720517,7.74082224592,0.0,0.0,80.527626,73.092045,40.9905134326,34.8972653056,3.20568,2.88756812706
 10/16  17:00:00,119.858988234,7.4163490742,0.0,0.0,80.527626,29.818365,63.950361188,57.8570773268,3.20568,2.88760386127
 10/16  18:00:00,127.031299029,7.4163490742,0.0,0.0,80.527626,29.818365,96.6907503183,87.7169702904,3.20568,5.76810002792
 10/16  19:00:00,128.708325303,7.4163490742,0.0,0.0,80.527626,29.818365,124.755291686,112.895712757,3.20568,8.65389892884
 10/16  20:00:00,128.735054318,7.4163490742,0.0,0.0,80.527626,29.818365,142.049981015,133.071798559,3.20568,5.77250245588
 10/16  21:00:00,55.5579845507,0.0,0.0,0.0,15.863942322,29.242365,8.9770821946,0.0,3.20568,5.7714021946
 10/16  22:00:00,55.4402266283,0.0,0.0,0.0,15.863942322,29.242365,6.09445531544,0.0,3.20568,2.88877531544
 10/16  23:00:00,56.2071482468,0.0,0.0,0.0,15.863942322,29.242365,6.0925356708,0.0,3.20568,2.8868556708
 10/16  24:00:00,55.4577939676,0.0,0.0,0.0,15.863942322,29.242365,6.08961045296,0.0,3.20568,2.88393045296
 10/17  01:00:00,55.4502576587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.4379963537,0.0,0.0,0.0,15.863942322,29.242365,6.08965064709,0.0,3.20568,2.88397064709
 10/17  03:00:00,55.4260059356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.4758830286,0.0,0.0,0.0,15.863942322,29.242365,6.08968841365,0.0,3.20568,2.88400841365
 10/17  05:00:00,56.2977082228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,65.5351903347,7.4163490742,0.0,0.0,15.863942322,29.818365,473.268225889,467.178498285,3.20568,2.8840476037
 10/17  07:00:00,122.099358313,7.4163490742,0.00312639223925,0.0,80.527626,29.818365,269.783931614,263.690652925,3.20568,2.88759868868
 10/17  08:00:00,165.410946921,7.4163490742,0.0117319475706,0.0,80.527626,75.0917375,169.607581652,136.891497953,24.0426,8.6734836985
 10/17  09:00:00,165.288779126,7.4163490742,0.00429795193749,0.0,80.527626,75.0917375,118.531946377,77.0501983283,24.0426,17.439148049
 10/17  10:00:00,169.487157657,7.63761179176,0.00239470190046,0.0,80.527626,79.0911225,97.8110051144,48.3047632573,32.0568,17.4494418571
 10/17  11:00:00,170.946863883,8.36374580773,0.0235048017496,0.0,80.527626,79.0911225,65.5384804206,15.9905436636,32.0568,17.491136757
 10/17  12:00:00,173.695368125,9.21830761121,2.61297007767,0.0,80.527626,79.0911225,58.5654387613,3.14735366333,32.0568,23.361285098
 10/17  13:00:00,174.206118895,10.5521914089,5.75030625189,0.0,80.527626,75.0917375,49.161135103,12.6704169549,16.0284,20.4623181481
 10/17  14:00:00,177.761043409,11.8959813194,7.95210761945,0.0,80.527626,75.0917375,44.0712282754,10.5981068105,16.0284,17.4447214649
 10/17  15:00:00,178.277671861,12.4911556413,9.88713008409,0.0,80.527626,73.092045,32.1305322317,11.4648051343,3.20568,17.4600470973
 10/17  16:00:00,170.987918289,8.94340963413,6.2720335503,0.0,80.527626,73.092045,19.4049702111,13.3117186887,3.20568,2.88757152235
 10/17  17:00:00,122.55555888,7.61829619733,2.47053274463,0.0,80.527626,29.818365,24.1957569978,18.1024668275,3.20568,2.88761017025
 10/17  18:00:00,127.238170444,7.42847004187,0.218655490275,0.0,80.527626,29.818365,32.8851780085,23.912304188,3.20568,5.76719382046
 10/17  19:00:00,128.430403045,7.4163490742,0.0,0.0,80.527626,29.818365,39.967357844,30.9853309894,3.20568,5.77634685467
 10/17  20:00:00,128.427582156,7.4163490742,0.0,0.0,80.527626,29.818365,46.5962658033,37.6189298181,3.20568,5.77165598521
 10/17  21:00:00,55.4740909921,0.0,0.0,0.0,15.863942322,29.242365,8.9779329801,0.0,3.20568,5.7722529801
 10/17  22:00:00,55.5110698191,0.0,0.0,0.0,15.863942322,29.242365,8.96383212281,0.0,3.20568,5.75815212281
 10/17  23:00:00,56.2521327427,0.0,0.0,0.0,15.863942322,29.242365,6.09251628159,0.0,3.20568,2.88683628159
 10/17  24:00:00,55.5309417729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.5256291551,0.0,0.0,0.0,15.863942322,29.242365,6.089591907,0.0,3.20568,2.883911907
 10/18  02:00:00,55.5121260644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.4990265889,0.0,0.0,0.0,15.863942322,29.242365,6.08963603353,0.0,3.20568,2.88395603353
 10/18  04:00:00,55.7075149714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.6926052131,0.0,0.0,0.0,15.863942322,29.242365,6.089679949,0.0,3.20568,2.883999949
 10/18  06:00:00,63.8861722986,7.4163490742,0.0,0.0,15.863942322,29.818365,187.186881802,183.961201802,3.20568,0.02
 10/18  07:00:00,121.416419163,7.4163490742,0.00129951983198,0.0,80.527626,29.818365,126.522776423,120.429420319,3.20568,2.88767610399
 10/18  08:00:00,165.236146757,7.4163490742,0.00794214330998,0.0,80.527626,75.0917375,99.2820426045,63.6804851808,24.0426,11.5589574236
 10/18  09:00:00,165.259277993,7.41697485997,0.00397036371901,0.0,80.527626,75.0917375,77.5537421049,38.9749016957,24.0426,14.5362404092
 10/18  10:00:00,172.368311657,7.84116898496,2.65558182644,0.0,80.527626,79.0911225,69.466885854,19.9528992991,32.0568,17.4571865549
 10/18  11:00:00,180.185456618,8.72473266707,8.82062707353,0.0,80.527626,79.0911225,52.4636050608,0.0,32.0568,20.4068050608
 10/18  12:00:00,188.568406386,10.2634896212,16.3158477573,0.0,80.527626,79.0911225,52.4993193653,0.0,32.0568,20.4425193653
 10/18  13:00:00,190.586574767,11.982779999,20.5770838235,0.0,80.527626,75.0917375,39.449121752,0.0337455319339,16.0284,23.3869762201
 10/18  14:00:00,189.866852012,11.9153972564,19.9391256574,0.0,80.527626,75.0917375,33.4689261509,0.0,16.0284,17.4405261509
 10/18  15:00:00,185.75104637,11.2198878469,18.5515051106,0.0,80.527626,73.092045,20.6786366417,0.0156139816971,3.20568,17.45734266
 10/18  16:00:00,176.652409783,8.4730207792,12.3427032824,0.0,80.527626,73.092045,9.28165685983,3.18835276105,3.20568,2.88762409878
 10/18  17:00:00,126.479113606,7.4751405374,6.48450152316,0.0,80.527626,29.818365,16.4992670653,10.4059146729,3.20568,2.88767239245
 10/18  18:00:00,129.601472205,7.4163490742,2.55624722061,0.0,80.527626,29.818365,23.6907339792,17.5913221507,3.20568,2.89373182852
 10/18  19:00:00,128.732505636,7.4163490742,0.0611290412343,0.0,80.527626,29.818365,39.9647857421,28.1047196741,3.20568,8.65438606807
 10/18  20:00:00,128.649519524,7.4163490742,0.0,0.0,80.527626,29.818365,58.7156600316,49.738003568,3.20568,5.77197646365
 10/18  21:00:00,55.6255084017,0.0,0.0,0.0,15.863942322,29.242365,8.97827227902,0.0,3.20568,5.77259227902
 10/18  22:00:00,55.5015391992,0.0,0.0,0.0,15.863942322,29.242365,6.09455756733,0.0,3.20568,2.88887756733
 10/18  23:00:00,56.2475756297,0.0,0.0,0.0,15.863942322,29.242365,6.09238917055,0.0,3.20568,2.88670917055
 10/18  24:00:00,55.5120882548,0.0,0.0,0.0,15.863942322,29.242365,6.0897460357,0.0,3.20568,2.8840660357
 10/19  01:00:00,55.5043512887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.4950651402,0.0,0.0,0.0,15.863942322,29.242365,6.08958263685,0.0,3.20568,2.88390263685
 10/19  03:00:00,55.486393984,0.0,0.0,0.0,15.863942322,29.242365,6.08963299539,0.0,3.20568,2.88395299539
 10/19  04:00:00,55.6894720452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6621152097,0.0,0.0,0.0,15.863942322,29.242365,6.0896831562,0.0,3.20568,2.8840031562
 10/19  06:00:00,64.2128627917,7.4163490742,0.0,0.0,15.863942322,29.818365,359.139965042,355.914285042,3.20568,0.02
 10/19  07:00:00,121.62605326,7.4163490742,0.00120254633274,0.0,80.527626,29.818365,217.239612993,211.146487919,3.20568,2.8874450745
 10/19  08:00:00,165.32032599,7.4163490742,0.00876762795364,0.0,80.527626,75.0917375,149.156937856,116.439050654,24.0426,8.67528720184
 10/19  09:00:00,165.296614321,7.42802849965,0.00409586409367,0.0,80.527626,75.0917375,115.171460052,73.6838499996,24.0426,17.4450100528
 10/19  10:00:00,169.785540246,7.92797067944,0.00518637573185,0.0,80.527626,79.0911225,93.3111275842,43.7997265815,32.0568,17.4546010027
 10/19  11:00:00,172.959408676,8.70526446453,1.67714864855,0.0,80.527626,79.0911225,57.5812850576,5.11473469301,32.0568,20.4097503646
 10/19  12:00:00,179.896280868,10.2511294904,7.74212923576,0.0,80.527626,79.0911225,52.500035483,0.0,32.0568,20.443235483
 10/19  13:00:00,183.000202781,12.1735516975,12.8833679652,0.0,80.527626,75.0917375,42.3784457653,2.96081911606,16.0284,23.3892266493
 10/19  14:00:00,187.22175152,13.407633655,15.8674326958,0.0,80.527626,75.0917375,32.0599057925,1.49236058156,16.0284,14.5391452109
 10/19  15:00:00,188.642964452,14.1249609372,18.5860673324,0.0,80.527626,73.092045,23.1552079607,2.48006147258,3.20568,17.4694664881
 10/19  16:00:00,176.367708615,9.66327941792,10.9073934844,0.0,80.527626,73.092045,12.0872696999,5.87577958783,3.20568,3.0058101121
 10/19  17:00:00,124.589482055,7.75279753307,4.35681907318,0.0,80.527626,29.818365,22.3516944282,13.5090665312,3.20568,5.63694789692
 10/19  18:00:00,127.729192447,7.4799538692,0.657163528899,0.0,80.527626,29.818365,28.0926403429,21.9927410611,3.20568,2.89421928186
 10/19  19:00:00,128.646605906,7.4163490742,0.0,0.0,80.527626,29.818365,45.7655327699,33.9049331099,3.20568,8.65491966007
 10/19  20:00:00,128.628752133,7.4163490742,0.0,0.0,80.527626,29.818365,57.6919137002,48.714639947,3.20568,5.77159375322
 10/19  21:00:00,55.6102278643,0.0,0.0,0.0,15.863942322,29.242365,8.97790955792,0.0,3.20568,5.77222955792
 10/19  22:00:00,55.4952896299,0.0,0.0,0.0,15.863942322,29.242365,6.09483434059,0.0,3.20568,2.88915434059
 10/19  23:00:00,56.2484896247,0.0,0.0,0.0,15.863942322,29.242365,6.09255648004,0.0,3.20568,2.88687648004
 10/19  24:00:00,55.519776056,0.0,0.0,0.0,15.863942322,29.242365,6.08976695184,0.0,3.20568,2.88408695184
 10/20  01:00:00,55.5178894555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.508165584,0.0,0.0,0.0,15.863942322,29.242365,6.08960989201,0.0,3.20568,2.88392989201
 10/20  03:00:00,55.4982832374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5495860791,0.0,0.0,0.0,15.863942322,29.242365,6.08966652906,0.0,3.20568,2.88398652906
 10/20  05:00:00,56.3760984368,0.0,0.0,0.0,15.863942322,29.242365,6.08972296354,0.0,3.20568,2.88404296354
 10/20  06:00:00,64.3233301067,7.4163490742,0.0,0.0,15.863942322,29.818365,249.058308328,245.832628328,3.20568,0.02
 10/20  07:00:00,121.456508299,7.4163490742,0.00361109149608,0.0,80.527626,29.818365,155.268490679,149.175127347,3.20568,2.88768333266
 10/20  08:00:00,165.237700346,7.4163490742,0.00909401196261,0.0,80.527626,75.0917375,91.8296370281,59.1118875004,24.0426,8.67514952772
 10/20  09:00:00,167.191250063,7.51422895901,1.81675097944,0.0,80.527626,75.0917375,63.6490181919,22.1613858113,24.0426,17.4450323805
 10/20  10:00:00,179.566668405,8.29053556411,9.34896817546,0.0,80.527626,79.0911225,57.0433019269,7.53155163341,32.0568,17.4549502935
 10/20  11:00:00,191.715265405,9.64525149114,19.3295696756,0.0,80.527626,79.0911225,52.482076422,0.0134822022615,32.0568,20.4117942197
 10/20  12:00:00,211.930294318,12.2490995294,37.5879423019,0.0,80.527626,79.0911225,52.5013941919,0.0,32.0568,20.4445941919
 10/20  13:00:00,218.074400932,13.8544962584,46.0730806374,0.0,80.527626,75.0917375,39.4484300541,0.0295400163635,16.0284,23.3904900377
 10/20  14:00:00,223.415134302,15.0271616367,50.2338974379,0.0,80.527626,75.0917375,30.5659409835,0.0,16.0284,14.5375409835
 10/20  15:00:00,226.974190809,16.5850990679,54.2497098124,0.0,80.527626,73.092045,23.5970873714,0.0185657943327,3.20568,20.3728415771
 10/20  16:00:00,208.494548402,12.3830299132,40.1153358031,0.0,80.527626,73.092045,6.11872962754,0.0255126936287,3.20568,2.88753693391
 10/20  17:00:00,141.853416314,8.54499962142,20.6496076341,0.0,80.527626,29.818365,6.16421829973,0.0709382296243,3.20568,2.8876000701
 10/20  18:00:00,141.227102962,7.81061871946,12.255653651,0.0,80.527626,29.818365,7.00314391764,0.903751149516,3.20568,2.89371276812
 10/20  19:00:00,136.7703785,7.57333245567,8.0829992935,0.0,80.527626,29.818365,17.6422795336,5.78094158287,3.20568,8.65565795071
 10/20  20:00:00,134.917878756,7.43285116433,6.38916176076,0.0,80.527626,29.818365,18.4929090184,9.51513284005,3.20568,5.7720961784
 10/20  21:00:00,55.571475517,0.0,0.0,0.0,15.863942322,29.242365,8.97845122975,0.0,3.20568,5.77277122975
 10/20  22:00:00,55.6077712676,0.0,0.0,0.0,15.863942322,29.242365,6.09462067322,0.0,3.20568,2.88894067322
 10/20  23:00:00,56.3402889571,0.0,0.0,0.0,15.863942322,29.242365,6.09245201416,0.0,3.20568,2.88677201416
 10/20  24:00:00,55.6215619106,0.0,0.0,0.0,15.863942322,29.242365,6.08980500948,0.0,3.20568,2.88412500948
 10/21  01:00:00,55.6158153158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.6037956087,0.0,0.0,0.0,15.863942322,29.242365,6.08832896159,0.0,3.20568,2.88264896159
 10/21  03:00:00,55.5923405971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.8039231326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7807409401,0.0,0.0,0.0,15.863942322,29.242365,6.08831154283,0.0,3.20568,2.88263154283
 10/21  06:00:00,55.7857078291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,48.5954278342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.21573551,0.0,0.0,0.0,15.863942322,29.242365,6.08829443597,0.0,3.20568,2.88261443597
 10/21  09:00:00,47.2780568019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.3136968616,0.0,0.0,0.0,15.863942322,29.242365,6.08981933878,0.0,3.20568,2.88413933878
 10/21  11:00:00,48.0294160621,0.0,0.0,0.0,15.863942322,29.242365,6.08966600515,0.0,3.20568,2.88398600515
 10/21  12:00:00,47.3800395394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,50.5006696533,0.317287607964,2.73693933367,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,58.4558086374,1.16038551681,9.8217907362,0.0,15.863942322,29.242365,6.08834726979,0.0,3.20568,2.88266726979
 10/21  15:00:00,57.4887465704,1.04079848837,8.97096060079,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,55.9305265679,0.894067529519,7.66222640059,0.0,15.863942322,29.242365,6.08833054877,0.0,3.20568,2.88265054877
 10/21  17:00:00,49.2553204731,0.209443508656,1.69381790562,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,55.902124751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.1534800786,0.0,0.0,0.0,15.863942322,29.242365,6.08822719599,0.0,3.20568,2.88254719599
 10/21  20:00:00,56.1091374192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.9368860153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.7330547367,0.0,0.0,0.0,15.863942322,29.242365,6.08835381286,0.0,3.20568,2.88267381286
 10/21  23:00:00,56.4081245985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.7143894127,0.0,0.0,0.0,15.863942322,29.242365,6.08833706708,0.0,3.20568,2.88265706708
 10/22  01:00:00,55.7020532947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6872036375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6727409334,0.0,0.0,0.0,15.863942322,29.242365,6.08832669899,0.0,3.20568,2.88264669899
 10/22  04:00:00,55.9082848662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.8856217662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8873248375,0.0,0.0,0.0,15.863942322,29.242365,6.08831499802,0.0,3.20568,2.88263499802
 10/22  07:00:00,50.1083720744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2745766788,0.0,0.0,0.0,15.863942322,29.242365,6.08970329418,0.0,3.20568,2.88402329418
 10/22  09:00:00,47.3119162969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.3264841696,0.0,0.0,0.0,15.863942322,29.242365,6.08977239359,0.0,3.20568,2.88409239359
 10/22  11:00:00,48.0240616548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.3620919347,0.0,0.0,0.0,15.863942322,29.242365,6.08962490492,0.0,3.20568,2.88394490492
 10/22  13:00:00,47.4187675732,0.0,0.0,0.0,15.863942322,29.242365,6.08969403835,0.0,3.20568,2.88401403835
 10/22  14:00:00,47.4412353003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
