Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  15:00:00,47.4388489566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.3331774038,0.0,0.0,0.0,15.863942322,29.242365,6.08828583885,0.0,3.20568,2.88260583885
 10/22  17:00:00,47.3111137494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,55.8618541212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.1012438587,0.0,0.0,0.0,15.863942322,29.242365,6.08827477582,0.0,3.20568,2.88259477582
 10/22  20:00:00,56.0501232657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.8780486764,0.0,0.0,0.0,15.863942322,29.242365,6.08826371145,0.0,3.20568,2.88258371145
 10/22  22:00:00,55.6721414624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.3305822803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6211566836,0.0,0.0,0.0,15.863942322,29.242365,6.08825265063,0.0,3.20568,2.88257265063
 10/23  01:00:00,55.6030628482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.5914754123,0.0,0.0,0.0,15.863942322,29.242365,6.08979945317,0.0,3.20568,2.88411945317
 10/23  03:00:00,55.5792939459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.7842110619,0.0,0.0,0.0,15.863942322,29.242365,6.0896580376,0.0,3.20568,2.8839780376
 10/23  05:00:00,55.7562074853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,63.7561985789,7.4163490742,0.00202522924239,0.0,15.863942322,29.818365,104.129573529,98.0397295238,3.20568,2.88416400504
 10/23  07:00:00,122.824135527,7.4163490742,0.0,0.0,80.527626,29.818365,87.5962302155,81.5030186682,3.20568,2.88753154723
 10/23  08:00:00,165.266634473,7.41827428033,0.00554841611472,0.0,80.527626,75.0917375,102.936417922,70.2182359187,24.0426,8.67558200287
 10/23  09:00:00,165.320795884,7.44615452334,0.00395686775481,0.0,80.527626,75.0917375,112.30466331,70.8149454788,24.0426,17.4471178317
 10/23  10:00:00,169.608804413,7.73014021526,0.00269292957786,0.0,80.527626,79.0911225,114.295246543,64.780488863,32.0568,17.4579576797
 10/23  11:00:00,170.642320953,8.06280005409,0.0,0.0,80.527626,79.0911225,91.7751684802,39.3054776919,32.0568,20.4128907883
 10/23  12:00:00,170.24919066,8.37707541484,0.0,0.0,80.527626,79.0911225,81.4020519867,28.8941965728,32.0568,20.4510554138
 10/23  13:00:00,166.59417585,8.70349453551,0.0,0.0,80.527626,75.0917375,77.5519696198,38.1283516791,16.0284,23.3952179407
 10/23  14:00:00,167.163480001,9.2776512403,0.0,0.0,80.527626,75.0917375,68.5500384441,35.0744677138,16.0284,17.4471707303
 10/23  15:00:00,165.641694584,9.78601235092,0.0,0.0,80.527626,73.092045,55.6672750952,34.997183793,3.20568,17.4644113022
 10/23  16:00:00,163.466356224,7.73523742528,0.0,0.0,80.527626,73.092045,47.3690235405,41.2756526472,3.20568,2.88769089325
 10/23  17:00:00,119.868975374,7.4163490742,0.0,0.0,80.527626,29.818365,71.7883918185,65.6949405945,3.20568,2.88777122403
 10/23  18:00:00,128.466938677,7.4163490742,0.0,0.0,80.527626,29.818365,104.204978036,95.231360637,3.20568,5.76793739927
 10/23  19:00:00,128.724662697,7.4163490742,0.0,0.0,80.527626,29.818365,136.797978688,127.814915054,3.20568,5.77738363427
 10/23  20:00:00,128.783360658,7.4163490742,0.0,0.0,80.527626,29.818365,168.162880463,159.184435868,3.20568,5.77276459515
 10/23  21:00:00,55.5430620585,0.0,0.0,0.0,15.863942322,29.242365,11.8545967054,0.0,3.20568,8.64891670542
 10/23  22:00:00,55.4229383261,0.0,0.0,0.0,15.863942322,29.242365,6.09489325637,0.0,3.20568,2.88921325637
 10/23  23:00:00,56.1964143776,0.0,0.0,0.0,15.863942322,29.242365,6.09275790145,0.0,3.20568,2.88707790145
 10/23  24:00:00,55.4403338833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.434189038,0.0,0.0,0.0,15.863942322,29.242365,6.08974165045,0.0,3.20568,2.88406165045
 10/24  02:00:00,55.4234266578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.4128675659,0.0,0.0,0.0,15.863942322,29.242365,6.08982405623,0.0,3.20568,2.88414405623
 10/24  04:00:00,56.4667195767,0.0,0.0,0.0,15.863942322,29.242365,6.08968849193,0.0,3.20568,2.88400849193
 10/24  05:00:00,56.2935527177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,65.5961257344,7.4163490742,0.0,0.0,15.863942322,29.818365,488.54633257,482.456561941,3.20568,2.88409062895
 10/24  07:00:00,123.808937054,7.4163490742,0.00100541710698,0.0,80.527626,29.818365,311.88607737,305.792662948,3.20568,2.88773442256
 10/24  08:00:00,165.56379708,7.4163490742,0.0104744459629,0.0,80.527626,75.0917375,198.318463562,165.600335894,24.0426,8.67552766803
 10/24  09:00:00,165.344127838,7.4163490742,0.00383173876634,0.0,80.527626,75.0917375,144.931730368,103.444708936,24.0426,17.4444214325
 10/24  10:00:00,169.464173316,7.59841235079,0.00457109047008,0.0,80.527626,79.0911225,121.092568192,71.5789546425,32.0568,17.4568135493
 10/24  11:00:00,170.854642331,8.2974217986,0.0,0.0,80.527626,79.0911225,87.7263059765,35.2533856035,32.0568,20.416120373
 10/24  12:00:00,171.21440507,9.06579906199,0.309990987919,0.0,80.527626,79.0911225,65.1937621059,12.6876278362,32.0568,20.4493342697
 10/24  13:00:00,170.241643175,10.1226076254,2.24559348468,0.0,80.527626,75.0917375,58.1036307299,18.6803396408,16.0284,23.3948910892
 10/24  14:00:00,173.462274488,11.4484446428,4.13131785331,0.0,80.527626,75.0917375,48.8190173523,15.3444987798,16.0284,17.4461185725
 10/24  15:00:00,173.83956779,12.0379516956,5.93431356145,0.0,80.527626,73.092045,36.6926429997,16.0233131966,3.20568,17.4636498031
 10/24  16:00:00,167.234240468,8.72554823474,2.77285250496,0.0,80.527626,73.092045,24.5370369786,18.4434839655,3.20568,2.88787301307
 10/24  17:00:00,120.086152542,7.54099478869,0.113271484655,0.0,80.527626,29.818365,31.1216569717,25.0284173549,3.20568,2.88755961679
 10/24  18:00:00,128.419225274,7.4163490742,0.0,0.0,80.527626,29.818365,47.7696264477,38.7956374229,3.20568,5.76830902482
 10/24  19:00:00,128.420970782,7.4163490742,0.0,0.0,80.527626,29.818365,57.9977073522,49.0149514708,3.20568,5.77707588141
 10/24  20:00:00,128.421919259,7.4163490742,0.0,0.0,80.527626,29.818365,62.6473258148,53.6691666773,3.20568,5.77247913755
 10/24  21:00:00,55.4530917248,0.0,0.0,0.0,15.863942322,29.242365,11.8550613707,0.0,3.20568,8.64938137071
 10/24  22:00:00,55.4980072584,0.0,0.0,0.0,15.863942322,29.242365,6.0947585862,0.0,3.20568,2.8890785862
 10/24  23:00:00,56.2471203761,0.0,0.0,0.0,15.863942322,29.242365,6.09262372382,0.0,3.20568,2.88694372382
 10/24  24:00:00,55.5318522204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.5371791273,0.0,0.0,0.0,15.863942322,29.242365,6.08982308608,0.0,3.20568,2.88414308608
 10/25  02:00:00,55.5353912888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.5336299018,0.0,0.0,0.0,15.863942322,29.242365,6.08969364702,0.0,3.20568,2.88401364702
 10/25  04:00:00,55.7501134098,0.0,0.0,0.0,15.863942322,29.242365,6.08978245295,0.0,3.20568,2.88410245295
 10/25  05:00:00,55.7400846047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.7704300764,7.4163490742,0.0,0.0,15.863942322,29.818365,106.53873723,100.449084484,3.20568,2.88397274602
 10/25  07:00:00,122.810506357,7.4163490742,0.0013728291567,0.0,80.527626,29.818365,68.6833372065,62.5900223533,3.20568,2.88763485318
 10/25  08:00:00,165.244394588,7.4163490742,0.00559418542956,0.0,80.527626,75.0917375,70.2662324986,37.5468924944,24.0426,8.67674000427
 10/25  09:00:00,165.28769339,7.42272278641,0.0043594173369,0.0,80.527626,75.0917375,74.9956183546,33.5081975529,24.0426,17.4448208017
 10/25  10:00:00,170.450458845,7.48451890852,1.08293006731,0.0,80.527626,79.0911225,75.6167809171,26.1024595382,32.0568,17.4575213789
 10/25  11:00:00,174.873812963,7.90783816983,4.35220214101,0.0,80.527626,79.0911225,55.8230331252,3.34877315395,32.0568,20.4174599713
 10/25  12:00:00,178.50065556,8.35823539107,8.2060888235,0.0,80.527626,79.0911225,52.6943706779,0.186417333396,32.0568,20.4511533445
 10/25  13:00:00,178.742841286,8.71201103301,12.051387563,0.0,80.527626,75.0917375,46.7935170772,7.3676303894,16.0284,23.3974866878
 10/25  14:00:00,183.167866266,9.02864247461,16.1398105386,0.0,80.527626,75.0917375,37.7623726867,4.28592222803,16.0284,17.4480504586
 10/25  15:00:00,185.308394309,9.25600437675,20.0542608969,0.0,80.527626,73.092045,24.7073712815,4.03574972009,3.20568,17.4659415614
 10/25  16:00:00,179.840664308,7.72066053686,16.2286275664,0.0,80.527626,73.092045,9.43898533365,3.34556694239,3.20568,2.88773839127
 10/25  17:00:00,134.441413594,7.4163490742,14.4176307632,0.0,80.527626,29.818365,10.3813502398,4.28783718498,3.20568,2.88783305482
 10/25  18:00:00,142.550458243,7.4163490742,13.9561327455,0.0,80.527626,29.818365,14.2224086164,5.248544422,3.20568,5.76818419439
 10/25  19:00:00,139.466206416,7.4163490742,10.6522564347,0.0,80.527626,29.818365,18.4664761887,9.48400404419,3.20568,5.77679214449
 10/25  20:00:00,134.072451821,7.4163490742,5.33002443585,0.0,80.527626,29.818365,28.2437004087,16.388810721,3.20568,8.64920968766
 10/25  21:00:00,55.7095083606,0.0,0.0,0.0,15.863942322,29.242365,8.97838459729,0.0,3.20568,5.77270459729
 10/25  22:00:00,55.5638721526,0.0,0.0,0.0,15.863942322,29.242365,6.09463275595,0.0,3.20568,2.88895275595
 10/25  23:00:00,56.2753799522,0.0,0.0,0.0,15.863942322,29.242365,6.09260738506,0.0,3.20568,2.88692738506
 10/25  24:00:00,55.5627244486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.5495274416,0.0,0.0,0.0,15.863942322,29.242365,6.08973117354,0.0,3.20568,2.88405117354
 10/26  02:00:00,55.5362359576,0.0,0.0,0.0,15.863942322,29.242365,6.08982678838,0.0,3.20568,2.88414678838
 10/26  03:00:00,55.5233786277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.7272611044,0.0,0.0,0.0,15.863942322,29.242365,6.08970317163,0.0,3.20568,2.88402317163
 10/26  05:00:00,55.7052578733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,63.8797439416,7.4163490742,0.0,0.0,15.863942322,29.818365,224.869186145,218.779387681,3.20568,2.88411846449
 10/26  07:00:00,122.898387953,7.4163490742,0.00114036784508,0.0,80.527626,29.818365,175.080069453,168.98677406,3.20568,2.88761539252
 10/26  08:00:00,165.302338451,7.4163490742,0.00447357847809,0.0,80.527626,75.0917375,163.372206314,130.654095867,24.0426,8.67551044646
 10/26  09:00:00,165.323334895,7.41806706505,0.0034706515215,0.0,80.527626,75.0917375,158.46561697,116.974806912,24.0426,17.4482100579
 10/26  10:00:00,169.613871714,7.72118737818,0.0021143975126,0.0,80.527626,79.0911225,145.979743788,96.4617498153,32.0568,17.4611939729
 10/26  11:00:00,170.834265975,8.25164101878,0.0,0.0,80.527626,79.0911225,108.55961564,56.0860640013,32.0568,20.4167516383
 10/26  12:00:00,170.95331502,9.10359587257,0.0,0.0,80.527626,79.0911225,84.8235814462,32.3132607682,32.0568,20.453520678
 10/26  13:00:00,167.960359197,10.0967988585,0.0,0.0,80.527626,75.0917375,71.5307142706,32.1054457541,16.0284,23.3968685165
 10/26  14:00:00,169.042508244,11.183746677,0.0,0.0,80.527626,75.0917375,57.1450943307,23.6637064536,16.0284,17.4529878771
 10/26  15:00:00,168.459072229,11.5228022914,1.09607552246,0.0,80.527626,73.092045,43.2165693894,22.539598386,3.20568,17.4712910034
 10/26  16:00:00,164.160703113,8.34891987088,0.0947662072274,0.0,80.527626,73.092045,32.6678929802,26.57433001,3.20568,2.88788297015
 10/26  17:00:00,119.884816624,7.4538265653,0.0,0.0,80.527626,29.818365,49.3685261501,43.2750673391,3.20568,2.88777881104
 10/26  18:00:00,128.434793373,7.4163490742,0.0,0.0,80.527626,29.818365,76.1130846879,67.1391238983,3.20568,5.76828078967
 10/26  19:00:00,128.667036444,7.4163490742,0.0,0.0,80.527626,29.818365,98.2838905251,86.4221625528,3.20568,8.65604797231
 10/26  20:00:00,128.671688238,7.4163490742,0.0,0.0,80.527626,29.818365,111.180603657,102.201381852,3.20568,5.77354180425
 10/26  21:00:00,55.5724670474,0.0,0.0,0.0,15.863942322,29.242365,8.97837147107,0.0,3.20568,5.77269147107
 10/26  22:00:00,55.4599564789,0.0,0.0,0.0,15.863942322,29.242365,6.09498069561,0.0,3.20568,2.88930069561
 10/26  23:00:00,56.2245254034,0.0,0.0,0.0,15.863942322,29.242365,6.09269982558,0.0,3.20568,2.88701982558
 10/26  24:00:00,55.4893002545,0.0,0.0,0.0,15.863942322,29.242365,6.08967418759,0.0,3.20568,2.88399418759
 10/27  01:00:00,55.4895242458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.4817490961,0.0,0.0,0.0,15.863942322,29.242365,6.08977752397,0.0,3.20568,2.88409752397
 10/27  03:00:00,55.4742937977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  04:00:00,56.5289624661,0.0,0.0,0.0,15.863942322,29.242365,6.08987955341,0.0,3.20568,2.88419955341
 10/27  05:00:00,56.3567114399,0.0,0.0,0.0,15.863942322,29.242365,6.08976183509,0.0,3.20568,2.88408183509
 10/27  06:00:00,64.4309816486,7.4163490742,0.0,0.0,15.863942322,29.818365,293.899842725,290.674162725,3.20568,0.02
 10/27  07:00:00,122.938123827,7.4163490742,0.0012116390721,0.0,80.527626,29.818365,188.468121805,182.374775861,3.20568,2.88766594421
 10/27  08:00:00,165.257401167,7.4163490742,0.00858835856972,0.0,80.527626,75.0917375,129.999625596,94.3947691798,24.0426,11.5622564161
 10/27  09:00:00,165.271187949,7.43577809968,0.00406825400475,0.0,80.527626,75.0917375,92.943816902,54.3565323746,24.0426,14.5446845273
 10/27  10:00:00,170.678977772,7.96922339147,0.862929867952,0.0,80.527626,79.0911225,75.840867241,26.3173354036,32.0568,17.4667318374
 10/27  11:00:00,177.546904636,8.79438634066,6.14281510017,0.0,80.527626,79.0911225,52.7576904406,0.284356067619,32.0568,20.416534373
 10/27  12:00:00,186.146714217,10.3974173609,13.7924589778,0.0,80.527626,79.0911225,55.4318027812,0.0,32.0568,23.3750027812
 10/27  13:00:00,190.298514942,12.294918562,19.9992224363,0.0,80.527626,75.0917375,39.458409096,0.0269350263825,16.0284,23.4030740696
 10/27  14:00:00,194.090610502,13.3794930038,22.7081110345,0.0,80.527626,75.0917375,33.3843189469,0.0,16.0284,17.3559189469
 10/27  15:00:00,195.261913801,14.1625807379,25.1140928198,0.0,80.527626,73.092045,20.7757401682,0.0131673168724,3.20568,17.5568928513
 10/27  16:00:00,182.033411548,9.72050457612,16.463950425,0.0,80.527626,73.092045,6.58910844378,0.495646453066,3.20568,2.88778199072
 10/27  17:00:00,130.860790522,7.78329315892,9.11657143235,0.0,80.527626,29.818365,11.7049789435,5.61140620988,3.20568,2.88789273362
 10/27  18:00:00,134.050883924,7.49286487648,5.48149181579,0.0,80.527626,29.818365,21.0533333802,12.0785570136,3.20568,5.76909636655
 10/27  19:00:00,131.02131166,7.4163490742,2.55592766412,0.0,80.527626,29.818365,26.7772945166,17.7943137709,3.20568,5.77730074571
 10/27  20:00:00,128.792867896,7.4163490742,0.351831826505,0.0,80.527626,29.818365,32.3085551279,23.3301290552,3.20568,5.77274607272
 10/27  21:00:00,55.4957934794,0.0,0.0,0.0,15.863942322,29.242365,11.8556380614,0.0,3.20568,8.64995806135
 10/27  22:00:00,55.5240395448,0.0,0.0,0.0,15.863942322,29.242365,6.09491843815,0.0,3.20568,2.88923843815
 10/27  23:00:00,56.2590119924,0.0,0.0,0.0,15.863942322,29.242365,6.09278312866,0.0,3.20568,2.88710312866
 10/27  24:00:00,55.529507881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.5143127137,0.0,0.0,0.0,15.863942322,29.242365,6.08833067849,0.0,3.20568,2.88265067849
 10/28  02:00:00,55.4894439486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.464960182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6659273529,0.0,0.0,0.0,15.863942322,29.242365,6.08835299076,0.0,3.20568,2.88267299076
 10/28  05:00:00,55.647755173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6584569575,0.0,0.0,0.0,15.863942322,29.242365,6.0883756697,0.0,3.20568,2.8826956697
 10/28  07:00:00,49.8894524181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.0596872908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.103985903,0.0,0.0,0.0,15.863942322,29.242365,6.08982419994,0.0,3.20568,2.88414419994
 10/28  10:00:00,47.1174503884,0.0,0.0,0.0,15.863942322,29.242365,6.08971251008,0.0,3.20568,2.88403251008
 10/28  11:00:00,47.8138812846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1435533188,0.0,0.0,0.0,15.863942322,29.242365,6.08982102747,0.0,3.20568,2.88414102747
 10/28  13:00:00,47.1969486224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.216119664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.2112804605,0.0,0.0,0.0,15.863942322,29.242365,6.08834751241,0.0,3.20568,2.88266751241
 10/28  16:00:00,47.1014369806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,48.5013519379,0.0,0.0,0.0,15.863942322,29.242365,6.08837069362,0.0,3.20568,2.88269069362
 10/28  18:00:00,55.6183129338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8170172835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7925994676,0.0,0.0,0.0,15.863942322,29.242365,6.08839385997,0.0,3.20568,2.88271385997
 10/28  21:00:00,55.6649981942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4982858144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1948209859,0.0,0.0,0.0,15.863942322,29.242365,6.08827120955,0.0,3.20568,2.88259120955
 10/28  24:00:00,55.4717331749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4625476723,0.0,0.0,0.0,15.863942322,29.242365,6.08829776333,0.0,3.20568,2.88261776333
 10/29  02:00:00,55.4561694365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4503511769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6573017238,0.0,0.0,0.0,15.863942322,29.242365,6.08832600983,0.0,3.20568,2.88264600983
 10/29  05:00:00,55.6343204847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.6400246864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,49.8705069429,0.0,0.0,0.0,15.863942322,29.242365,6.08835459447,0.0,3.20568,2.88267459447
 10/29  08:00:00,47.0464163495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,47.0948733787,0.0,0.0,0.0,15.863942322,29.242365,6.08974773775,0.0,3.20568,2.88406773775
 10/29  10:00:00,47.1154780995,0.0,0.0,0.0,15.863942322,29.242365,6.08986293402,0.0,3.20568,2.88418293402
 10/29  11:00:00,47.824573708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.1635996429,0.0,0.0,0.0,15.863942322,29.242365,6.08975723938,0.0,3.20568,2.88407723938
 10/29  13:00:00,47.2260195144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.252677156,0.0,0.0,0.0,15.863942322,29.242365,6.0883666986,0.0,3.20568,2.8826866986
 10/29  15:00:00,47.2547978657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.1447617331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,48.5389759662,0.0,0.0,0.0,15.863942322,29.242365,6.08839571794,0.0,3.20568,2.88271571794
 10/29  18:00:00,55.6477854936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.8447648508,0.0,0.0,0.0,15.863942322,29.242365,6.08827853931,0.0,3.20568,2.88259853931
 10/29  20:00:00,55.8199005031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.6919486385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.523761338,0.0,0.0,0.0,15.863942322,29.242365,6.08830768247,0.0,3.20568,2.88262768247
 10/29  23:00:00,56.206224962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4918058706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.484591607,0.0,0.0,0.0,15.863942322,29.242365,6.08984274466,0.0,3.20568,2.88416274466
 10/30  02:00:00,55.4828823793,0.0,0.0,0.0,15.863942322,29.242365,6.08974367059,0.0,3.20568,2.88406367059
 10/30  03:00:00,55.4811254975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6943787676,0.0,0.0,0.0,15.863942322,29.242365,6.08986585817,0.0,3.20568,2.88418585817
 10/30  05:00:00,55.6799017195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,63.9254249019,7.4163490742,0.0,0.0,15.863942322,29.818365,224.866498008,218.776731615,3.20568,2.88408639288
 10/30  07:00:00,122.839171369,7.4163490742,0.0012623663192,0.0,80.527626,29.818365,134.623531162,128.529972763,3.20568,2.88787839921
 10/30  08:00:00,165.225996134,7.4163490742,0.00908322005186,0.0,80.527626,75.0917375,93.9300410173,61.2105715769,24.0426,8.67686944039
 10/30  09:00:00,165.379494928,7.54255956188,0.00405248210127,0.0,80.527626,75.0917375,78.3192042527,36.8225637808,24.0426,17.4540404719
 10/30  10:00:00,172.871440829,8.26539727246,2.73946806806,0.0,80.527626,79.0911225,69.0600991051,19.5362189004,32.0568,17.4670802047
 10/30  11:00:00,181.042714311,9.33486776276,9.07286589315,0.0,80.527626,79.0911225,52.4780728721,0.0,32.0568,20.4212728721
 10/30  12:00:00,190.643587351,11.2894574699,17.3701407826,0.0,80.527626,79.0911225,55.4395361782,0.0,32.0568,23.3827361782
 10/30  13:00:00,195.085072451,12.8268230135,24.2189321487,0.0,80.527626,75.0917375,39.4608091903,0.0236836346807,16.0284,23.4087255556
 10/30  14:00:00,201.79112115,13.8769084744,29.8545488107,0.0,80.527626,75.0917375,33.4789768549,0.0,16.0284,17.4505768549
 10/30  15:00:00,207.451141541,15.1077499241,36.2776409914,0.0,80.527626,73.092045,20.6757539509,0.0,3.20568,17.4700739509
 10/30  16:00:00,193.901115461,11.2704760446,26.700597032,0.0,80.527626,73.092045,6.1616503635,0.0680724413171,3.20568,2.88789792218
 10/30  17:00:00,135.756113664,8.17346285462,13.5712879463,0.0,80.527626,29.818365,7.20427933747,1.11137970641,3.20568,2.88721963105
 10/30  18:00:00,135.540412053,7.65767322096,6.78629229413,0.0,80.527626,29.818365,18.5780865824,9.60351529531,3.20568,5.76889128711
 10/30  19:00:00,131.220080156,7.45273326871,2.48012604164,0.0,80.527626,29.818365,26.370386314,17.3869175371,3.20568,5.77778877689
 10/30  20:00:00,128.768766921,7.4163490742,0.112210270496,0.0,80.527626,29.818365,37.3343247022,25.4786218666,3.20568,8.65002283561
 10/30  21:00:00,55.6535461232,0.0,0.0,0.0,15.863942322,29.242365,8.97882891547,0.0,3.20568,5.77314891547
 10/30  22:00:00,55.5306464609,0.0,0.0,0.0,15.863942322,29.242365,6.09521054288,0.0,3.20568,2.88953054288
 10/30  23:00:00,56.2703243546,0.0,0.0,0.0,15.863942322,29.242365,6.09281510138,0.0,3.20568,2.88713510138
 10/30  24:00:00,55.5545842318,0.0,0.0,0.0,15.863942322,29.242365,6.08984889294,0.0,3.20568,2.88416889294
 10/31  01:00:00,55.5460126553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.5272765138,0.0,0.0,0.0,15.863942322,29.242365,6.0897582682,0.0,3.20568,2.8840782682
 10/31  03:00:00,55.5089130711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.5560584886,0.0,0.0,0.0,15.863942322,29.242365,6.08988724876,0.0,3.20568,2.88420724876
 10/31  05:00:00,56.3824050137,0.0,0.0,0.0,15.863942322,29.242365,6.08979393881,0.0,3.20568,2.88411393881
 10/31  06:00:00,64.3147833139,7.4163490742,0.0,0.0,15.863942322,29.818365,279.102765781,275.877085781,3.20568,0.02
 10/31  07:00:00,124.330047599,7.4163490742,0.00131770578871,0.0,80.527626,29.818365,168.542871844,162.449232025,3.20568,2.8879598188
 10/31  08:00:00,165.257081534,7.4163490742,0.00967163743137,0.0,80.527626,75.0917375,109.089631676,73.4840036634,24.0426,11.5630280129
 10/31  09:00:00,165.667179059,7.59994172976,0.209623196708,0.0,80.527626,75.0917375,72.363030617,33.771019251,24.0426,14.5494113659
 10/31  10:00:00,175.707752911,8.40805314518,5.39596637007,0.0,80.527626,79.0911225,64.8310454539,15.3026404286,32.0568,17.4716050253
 10/31  11:00:00,185.712750064,9.71823016252,13.3196082294,0.0,80.527626,79.0911225,52.4802724932,0.0,32.0568,20.4234724932
 10/31  12:00:00,196.837685568,12.122837377,22.6875766794,0.0,80.527626,79.0911225,55.4385826856,0.0,32.0568,23.3817826856
 10/31  13:00:00,199.325609702,13.48679493,27.7648762056,0.0,80.527626,75.0917375,39.4468758959,0.00895560543774,16.0284,23.4095202904
 10/31  14:00:00,204.119899897,14.4956972657,31.5428737377,0.0,80.527626,75.0917375,33.4847031287,0.0,16.0284,17.4563031287
 10/31  15:00:00,207.768193262,15.752030305,35.9477184922,0.0,80.527626,73.092045,20.6935748354,0.011394618865,3.20568,17.4765002166
 10/31  16:00:00,193.366621572,11.5907869998,25.8515981778,0.0,80.527626,73.092045,6.16237910549,0.0687382000588,3.20568,2.88796090543
 10/31  17:00:00,135.542279457,8.22198534359,13.3105603326,0.0,80.527626,29.818365,7.71585652501,1.62249066542,3.20568,2.8876858596
 10/31  18:00:00,135.145347891,7.7020203208,6.34400284399,0.0,80.527626,29.818365,19.8275539699,10.852641299,3.20568,5.76923267084
 10/31  19:00:00,131.216049593,7.48389236738,2.66302696203,0.0,80.527626,29.818365,28.8877095175,17.025021078,3.20568,8.65700843948
 10/31  20:00:00,129.331154497,7.4163490742,0.863760203319,0.0,80.527626,29.818365,29.4216748396,20.4427750169,3.20568,5.77321982274
 10/31  21:00:00,55.529796812,0.0,0.0,0.0,15.863942322,29.242365,8.97905873532,0.0,3.20568,5.77337873532
 10/31  22:00:00,55.5589682549,0.0,0.0,0.0,15.863942322,29.242365,8.96434455653,0.0,3.20568,5.75866455653
 10/31  23:00:00,56.2799403044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.5585789375,0.0,0.0,0.0,15.863942322,29.242365,6.08991790074,0.0,3.20568,2.88423790074
 11/01  01:00:00,55.5438313479,0.0,0.0,0.0,15.863942322,29.242365,6.08983070227,0.0,3.20568,2.88415070227
 11/01  02:00:00,55.5247000095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.5057273921,0.0,0.0,0.0,15.863942322,29.242365,6.08974382207,0.0,3.20568,2.88406382207
 11/01  04:00:00,55.7011461101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6687759969,0.0,0.0,0.0,15.863942322,29.242365,6.08987951778,0.0,3.20568,2.88419951778
 11/01  06:00:00,64.2324872081,7.4163490742,0.0,0.0,15.863942322,29.818365,351.102384373,345.012592048,3.20568,2.88411232564
 11/01  07:00:00,124.737678564,7.4163490742,0.0,0.0,80.527626,29.818365,267.828696618,261.735144672,3.20568,2.88787194584
 11/01  08:00:00,165.499379644,7.4163490742,0.0074802439821,0.0,80.527626,75.0917375,185.912090327,153.191063291,24.0426,8.67842703577
 11/01  09:00:00,165.375992679,7.45992344765,0.00410398444781,0.0,80.527626,75.0917375,132.987448885,91.4938396036,24.0426,17.4510092814
 11/01  10:00:00,169.859693213,7.97893537585,0.0023412319104,0.0,80.527626,79.0911225,116.023312293,66.5005858451,32.0568,17.4659264476
 11/01  11:00:00,171.262177591,8.69034017512,0.0,0.0,80.527626,79.0911225,83.5908869577,31.1087939862,32.0568,20.4252929715
 11/01  12:00:00,171.570690796,9.71986454155,0.0,0.0,80.527626,79.0911225,72.021848929,16.5790018072,32.0568,23.3860471218
 11/01  13:00:00,169.964187913,11.3191666123,0.772092864988,0.0,80.527626,75.0917375,60.8186338352,21.3807588791,16.0284,23.4094749561
 11/01  14:00:00,174.832888924,12.4529618758,4.48564513637,0.0,80.527626,75.0917375,48.855402768,15.3760782421,16.0284,17.450924526
 11/01  15:00:00,174.801546168,12.8028477293,6.11803583151,0.0,80.527626,73.092045,37.2712862141,16.5946110724,3.20568,17.4709951417
 11/01  16:00:00,168.11747425,8.99788863136,3.36491531083,0.0,80.527626,73.092045,24.1506906756,18.0571657012,3.20568,2.88784497445
 11/01  17:00:00,121.950205698,7.59412322808,0.473920173644,0.0,80.527626,29.818365,29.4545563676,23.3608849822,3.20568,2.88799138544
 11/01  18:00:00,128.437417601,7.41733378709,0.0,0.0,80.527626,29.818365,47.0154055905,38.040781001,3.20568,5.76894458948
 11/01  19:00:00,128.654280602,7.4163490742,0.0,0.0,80.527626,29.818365,61.4511095422,52.4674693452,3.20568,5.77796019695
 11/01  20:00:00,128.640873549,7.4163490742,0.0,0.0,80.527626,29.818365,69.9289217261,58.0728950683,3.20568,8.65034665777
 11/01  21:00:00,55.6175304071,0.0,0.0,0.0,15.863942322,29.242365,8.97911642124,0.0,3.20568,5.77343642124
 11/01  22:00:00,55.5026564084,0.0,0.0,0.0,15.863942322,29.242365,6.09484247606,0.0,3.20568,2.88916247606
 11/01  23:00:00,56.2367248603,0.0,0.0,0.0,15.863942322,29.242365,6.09293267568,0.0,3.20568,2.88725267568
 11/01  24:00:00,55.5029213278,0.0,0.0,0.0,15.863942322,29.242365,6.08973735949,0.0,3.20568,2.88405735949
 11/02  01:00:00,55.4986638489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.485750422,0.0,0.0,0.0,15.863942322,29.242365,6.08988188547,0.0,3.20568,2.88420188547
 11/02  03:00:00,55.4749005363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.6733833712,0.0,0.0,0.0,15.863942322,29.242365,6.08980111654,0.0,3.20568,2.88412111654
 11/02  05:00:00,55.6302505275,0.0,0.0,0.0,15.863942322,29.242365,6.08994354645,0.0,3.20568,2.88426354645
 11/02  06:00:00,64.39381047,7.4163490742,0.0,0.0,15.863942322,29.818365,355.897263254,352.671583254,3.20568,0.02
 11/02  07:00:00,124.598158445,7.4163490742,0.00106725162313,0.0,80.527626,29.818365,250.473633474,244.380217888,3.20568,2.88773558622
 11/02  08:00:00,165.385430878,7.4163490742,0.0112719490059,0.0,80.527626,75.0917375,174.243266781,138.636253025,24.0426,11.5644137567
 11/02  09:00:00,165.273044455,7.41881423075,0.00479146516009,0.0,80.527626,75.0917375,102.941211084,63.0807573534,24.0426,15.8178537306
 11/02  10:00:00,173.643967196,7.87417671569,3.89101028268,0.0,80.527626,79.0911225,70.5174764306,19.3671442332,32.0568,19.0935321973
 11/02  11:00:00,182.375177702,8.62085852463,11.0910277548,0.0,80.527626,79.0911225,52.4846844935,0.0,32.0568,20.4278844935
 11/02  12:00:00,189.257464066,9.95814275858,17.3004843465,0.0,80.527626,79.0911225,52.520916415,0.0,32.0568,20.464116415
 11/02  13:00:00,193.367324756,11.7868118212,23.5465826464,0.0,80.527626,75.0917375,39.4473387313,0.00747904980682,16.0284,23.4114596815
 11/02  14:00:00,197.82836054,13.1982758438,26.5925191176,0.0,80.527626,75.0917375,33.4915418679,0.0,16.0284,17.4631418679
 11/02  15:00:00,196.301291344,13.4787481636,26.8054533805,0.0,80.527626,73.092045,23.6075263047,0.0143689830358,3.20568,20.3874773217
 11/02  16:00:00,183.541607559,9.36527685115,18.2987070586,0.0,80.527626,73.092045,6.11475526217,0.0212570806247,3.20568,2.88781818154
 11/02  17:00:00,133.489951534,7.68689818169,11.81096494,0.0,80.527626,29.818365,8.35053916481,2.25688508437,3.20568,2.88797408044
 11/02  18:00:00,137.62130913,7.45410182156,9.04966833118,0.0,80.527626,29.818365,15.909828472,6.93449152026,3.20568,5.76965695176
 11/02  19:00:00,135.568348505,7.4163490742,6.81525947079,0.0,80.527626,29.818365,20.3634073191,11.3795206882,3.20568,5.77820663094
 11/02  20:00:00,135.385862167,7.4163490742,6.65088055214,0.0,80.527626,29.818365,21.213026952,12.2336106495,3.20568,5.77373630248
 11/02  21:00:00,55.7450208999,0.0,0.0,0.0,15.863942322,29.242365,11.8565985983,0.0,3.20568,8.6509185983
 11/02  22:00:00,55.6098612186,0.0,0.0,0.0,15.863942322,29.242365,6.0949796192,0.0,3.20568,2.8892996192
 11/02  23:00:00,56.3488632783,0.0,0.0,0.0,15.863942322,29.242365,6.09295670016,0.0,3.20568,2.88727670016
 11/02  24:00:00,55.6286433871,0.0,0.0,0.0,15.863942322,29.242365,6.0898296637,0.0,3.20568,2.8841496637
 11/03  01:00:00,55.6112050357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.5940905245,0.0,0.0,0.0,15.863942322,29.242365,6.08975833009,0.0,3.20568,2.88407833009
 11/03  03:00:00,55.5855961105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.6910029172,0.0,0.0,0.0,15.863942322,29.242365,6.08990781213,0.0,3.20568,2.88422781213
 11/03  05:00:00,56.4956378098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,64.0987964964,7.4163490742,0.0,0.0,15.863942322,29.818365,82.7998075148,76.7098981437,3.20568,2.88422937112
 11/03  07:00:00,124.230874172,7.4163490742,0.0,0.0,80.527626,29.818365,63.0161160213,56.9226029863,3.20568,2.88783303495
 11/03  08:00:00,165.851998133,7.4163490742,0.612735946621,0.0,80.527626,75.0917375,60.2895675412,27.5682865114,24.0426,8.67868102981
 11/03  09:00:00,171.291408915,7.78280934912,5.61231526402,0.0,80.527626,75.0917375,54.8865554937,13.3832900596,24.0426,17.4606654341
 11/03  10:00:00,182.327834494,8.70337719827,11.6795501302,0.0,80.527626,79.0911225,56.672956242,4.23441962218,32.0568,20.3817366198
 11/03  11:00:00,192.277864459,10.2400913035,19.3063744078,0.0,80.527626,79.0911225,52.5011159978,0.0137935170584,32.0568,20.4305224807
 11/03  12:00:00,203.596472472,12.3495579798,29.1877885935,0.0,80.527626,79.0911225,52.5219378254,0.0,32.0568,20.4651378254
 11/03  13:00:00,206.122276205,13.6478353514,34.3748146935,0.0,80.527626,75.0917375,39.4551268883,0.0156105024114,16.0284,23.4111163859
 11/03  14:00:00,209.11963476,14.4958366412,36.5180191872,0.0,80.527626,75.0917375,33.4920765852,0.0,16.0284,17.4636765852
 11/03  15:00:00,206.172690156,15.2195929497,34.8836944085,0.0,80.527626,73.092045,23.6106573926,0.0153187723044,3.20568,20.3896586203
 11/03  16:00:00,191.666858372,10.3367625748,25.3956531262,0.0,80.527626,73.092045,6.11056075859,0.0170246094797,3.20568,2.88785614911
 11/03  17:00:00,138.419635055,7.88780947462,16.482616381,0.0,80.527626,29.818365,6.09369954195,0.0,3.20568,2.88801954195
 11/03  18:00:00,141.43745659,7.56906308087,12.7104890454,0.0,80.527626,29.818365,9.12670795079,0.151212325974,3.20568,5.76981562481
 11/03  19:00:00,138.78397975,7.43077951089,10.2203325036,0.0,80.527626,29.818365,12.1579689102,3.17386578297,3.20568,5.77842312721
 11/03  20:00:00,137.018899845,7.4163490742,8.48894323442,0.0,80.527626,29.818365,18.7994467895,6.94326675363,3.20568,8.65050003589
 11/03  21:00:00,55.5801442046,0.0,0.0,0.0,15.863942322,29.242365,8.97957748643,0.0,3.20568,5.77389748643
 11/03  22:00:00,55.6266071437,0.0,0.0,0.0,15.863942322,29.242365,6.09510217265,0.0,3.20568,2.88942217265
 11/03  23:00:00,56.3696685013,0.0,0.0,0.0,15.863942322,29.242365,6.09270385317,0.0,3.20568,2.88702385317
 11/03  24:00:00,55.6569340315,0.0,0.0,0.0,15.863942322,29.242365,6.08994899099,0.0,3.20568,2.88426899099
 11/04  01:00:00,55.6537009385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.6442563678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.6342515925,0.0,0.0,0.0,15.863942322,29.242365,6.08841269444,0.0,3.20568,2.88273269444
 11/04  04:00:00,55.860528467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.8358369434,0.0,0.0,0.0,15.863942322,29.242365,6.08832830093,0.0,3.20568,2.88264830093
 11/04  06:00:00,55.8324198522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,51.4656963064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.1752043544,0.0,0.0,0.0,15.863942322,29.242365,6.08839268689,0.0,3.20568,2.88271268689
 11/04  09:00:00,47.199018957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.2134403735,0.0,0.0,0.0,15.863942322,29.242365,6.08985440816,0.0,3.20568,2.88417440816
 11/04  11:00:00,47.906264122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,47.2315986147,0.0,0.0,0.0,15.863942322,29.242365,6.08978587031,0.0,3.20568,2.88410587031
 11/04  13:00:00,47.2944448367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.3280433696,0.0,0.0,0.0,15.863942322,29.242365,6.08832605247,0.0,3.20568,2.88264605247
 11/04  15:00:00,47.318394767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,47.2092919676,0.0,0.0,0.0,15.863942322,29.242365,6.08839073358,0.0,3.20568,2.88271073358
 11/04  17:00:00,48.6159649822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.72263648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.9157811205,0.0,0.0,0.0,15.863942322,29.242365,6.08845533809,0.0,3.20568,2.88277533809
 11/04  20:00:00,55.8828656538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.7547416181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.5910495713,0.0,0.0,0.0,15.863942322,29.242365,6.08837150028,0.0,3.20568,2.88269150028
 11/04  23:00:00,56.2663428763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.5741726837,0.0,0.0,0.0,15.863942322,29.242365,6.08843616334,0.0,3.20568,2.88275616334
 11/05  01:00:00,55.5784391487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  02:00:00,55.5835279885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.5889893006,0.0,0.0,0.0,15.863942322,29.242365,6.08835848472,0.0,3.20568,2.88267848472
 11/05  04:00:00,55.812137992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.7806794632,0.0,0.0,0.0,15.863942322,29.242365,6.08842855315,0.0,3.20568,2.88274855315
 11/05  06:00:00,55.7919584637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  07:00:00,51.4451328897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.183344669,0.0,0.0,0.0,15.863942322,29.242365,6.08981451468,0.0,3.20568,2.88413451468
 11/05  09:00:00,47.2327249173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.2554658951,0.0,0.0,0.0,15.863942322,29.242365,6.08997753024,0.0,3.20568,2.88429753024
 11/05  11:00:00,47.939253552,0.0,0.0,0.0,15.863942322,29.242365,6.08991516002,0.0,3.20568,2.88423516002
 11/05  12:00:00,47.2506239514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  13:00:00,47.2983666323,0.0,0.0,0.0,15.863942322,29.242365,6.08985281732,0.0,3.20568,2.88417281732
 11/05  14:00:00,47.3270476456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,47.3159118971,0.0,0.0,0.0,15.863942322,29.242365,6.0883908744,0.0,3.20568,2.8827108744
 11/05  16:00:00,47.2102123331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,50.0595566961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.7716265145,0.0,0.0,0.0,15.863942322,29.242365,6.08846149494,0.0,3.20568,2.88278149494
 11/05  19:00:00,56.0324129477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,56.0187571439,0.0,0.0,0.0,15.863942322,29.242365,6.08838328492,0.0,3.20568,2.88270328492
 11/05  21:00:00,55.8773104906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.6370558019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  23:00:00,56.2917913078,0.0,0.0,0.0,15.863942322,29.242365,6.08845394824,0.0,3.20568,2.88277394824
 11/05  24:00:00,55.6022912818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.5914505163,0.0,0.0,0.0,15.863942322,29.242365,6.08992762207,0.0,3.20568,2.88424762207
 11/06  02:00:00,55.5769938516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.5590790471,0.0,0.0,0.0,15.863942322,29.242365,6.08987191908,0.0,3.20568,2.88419191908
 11/06  04:00:00,55.5502976189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  05:00:00,55.7671512748,0.0,0.0,0.0,15.863942322,29.242365,6.08981608539,0.0,3.20568,2.88413608539
 11/06  06:00:00,55.7507350718,0.0,0.0,0.0,15.863942322,29.242365,6.08998603409,0.0,3.20568,2.88430603409
 11/06  07:00:00,59.4913703102,7.4163490742,0.0,0.0,15.863942322,29.818365,101.251055993,98.0253759931,3.20568,0.02
 11/06  08:00:00,119.970681778,7.4163490742,0.00156778544623,0.0,80.527626,29.818365,71.5718651478,65.4783337256,3.20568,2.88785142212
 11/06  09:00:00,165.255711946,7.4163490742,0.00607442940264,0.0,80.527626,75.0917375,80.7946064894,45.1869961365,24.0426,11.5650103529
 11/06  10:00:00,165.290954111,7.425657434,0.00424107642893,0.0,80.527626,75.0917375,78.3853604824,36.8906073859,24.0426,17.4521530965
 11/06  11:00:00,169.354318777,7.48782563576,0.00262933053214,0.0,80.527626,79.0911225,82.62747195,33.1020794237,32.0568,17.4685925262
 11/06  12:00:00,170.226115856,7.66315936811,0.0,0.0,80.527626,79.0911225,71.6656606242,19.1777665718,32.0568,20.4310940524
 11/06  13:00:00,169.713264965,7.85138652235,0.0,0.0,80.527626,79.0911225,73.5832344,18.133441993,32.0568,23.392992407
 11/06  14:00:00,165.852880941,7.97190732631,0.0,0.0,80.527626,75.0917375,78.4162581155,38.9689741901,16.0284,23.4188839254
 11/06  15:00:00,165.944362799,8.06274409435,0.0,0.0,80.527626,75.0917375,82.5098843553,49.0214526396,16.0284,17.4600317158
 11/06  16:00:00,164.004934182,8.14663779191,0.0,0.0,80.527626,73.092045,77.0194486234,56.3315237513,3.20568,17.4822448721
 11/06  17:00:00,166.008672302,7.41668018917,0.0,0.0,80.527626,73.092045,54.2654989634,48.1717008991,3.20568,2.88811806428
 11/06  18:00:00,128.453080258,7.4163490742,0.0,0.0,80.527626,29.818365,76.8186112599,69.2414211071,3.20568,4.37151015283
 11/06  19:00:00,128.472386318,7.4163490742,0.0,0.0,80.527626,29.818365,105.249531597,97.7612640724,3.20568,4.28258752459
 11/06  20:00:00,128.703373894,7.4163490742,0.0,0.0,80.527626,29.818365,126.872845896,115.008941051,3.20568,8.65822484443
 11/06  21:00:00,128.726555324,7.4163490742,0.0,0.0,80.527626,29.818365,151.076532238,142.09690488,3.20568,5.77394735807
 11/06  22:00:00,55.5674457486,0.0,0.0,0.0,15.863942322,29.242365,11.8571302156,0.0,3.20568,8.65145021562
 11/06  23:00:00,55.4502165977,0.0,0.0,0.0,15.863942322,29.242365,6.09517007652,0.0,3.20568,2.88949007652
 11/06  24:00:00,56.2041217728,0.0,0.0,0.0,15.863942322,29.242365,6.09303375789,0.0,3.20568,2.88735375789
 11/07  01:00:00,55.4660886646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4683363559,0.0,0.0,0.0,15.863942322,29.242365,6.08997380802,0.0,3.20568,2.88429380802
 11/07  03:00:00,55.4654691874,0.0,0.0,0.0,15.863942322,29.242365,6.08992432537,0.0,3.20568,2.88424432537
 11/07  04:00:00,55.4638439688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.5269421058,0.0,0.0,0.0,15.863942322,29.242365,6.0898747284,0.0,3.20568,2.8841947284
 11/07  06:00:00,56.3583398519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,60.1487392331,7.4163490742,0.00210616595668,0.0,15.863942322,29.818365,293.480873919,287.390896216,3.20568,2.88429770379
 11/07  08:00:00,120.04556409,7.4163490742,0.0015803655663,0.0,80.527626,29.818365,161.839703152,155.74593006,3.20568,2.88809309268
 11/07  09:00:00,165.256277041,7.4163490742,0.00990210372616,0.0,80.527626,75.0917375,109.863671495,77.1417626131,24.0426,8.67930888233
 11/07  10:00:00,165.288385991,7.43336552304,0.00474862739943,0.0,80.527626,75.0917375,85.5353795852,44.0287429573,24.0426,17.4640366279
 11/07  11:00:00,174.046364095,7.95981502946,4.19410796952,0.0,80.527626,79.0911225,73.1175155543,20.6785778116,32.0568,20.3821377427
 11/07  12:00:00,181.046683821,8.21894229924,10.1738884696,0.0,80.527626,79.0911225,52.4898280688,0.0,32.0568,20.4330280688
 11/07  13:00:00,183.094670397,8.5908989449,12.5289813064,0.0,80.527626,79.0911225,55.4508619246,0.0,32.0568,23.3940619246
 11/07  14:00:00,181.381686923,9.40590465856,13.9911400269,0.0,80.527626,75.0917375,42.303527198,2.85437169178,16.0284,23.4207555062
 11/07  15:00:00,184.126611449,10.1154584898,16.0251068873,0.0,80.527626,75.0917375,36.1050701406,2.61769623399,16.0284,17.4589739066
 11/07  16:00:00,180.803193867,10.158140454,14.6907666088,0.0,80.527626,73.092045,28.2085953466,7.52151587832,3.20568,17.4813994683
 11/07  17:00:00,176.04300099,7.74925058962,9.60996943831,0.0,80.527626,73.092045,15.7011216226,9.60779520804,3.20568,2.8876464146
 11/07  18:00:00,135.994311674,7.4163490742,7.47098878861,0.0,80.527626,29.818365,18.2866638747,12.1927669161,3.20568,2.88821695856
 11/07  19:00:00,134.119074827,7.4163490742,5.61213668586,0.0,80.527626,29.818365,24.3264237782,15.3508194565,3.20568,5.76992432164
 11/07  20:00:00,134.281264007,7.4163490742,5.77561055121,0.0,80.527626,29.818365,27.2745118804,15.4112057395,3.20568,8.6576261409
 11/07  21:00:00,134.056660141,7.4163490742,5.55369678637,0.0,80.527626,29.818365,25.3787685908,16.398564424,3.20568,5.77452416684
 11/07  22:00:00,55.5580937465,0.0,0.0,0.0,15.863942322,29.242365,8.98014297586,0.0,3.20568,5.77446297586
 11/07  23:00:00,55.5905191505,0.0,0.0,0.0,15.863942322,29.242365,8.96472698734,0.0,3.20568,5.75904698734
 11/07  24:00:00,56.3318048364,0.0,0.0,0.0,15.863942322,29.242365,6.09289698262,0.0,3.20568,2.88721698262
 11/08  01:00:00,55.6288842796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.6258073219,0.0,0.0,0.0,15.863942322,29.242365,6.0898341093,0.0,3.20568,2.8841541093
 11/08  03:00:00,55.622278963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.6194032005,0.0,0.0,0.0,15.863942322,29.242365,6.09001819475,0.0,3.20568,2.88433819475
 11/08  05:00:00,55.854298658,0.0,0.0,0.0,15.863942322,29.242365,6.08997481863,0.0,3.20568,2.88429481863
 11/08  06:00:00,55.8368169569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  07:00:00,64.3957188584,7.4163490742,4.87507463517,0.0,15.863942322,29.818365,66.0259463612,59.9360149717,3.20568,2.88425138956
 11/08  08:00:00,124.76705813,7.4163490742,4.74609861814,0.0,80.527626,29.818365,39.4169711706,33.3232995094,3.20568,2.88799166111
 11/08  09:00:00,173.444071612,7.41937587772,8.10246370926,0.0,80.527626,75.0917375,45.6391276514,12.9165207079,24.0426,8.68000694347
 11/08  10:00:00,180.763298481,7.67542824832,15.0966825181,0.0,80.527626,75.0917375,47.3939816026,5.88690561125,24.0426,17.4644759913
 11/08  11:00:00,198.333226151,8.84948299223,27.4261599174,0.0,80.527626,79.0911225,52.4393060785,0.0,32.0568,20.3825060785
 11/08  12:00:00,208.242076654,9.31683112408,36.1113856478,0.0,80.527626,79.0911225,52.4913608982,0.0,32.0568,20.4345608982
 11/08  13:00:00,224.923103394,11.3244928182,51.4532543896,0.0,80.527626,79.0911225,55.4531422479,0.0,32.0568,23.3963422479
 11/08  14:00:00,230.904800615,13.4628054929,59.2794507107,0.0,80.527626,75.0917375,39.4638687567,0.0119182164556,16.0284,23.4235505402
 11/08  15:00:00,233.282580241,14.0043705485,61.118547342,0.0,80.527626,75.0917375,33.4894474712,0.0,16.0284,17.4610474712
 11/08  16:00:00,225.676820514,13.444219772,56.0873578097,0.0,80.527626,73.092045,20.7110813123,0.0214689203897,3.20568,17.4839323919
 11/08  17:00:00,206.683401625,9.03721738787,38.6736187347,0.0,80.527626,73.092045,6.11148066308,0.0179152486084,3.20568,2.88788541447
 11/08  18:00:00,157.443273591,7.59835554926,28.5384713653,0.0,80.527626,29.818365,8.96163412855,0.0,3.20568,5.75595412855
 11/08  19:00:00,157.519152615,7.4645593698,28.7430730494,0.0,80.527626,29.818365,6.100193421,0.0,3.20568,2.894513421
 11/08  20:00:00,156.284015163,7.41684620425,27.2897417589,0.0,80.527626,29.818365,11.8645184378,0.0,3.20568,8.65883843777
 11/08  21:00:00,154.617664504,7.4163490742,25.6627662246,0.0,80.527626,29.818365,8.98007669681,0.0,3.20568,5.77439669681
 11/08  22:00:00,55.9245050594,0.0,0.0,0.0,15.863942322,29.242365,11.8577096927,0.0,3.20568,8.65202969269
 11/08  23:00:00,55.7567563929,0.0,0.0,0.0,15.863942322,29.242365,6.0954107043,0.0,3.20568,2.8897307043
 11/08  24:00:00,56.4521014669,0.0,0.0,0.0,15.863942322,29.242365,6.09289174273,0.0,3.20568,2.88721174273
 11/09  01:00:00,55.7440332992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
