Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  02:00:00,55.7367290569,0.0,0.0,0.0,15.863942322,29.242365,6.08997838446,0.0,3.20568,2.88429838446
 11/09  03:00:00,55.7284123927,0.0,0.0,0.0,15.863942322,29.242365,6.08994157802,0.0,3.20568,2.88426157802
 11/09  04:00:00,55.7241342655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.9731593834,0.0,0.0,0.0,15.863942322,29.242365,6.08990463256,0.0,3.20568,2.88422463256
 11/09  06:00:00,55.9421414706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  07:00:00,69.3400801992,7.4163490742,8.38193995385,0.0,15.863942322,29.818365,29.7485824894,23.6585307426,3.20568,2.8843717468
 11/09  08:00:00,121.22398127,7.4163490742,1.25790474459,0.0,80.527626,29.818365,33.8796920543,27.7860302338,3.20568,2.88798182046
 11/09  09:00:00,165.699899913,7.87382499225,0.00338511318808,0.0,80.527626,75.0917375,62.4834552753,26.8743937852,24.0426,11.5664614901
 11/09  10:00:00,166.519642232,8.67109364873,0.0029874273091,0.0,80.527626,75.0917375,73.1225677732,31.6262756253,24.0426,17.4536921479
 11/09  11:00:00,170.954737667,9.10438798562,0.00209055638884,0.0,80.527626,79.0911225,75.8400433569,26.3121805231,32.0568,17.4710628338
 11/09  12:00:00,174.181415366,10.6838454237,0.933849065608,0.0,80.527626,79.0911225,55.1677413801,2.6753478541,32.0568,20.435593526
 11/09  13:00:00,176.480173056,11.8260064877,2.78770298534,0.0,80.527626,79.0911225,55.4536355358,0.0,32.0568,23.3968355358
 11/09  14:00:00,173.607694784,12.2901922237,3.42985490011,0.0,80.527626,75.0917375,53.1513124012,13.7003366987,16.0284,23.4225757026
 11/09  15:00:00,173.704171803,12.3727067425,3.45048568176,0.0,80.527626,75.0917375,47.9031038825,14.4080908414,16.0284,17.4666130411
 11/09  16:00:00,168.007832394,11.2753020042,0.893717994517,0.0,80.527626,73.092045,47.8997831698,24.2973431696,3.20568,20.3967600002
 11/09  17:00:00,166.520698919,7.95447598064,0.0,0.0,80.527626,73.092045,45.8479573106,39.7542327082,3.20568,2.88804460247
 11/09  18:00:00,128.412788335,7.4163490742,0.0,0.0,80.527626,29.818365,58.3800045663,52.2860710241,3.20568,2.88825354218
 11/09  19:00:00,128.413759861,7.4163490742,0.0,0.0,80.527626,29.818365,72.8761863805,63.901356626,3.20568,5.76914975453
 11/09  20:00:00,128.642750562,7.4163490742,0.0,0.0,80.527626,29.818365,91.3369271469,82.3526029755,3.20568,5.77864417138
 11/09  21:00:00,128.649657816,7.4163490742,0.0,0.0,80.527626,29.818365,118.315260363,106.457933057,3.20568,8.65164730652
 11/09  22:00:00,55.5711838738,0.0,0.0,0.0,15.863942322,29.242365,8.98027798796,0.0,3.20568,5.77459798796
 11/09  23:00:00,55.4588091172,0.0,0.0,0.0,15.863942322,29.242365,6.09530824906,0.0,3.20568,2.88962824906
 11/09  24:00:00,56.221533464,0.0,0.0,0.0,15.863942322,29.242365,6.09302087982,0.0,3.20568,2.88734087982
 11/10  01:00:00,55.4780770535,0.0,0.0,0.0,15.863942322,29.242365,6.08995516166,0.0,3.20568,2.88427516166
 11/10  02:00:00,55.4731887692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4653087048,0.0,0.0,0.0,15.863942322,29.242365,6.08992480909,0.0,3.20568,2.88424480909
 11/10  04:00:00,55.4527229663,0.0,0.0,0.0,15.863942322,29.242365,6.08989427077,0.0,3.20568,2.88421427077
 11/10  05:00:00,56.4936635669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.3055346888,0.0,0.0,0.0,15.863942322,29.242365,6.08986364132,0.0,3.20568,2.88418364132
 11/10  07:00:00,62.6138204289,7.4163490742,0.0,0.0,15.863942322,29.818365,516.698964136,513.473284136,3.20568,0.02
 11/10  08:00:00,120.818352728,7.4163490742,0.00287022279544,0.0,80.527626,29.818365,276.786087685,270.692127051,3.20568,2.88828063408
 11/10  09:00:00,165.546656759,7.4163490742,0.00550589155647,0.0,80.527626,75.0917375,194.382949844,158.772718915,24.0426,11.5676309284
 11/10  10:00:00,165.489444227,7.50869810542,0.00298316263283,0.0,80.527626,75.0917375,162.236698242,120.733726048,24.0426,17.4603721938
 11/10  11:00:00,170.052080206,8.12268175085,0.00180499287692,0.0,80.527626,79.0911225,152.762029742,103.228091457,32.0568,17.477138285
 11/10  12:00:00,171.341677646,8.72822386199,0.0,0.0,80.527626,79.0911225,123.23882622,70.7451964148,32.0568,20.4368298055
 11/10  13:00:00,171.260559082,9.38804050169,0.0,0.0,80.527626,79.0911225,116.041347214,60.583595443,32.0568,23.4009517705
 11/10  14:00:00,167.972620336,10.1093674587,0.0,0.0,80.527626,75.0917375,99.2997109977,56.9189143262,16.0284,26.3523966714
 11/10  15:00:00,168.415663687,10.5667111697,0.0,0.0,80.527626,75.0917375,79.8266401942,46.3378496723,16.0284,17.4603905219
 11/10  16:00:00,165.928807005,10.0984589392,0.0,0.0,80.527626,73.092045,76.9473583834,56.2578676319,3.20568,17.4838107515
 11/10  17:00:00,166.323747105,7.75195928628,0.0,0.0,80.527626,73.092045,72.2157491784,66.1217669006,3.20568,2.88830227774
 11/10  18:00:00,128.449529076,7.4163490742,0.0,0.0,80.527626,29.818365,99.7333425575,93.6393580268,3.20568,2.8883045307
 11/10  19:00:00,128.510035005,7.4163490742,0.0,0.0,80.527626,29.818365,138.768287445,129.792308708,3.20568,5.77029873787
 11/10  20:00:00,128.573884099,7.4163490742,0.0,0.0,80.527626,29.818365,162.574624826,150.710344105,3.20568,8.65860072124
 11/10  21:00:00,128.566522839,7.4163490742,0.0,0.0,80.527626,29.818365,149.764843672,140.78488578,3.20568,5.77427789244
 11/10  22:00:00,55.3805772119,0.0,0.0,0.0,15.863942322,29.242365,11.8578536204,0.0,3.20568,8.65217362044
 11/10  23:00:00,55.4190053254,0.0,0.0,0.0,15.863942322,29.242365,6.09536720268,0.0,3.20568,2.88968720268
 11/10  24:00:00,56.1980886033,0.0,0.0,0.0,15.863942322,29.242365,6.09284635247,0.0,3.20568,2.88716635247
 11/11  01:00:00,55.4483752487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4468045274,0.0,0.0,0.0,15.863942322,29.242365,6.08849920131,0.0,3.20568,2.88281920131
 11/11  03:00:00,55.4407222708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4391287063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.6545336308,0.0,0.0,0.0,15.863942322,29.242365,6.08845434607,0.0,3.20568,2.88277434607
 11/11  06:00:00,55.6324847222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,52.7806854486,0.0,0.0,0.0,15.863942322,29.242365,6.08840981167,0.0,3.20568,2.88272981167
 11/11  08:00:00,47.0264553527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.0699685754,0.0,0.0,0.0,15.863942322,29.242365,6.09002027146,0.0,3.20568,2.88434027146
 11/11  10:00:00,47.1210510896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.1484015341,0.0,0.0,0.0,15.863942322,29.242365,6.08999579212,0.0,3.20568,2.88431579212
 11/11  12:00:00,47.8705927415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.2012828367,0.0,0.0,0.0,15.863942322,29.242365,6.08997130899,0.0,3.20568,2.88429130899
 11/11  14:00:00,47.2532103927,0.0,0.0,0.0,15.863942322,29.242365,6.08994683351,0.0,3.20568,2.88426683351
 11/11  15:00:00,47.2633889592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.2421816951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,49.9902586251,0.0,0.0,0.0,15.863942322,29.242365,6.08841102106,0.0,3.20568,2.88273102106
 11/11  18:00:00,55.6928770805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.6707611975,0.0,0.0,0.0,15.863942322,29.242365,6.08836696903,0.0,3.20568,2.88268696903
 11/11  20:00:00,55.8795365515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.8369512764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.7070072984,0.0,0.0,0.0,15.863942322,29.242365,6.08847414123,0.0,3.20568,2.88279414123
 11/11  23:00:00,55.5437185271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2217391072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.5212935738,0.0,0.0,0.0,15.863942322,29.242365,6.08843215459,0.0,3.20568,2.88275215459
 11/12  02:00:00,55.5146004259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.5118319852,0.0,0.0,0.0,15.863942322,29.242365,6.08839281058,0.0,3.20568,2.88271281058
 11/12  04:00:00,55.5056167083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.714667941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6956199401,0.0,0.0,0.0,15.863942322,29.242365,6.08850541679,0.0,3.20568,2.88282541679
 11/12  07:00:00,52.8510105783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.0838179619,0.0,0.0,0.0,15.863942322,29.242365,6.08846667728,0.0,3.20568,2.88278667728
 11/12  09:00:00,47.1171523889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.168525185,0.0,0.0,0.0,15.863942322,29.242365,6.08986676093,0.0,3.20568,2.88418676093
 11/12  11:00:00,47.1926631673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.8808804669,0.0,0.0,0.0,15.863942322,29.242365,6.09007849019,0.0,3.20568,2.88439849019
 11/12  13:00:00,47.2000977971,0.0,0.0,0.0,15.863942322,29.242365,6.09006028704,0.0,3.20568,2.88438028704
 11/12  14:00:00,47.2473615449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.2638776736,0.0,0.0,0.0,15.863942322,29.242365,6.08838576225,0.0,3.20568,2.88270576225
 11/12  16:00:00,47.2475382948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,49.9996715722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.6903123073,0.0,0.0,0.0,15.863942322,29.242365,6.08849894449,0.0,3.20568,2.88281894449
 11/12  19:00:00,55.6895243994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.946802182,0.0,0.0,0.0,15.863942322,29.242365,6.08846050749,0.0,3.20568,2.88278050749
 11/12  21:00:00,55.9231723394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.7872522381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.6125600373,0.0,0.0,0.0,15.863942322,29.242365,6.08842210142,0.0,3.20568,2.88274210142
 11/12  24:00:00,56.3115195963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.6249714578,0.0,0.0,0.0,15.863942322,29.242365,6.08989435175,0.0,3.20568,2.88421435175
 11/13  02:00:00,55.6221565572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  03:00:00,55.6021020355,0.0,0.0,0.0,15.863942322,29.242365,6.08988309848,0.0,3.20568,2.88420309848
 11/13  04:00:00,55.5731437344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  05:00:00,55.7763997604,0.0,0.0,0.0,15.863942322,29.242365,6.09010200779,0.0,3.20568,2.88442200779
 11/13  06:00:00,55.7392205816,0.0,0.0,0.0,15.863942322,29.242365,6.09009023659,0.0,3.20568,2.88441023659
 11/13  07:00:00,60.9461401552,7.4163490742,0.0,0.0,15.863942322,29.818365,109.570127893,106.344447893,3.20568,0.02
 11/13  08:00:00,119.961665634,7.4163490742,0.00154734600748,0.0,80.527626,29.818365,74.7510725116,68.6570771103,3.20568,2.88831540129
 11/13  09:00:00,165.238965049,7.4163490742,0.00558172196378,0.0,80.527626,75.0917375,74.0649461385,38.4544504637,24.0426,11.5678956749
 11/13  10:00:00,165.29846493,7.45730336045,0.00342344142799,0.0,80.527626,75.0917375,74.3211329789,32.8158968138,24.0426,17.4626361651
 11/13  11:00:00,170.438286105,8.09989609812,0.493405782224,0.0,80.527626,79.0911225,75.6771165543,26.1398960379,32.0568,17.4804205164
 11/13  12:00:00,174.21263506,8.8657221518,2.77420574712,0.0,80.527626,79.0911225,59.1949194417,3.77897137226,32.0568,23.3591480694
 11/13  13:00:00,175.878211154,9.84707134814,4.15923794898,0.0,80.527626,79.0911225,56.2024923058,0.743204691682,32.0568,23.4024876141
 11/13  14:00:00,173.795801898,10.6943769959,5.20960417404,0.0,80.527626,75.0917375,52.0275351141,12.5664948134,16.0284,23.4326403007
 11/13  15:00:00,174.807405662,10.9941265608,5.9238021278,0.0,80.527626,75.0917375,45.6184158222,12.1223915856,16.0284,17.4676242367
 11/13  16:00:00,169.461356557,10.3822478413,3.23099595967,0.0,80.527626,73.092045,43.7579240103,20.1498007955,3.20568,20.4024432148
 11/13  17:00:00,166.357904625,7.73251000243,0.0599412946599,0.0,80.527626,73.092045,35.3508483159,29.2571472274,3.20568,2.88802108855
 11/13  18:00:00,128.413282141,7.4163490742,0.0,0.0,80.527626,29.818365,59.3239229945,53.2299823436,3.20568,2.88826065082
 11/13  19:00:00,128.428494481,7.4163490742,0.0,0.0,80.527626,29.818365,86.4424454919,77.4657827984,3.20568,5.77098269359
 11/13  20:00:00,128.667396331,7.4163490742,0.0,0.0,80.527626,29.818365,109.095260123,100.110426294,3.20568,5.77915382958
 11/13  21:00:00,128.685655769,7.4163490742,0.0,0.0,80.527626,29.818365,135.763173446,123.904943806,3.20568,8.65254963966
 11/13  22:00:00,55.5517452234,0.0,0.0,0.0,15.863942322,29.242365,8.9801275763,0.0,3.20568,5.7744475763
 11/13  23:00:00,55.4385034803,0.0,0.0,0.0,15.863942322,29.242365,6.09562573045,0.0,3.20568,2.88994573045
 11/13  24:00:00,56.2028274349,0.0,0.0,0.0,15.863942322,29.242365,6.09294808464,0.0,3.20568,2.88726808464
 11/14  01:00:00,55.4539243456,0.0,0.0,0.0,15.863942322,29.242365,6.09002563841,0.0,3.20568,2.88434563841
 11/14  02:00:00,55.4494031225,0.0,0.0,0.0,15.863942322,29.242365,6.09002069768,0.0,3.20568,2.88434069768
 11/14  03:00:00,55.4351377309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.4297876513,0.0,0.0,0.0,15.863942322,29.242365,6.09001553111,0.0,3.20568,2.88433553111
 11/14  05:00:00,56.4924430874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.3198942006,0.0,0.0,0.0,15.863942322,29.242365,6.09001024181,0.0,3.20568,2.88433024181
 11/14  07:00:00,61.8166273759,7.4163490742,0.000873845238289,0.0,15.863942322,29.818365,374.250234475,368.160229603,3.20568,2.88432487123
 11/14  08:00:00,120.195778975,7.4163490742,0.00120024312849,0.0,80.527626,29.818365,233.235225828,227.141204743,3.20568,2.88834108547
 11/14  09:00:00,165.35743527,7.4163490742,0.00518811110165,0.0,80.527626,75.0917375,188.686315303,155.962934072,24.0426,8.68078123136
 11/14  10:00:00,165.3496592,7.4163490742,0.00301164444247,0.0,80.527626,75.0917375,177.817124571,136.306714701,24.0426,17.4678098696
 11/14  11:00:00,169.325242699,7.4163490742,0.00194550640771,0.0,80.527626,79.0911225,170.4232308,117.974392238,32.0568,20.3920385618
 11/14  12:00:00,170.022419175,7.4163490742,0.0,0.0,80.527626,79.0911225,138.305537749,85.8090581733,32.0568,20.4396795758
 11/14  13:00:00,169.304233277,7.4163490742,0.0,0.0,80.527626,79.0911225,142.37539632,86.9139877592,32.0568,23.4046085607
 11/14  14:00:00,165.354939135,7.42041377179,0.0,0.0,80.527626,75.0917375,152.190173281,112.728462221,16.0284,23.4333110599
 11/14  15:00:00,165.377983039,7.41969237752,0.0,0.0,80.527626,75.0917375,157.840094326,124.33701951,16.0284,17.4746748155
 11/14  16:00:00,163.362152905,7.41815764962,0.0,0.0,80.527626,73.092045,154.320255072,130.714801906,3.20568,20.3997731661
 11/14  17:00:00,166.128357838,7.4163490742,0.0,0.0,80.527626,73.092045,142.230562893,136.13665799,3.20568,2.88822490303
 11/14  18:00:00,128.56527357,7.4163490742,0.0,0.0,80.527626,29.818365,143.623292221,137.529352267,3.20568,2.88825995366
 11/14  19:00:00,128.554384091,7.4163490742,0.0,0.0,80.527626,29.818365,144.017238869,135.041512171,3.20568,5.77004669844
 11/14  20:00:00,128.560020423,7.4163490742,0.0,0.0,80.527626,29.818365,151.518181827,139.652860292,3.20568,8.65964153453
 11/14  21:00:00,128.547817097,7.4163490742,0.0,0.0,80.527626,29.818365,145.032899243,136.05194714,3.20568,5.77527210332
 11/14  22:00:00,55.4135452753,0.0,0.0,0.0,15.863942322,29.242365,11.858381913,0.0,3.20568,8.65270191295
 11/14  23:00:00,55.4534896632,0.0,0.0,0.0,15.863942322,29.242365,6.09544622405,0.0,3.20568,2.88976622405
 11/14  24:00:00,56.2132911696,0.0,0.0,0.0,15.863942322,29.242365,6.09292044241,0.0,3.20568,2.88724044241
 11/15  01:00:00,55.4824831457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4766559308,0.0,0.0,0.0,15.863942322,29.242365,6.0899889179,0.0,3.20568,2.8843089179
 11/15  03:00:00,55.4729172048,0.0,0.0,0.0,15.863942322,29.242365,6.08999027011,0.0,3.20568,2.88431027011
 11/15  04:00:00,55.4696897272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.681072779,0.0,0.0,0.0,15.863942322,29.242365,6.0899914404,0.0,3.20568,2.8843114404
 11/15  06:00:00,55.668339971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,61.2165237893,7.4163490742,0.00204421750913,0.0,15.863942322,29.818365,261.927011878,255.837291961,3.20568,2.88403991731
 11/15  08:00:00,120.081110278,7.4163490742,0.00143400346904,0.0,80.527626,29.818365,183.000922769,176.90702079,3.20568,2.88822197876
 11/15  09:00:00,165.291680528,7.4163490742,0.0062135479909,0.0,80.527626,75.0917375,150.231065896,114.620771628,24.0426,11.5676942686
 11/15  10:00:00,165.305685476,7.4163490742,0.0039931642377,0.0,80.527626,75.0917375,146.322943418,104.818694835,24.0426,17.4616485831
 11/15  11:00:00,169.309883939,7.4163490742,0.00242685735887,0.0,80.527626,79.0911225,153.598975337,104.060926496,32.0568,17.4812488413
 11/15  12:00:00,170.008409755,7.4163490742,0.0,0.0,80.527626,79.0911225,128.033211567,72.6134359978,32.0568,23.3629755693
 11/15  13:00:00,169.285987244,7.41662669288,0.0,0.0,80.527626,79.0911225,112.065619087,57.3147633032,32.0568,22.694055784
 11/15  14:00:00,165.316264048,7.43004291508,0.0,0.0,80.527626,75.0917375,88.4786419071,48.3032875777,16.0284,24.1469543294
 11/15  15:00:00,166.493847619,7.44616219858,1.14224430765,0.0,80.527626,75.0917375,60.8662529945,27.3678715172,16.0284,17.4699814773
 11/15  16:00:00,163.480979749,7.45022244137,0.152903172812,0.0,80.527626,73.092045,72.3814168503,48.7723242626,3.20568,20.4034125877
 11/15  17:00:00,167.45972151,7.4163490742,0.0,0.0,80.527626,73.092045,90.8048975748,84.7109149981,3.20568,2.88830257671
 11/15  18:00:00,128.491563315,7.4163490742,0.0,0.0,80.527626,29.818365,121.566205855,115.472398474,3.20568,2.88812738136
 11/15  19:00:00,128.545784767,7.4163490742,0.0,0.0,80.527626,29.818365,159.308449598,150.332632129,3.20568,5.77013746884
 11/15  20:00:00,128.817558125,7.4163490742,0.0,0.0,80.527626,29.818365,182.938879792,171.073630586,3.20568,8.65956920555
 11/15  21:00:00,128.847237567,7.4163490742,0.0,0.0,80.527626,29.818365,186.207567839,177.227094349,3.20568,5.7747934896
 11/15  22:00:00,55.5279316283,0.0,0.0,0.0,15.863942322,29.242365,8.98155084947,0.0,3.20568,5.77587084947
 11/15  23:00:00,55.4128936505,0.0,0.0,0.0,15.863942322,29.242365,8.96516157714,0.0,3.20568,5.75948157714
 11/15  24:00:00,56.1842875886,0.0,0.0,0.0,15.863942322,29.242365,6.0930202402,0.0,3.20568,2.8873402402
 11/16  01:00:00,55.4371568826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4308521785,0.0,0.0,0.0,15.863942322,29.242365,6.09000507291,0.0,3.20568,2.88432507291
 11/16  03:00:00,55.4199187843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.4094801454,0.0,0.0,0.0,15.863942322,29.242365,6.09001268747,0.0,3.20568,2.88433268747
 11/16  05:00:00,55.6134478295,0.0,0.0,0.0,15.863942322,29.242365,6.09002015388,0.0,3.20568,2.88434015388
 11/16  06:00:00,55.5924574973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,62.4736429195,7.4163490742,0.000680022570372,0.0,15.863942322,29.818365,483.758162657,477.668135137,3.20568,2.88434751952
 11/16  08:00:00,121.149612297,7.4163490742,0.000781573367194,0.0,80.527626,29.818365,355.963431911,349.869312546,3.20568,2.88843936497
 11/16  09:00:00,166.320851277,7.4163490742,0.00363621705487,0.0,80.527626,75.0917375,292.601633154,259.877604143,24.0426,8.68142901136
 11/16  10:00:00,166.342884798,7.4163490742,0.00202554511115,0.0,80.527626,75.0917375,282.597160878,238.175817345,24.0426,20.3787435338
 11/16  11:00:00,170.344702027,7.4163490742,0.00131042314484,0.0,80.527626,79.0911225,282.98662057,233.451421416,32.0568,17.4783991543
 11/16  12:00:00,171.10663634,7.4163490742,0.0,0.0,80.527626,79.0911225,265.806792825,213.304973748,32.0568,20.4450190778
 11/16  13:00:00,170.339708763,7.4163490742,0.0,0.0,80.527626,79.0911225,267.168575336,211.703092012,32.0568,23.4086833241
 11/16  14:00:00,166.340804736,7.4163490742,0.0,0.0,80.527626,75.0917375,253.647485199,211.257348866,16.0284,26.361736333
 11/16  15:00:00,166.34586115,7.4163490742,0.0,0.0,80.527626,75.0917375,237.176137394,203.679098391,16.0284,17.4686390031
 11/16  16:00:00,164.32144825,7.4163490742,0.0,0.0,80.527626,73.092045,229.605538883,205.992309618,3.20568,20.407549265
 11/16  17:00:00,168.49848221,7.4163490742,0.0,0.0,80.527626,73.092045,216.303363309,210.209653501,3.20568,2.88802980821
 11/16  18:00:00,129.537582909,7.4163490742,0.0,0.0,80.527626,29.818365,251.798687075,245.704715058,3.20568,2.88829201694
 11/16  19:00:00,129.553411204,7.4163490742,0.0,0.0,80.527626,29.818365,284.303976406,275.327044777,3.20568,5.77125162892
 11/16  20:00:00,129.78002428,7.4163490742,0.0,0.0,80.527626,29.818365,300.911129805,291.92585919,3.20568,5.77959061512
 11/16  21:00:00,129.777170629,7.4163490742,0.0,0.0,80.527626,29.818365,318.795808471,306.936818784,3.20568,8.65330968696
 11/16  22:00:00,55.4393823267,0.0,0.0,0.0,15.863942322,29.242365,8.98136289904,0.0,3.20568,5.77568289904
 11/16  23:00:00,55.3365015087,0.0,0.0,0.0,15.863942322,29.242365,6.09537928801,0.0,3.20568,2.88969928801
 11/16  24:00:00,56.1382107589,0.0,0.0,0.0,15.863942322,29.242365,6.09320737681,0.0,3.20568,2.88752737681
 11/17  01:00:00,55.3703431833,0.0,0.0,0.0,15.863942322,29.242365,6.09004328143,0.0,3.20568,2.88436328143
 11/17  02:00:00,57.0534157317,1.67193991679,0.0,0.0,15.863942322,29.242365,7.50881052095,1.41875187525,3.20568,2.8843786457
 11/17  03:00:00,56.711765751,1.33755193344,0.0,0.0,15.863942322,29.242365,4.76015654253,1.53447654253,3.20568,0.02
 11/17  04:00:00,57.0461829173,1.67193991679,0.0,0.0,15.863942322,29.242365,9.18403350572,3.09396208961,3.20568,2.88439141611
 11/17  05:00:00,59.0194586834,2.58076308273,0.0,0.0,15.863942322,29.242365,24.957515408,21.731835408,3.20568,0.02
 11/17  06:00:00,60.250376249,3.96877562135,0.0,0.0,15.863942322,29.242365,52.4312720682,46.3411268866,3.20568,2.88446518163
 11/17  07:00:00,63.7694555946,7.4163490742,0.0,0.0,15.863942322,29.818365,691.663249757,685.573150893,3.20568,2.88441886436
 11/17  08:00:00,121.545724864,7.4163490742,0.0,0.0,80.527626,29.818365,508.180292338,502.086315605,3.20568,2.88829673322
 11/17  09:00:00,166.368971312,7.4163490742,0.0043800364609,0.0,80.527626,75.0917375,394.915413425,362.191585207,24.0426,8.68122821795
 11/17  10:00:00,166.345281362,7.4163490742,0.00173277891537,0.0,80.527626,75.0917375,344.048499854,300.772148899,24.0426,19.2337509545
 11/17  11:00:00,170.328115244,7.4163490742,0.00107154997,0.0,80.527626,79.0911225,318.587470994,267.902411194,32.0568,18.6282597997
 11/17  12:00:00,171.082569641,7.41850260137,0.0,0.0,80.527626,79.0911225,271.350600912,218.847645496,32.0568,20.4461554157
 11/17  13:00:00,170.516456877,7.61676087074,0.0,0.0,80.527626,79.0911225,258.574004261,203.106615084,32.0568,23.4105891771
 11/17  14:00:00,166.809724851,7.88758075168,0.0,0.0,80.527626,75.0917375,255.05010706,212.657169683,16.0284,26.3645373773
 11/17  15:00:00,166.828211854,7.90507519747,0.0,0.0,80.527626,75.0917375,243.552978149,210.054092471,16.0284,17.4704856784
 11/17  16:00:00,164.652284266,7.7515151989,0.0,0.0,80.527626,73.092045,233.809099759,210.195981316,3.20568,20.4074384428
 11/17  17:00:00,168.489771802,7.4163490742,0.0,0.0,80.527626,73.092045,211.238496666,205.144536795,3.20568,2.88827987082
 11/17  18:00:00,129.518481145,7.4163490742,0.0,0.0,80.527626,29.818365,240.63057471,234.536776971,3.20568,2.88811773915
 11/17  19:00:00,129.534860738,7.4163490742,0.0,0.0,80.527626,29.818365,274.044882898,265.068952261,3.20568,5.77025063775
 11/17  20:00:00,129.545677626,7.4163490742,0.0,0.0,80.527626,29.818365,291.34066949,279.475048946,3.20568,8.65994054309
 11/17  21:00:00,129.557328123,7.4163490742,0.0,0.0,80.527626,29.818365,299.463699615,290.482938341,3.20568,5.77508127325
 11/17  22:00:00,55.2883184174,0.0,0.0,0.0,15.863942322,29.242365,8.98176153398,0.0,3.20568,5.77608153398
 11/17  23:00:00,55.3406962262,0.0,0.0,0.0,15.863942322,29.242365,8.96546429614,0.0,3.20568,5.75978429614
 11/17  24:00:00,56.1439350292,0.0,0.0,0.0,15.863942322,29.242365,6.09317644022,0.0,3.20568,2.88749644022
 11/18  01:00:00,55.3757837297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.3791163882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.3749588499,0.0,0.0,0.0,15.863942322,29.242365,6.08845201516,0.0,3.20568,2.88277201516
 11/18  04:00:00,55.3714310811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.5826660242,0.0,0.0,0.0,15.863942322,29.242365,6.08844739374,0.0,3.20568,2.88276739374
 11/18  06:00:00,55.5662054308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.1562360733,1.00316395008,0.0,0.0,15.863942322,29.242365,3.77387116074,0.548191160743,3.20568,0.02
 11/18  08:00:00,46.9486018606,0.0,0.0,0.0,15.863942322,29.242365,6.08844300764,0.0,3.20568,2.88276300764
 11/18  09:00:00,46.974320224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.0090667283,0.0,0.0,0.0,15.863942322,29.242365,6.09012792435,0.0,3.20568,2.88444792435
 11/18  11:00:00,47.0116804044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.7178890614,0.0,0.0,0.0,15.863942322,29.242365,6.09014787937,0.0,3.20568,2.88446787937
 11/18  13:00:00,47.0137208785,0.0,0.0,0.0,15.863942322,29.242365,6.09016778748,0.0,3.20568,2.88448778748
 11/18  14:00:00,47.0619434811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.0818214324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.0684993735,0.0,0.0,0.0,15.863942322,29.242365,6.08848353555,0.0,3.20568,2.88280353555
 11/18  17:00:00,51.2360558829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.4940726253,0.0,0.0,0.0,15.863942322,29.242365,6.08847945048,0.0,3.20568,2.88279945048
 11/18  19:00:00,55.4881290578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.7036409216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.6828092386,0.0,0.0,0.0,15.863942322,29.242365,6.08847537141,0.0,3.20568,2.88279537141
 11/18  22:00:00,55.5588799277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.4017113741,0.0,0.0,0.0,15.863942322,29.242365,6.08847129748,0.0,3.20568,2.88279129748
 11/18  24:00:00,56.1301516384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.3999027219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.3948739912,0.0,0.0,0.0,15.863942322,29.242365,6.08847146383,0.0,3.20568,2.88279146383
 11/19  03:00:00,55.3954477458,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.3926391425,0.0,0.0,0.0,15.863942322,29.242365,6.08847235404,0.0,3.20568,2.88279235404
 11/19  05:00:00,55.6058128669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.5927207691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,54.1768558385,0.0,0.0,0.0,15.863942322,29.242365,6.08847355541,0.0,3.20568,2.88279355541
 11/19  08:00:00,46.9777445135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.01039578,0.0,0.0,0.0,15.863942322,29.242365,6.09016945292,0.0,3.20568,2.88448945292
 11/19  10:00:00,47.0559783223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.0683779561,0.0,0.0,0.0,15.863942322,29.242365,6.08996151562,0.0,3.20568,2.88428151562
 11/19  12:00:00,47.7735337623,0.0,0.0,0.0,15.863942322,29.242365,6.0899879922,0.0,3.20568,2.8843079922
 11/19  13:00:00,47.09600622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.1413173668,0.0,0.0,0.0,15.863942322,29.242365,6.09001442313,0.0,3.20568,2.88433442313
 11/19  15:00:00,47.1632479012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.1478536966,0.0,0.0,0.0,15.863942322,29.242365,6.08856950034,0.0,3.20568,2.88288950034
 11/19  17:00:00,51.3056786937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.5703852686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5566493505,0.0,0.0,0.0,15.863942322,29.242365,6.08857100957,0.0,3.20568,2.88289100957
 11/19  20:00:00,55.7445386938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.7113917781,0.0,0.0,0.0,15.863942322,29.242365,6.08857253453,0.0,3.20568,2.88289253453
 11/19  22:00:00,55.5877256067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.4306089604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1413837106,0.0,0.0,0.0,15.863942322,29.242365,6.08799493603,0.0,3.20568,2.88231493603
 11/20  01:00:00,55.4095391182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4031503491,0.0,0.0,0.0,15.863942322,29.242365,6.0900548609,0.0,3.20568,2.8843748609
 11/20  03:00:00,55.3871766236,0.0,0.0,0.0,15.863942322,29.242365,6.09008793326,0.0,3.20568,2.88440793326
 11/20  04:00:00,55.3709086031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.5797872028,0.0,0.0,0.0,15.863942322,29.242365,6.09012079538,0.0,3.20568,2.88444079538
 11/20  06:00:00,56.4530889441,0.888330835561,0.0,0.0,15.863942322,29.242365,3.67318563879,0.44750563879,3.20568,0.02
 11/20  07:00:00,64.2205524159,7.4163490742,0.00384353595678,0.0,15.863942322,29.818365,491.011367244,484.921211705,3.20568,2.88447553877
 11/20  08:00:00,121.202996478,7.4163490742,0.00107356163025,0.0,80.527626,29.818365,374.323805098,368.229645764,3.20568,2.88847933382
 11/20  09:00:00,166.120975388,7.4163490742,0.00674267663847,0.0,80.527626,75.0917375,271.555582266,235.942823192,24.0426,11.5701590741
 11/20  10:00:00,165.545567987,7.4163490742,0.00381889583849,0.0,80.527626,75.0917375,189.003362733,147.492062711,24.0426,17.4687000223
 11/20  11:00:00,169.357628588,7.4163490742,0.00458490617113,0.0,80.527626,79.0911225,164.116777021,111.659054079,32.0568,20.4009229421
 11/20  12:00:00,170.127051232,7.50179549466,0.0,0.0,80.527626,79.0911225,133.539406729,81.0333084534,32.0568,20.4492982758
 11/20  13:00:00,169.317728467,7.44333193267,0.0,0.0,80.527626,79.0911225,124.639704198,69.1670797247,32.0568,23.4158244731
 11/20  14:00:00,165.345339673,7.45463269733,0.0,0.0,80.527626,75.0917375,124.335682904,81.9345530868,16.0284,26.3727298172
 11/20  15:00:00,165.59978552,7.70674381334,0.0,0.0,80.527626,75.0917375,114.996605164,81.4974057064,16.0284,17.4707994579
 11/20  16:00:00,163.660693225,7.78847803861,0.0,0.0,80.527626,73.092045,109.971935756,86.3544720146,3.20568,20.4117837413
 11/20  17:00:00,167.46514263,7.4163490742,0.0,0.0,80.527626,73.092045,100.397291326,94.3034328295,3.20568,2.88817849647
 11/20  18:00:00,128.503829224,7.4163490742,0.0,0.0,80.527626,29.818365,121.656628372,115.562477022,3.20568,2.88847134952
 11/20  19:00:00,128.518686469,7.4163490742,0.0,0.0,80.527626,29.818365,132.527615889,123.551650829,3.20568,5.77028506009
 11/20  20:00:00,128.748940522,7.4163490742,0.0,0.0,80.527626,29.818365,142.484974834,130.619003232,3.20568,8.66029160192
 11/20  21:00:00,128.744837473,7.4163490742,0.0,0.0,80.527626,29.818365,143.671487124,134.690430607,3.20568,5.77537651684
 11/20  22:00:00,55.5572319397,0.0,0.0,0.0,15.863942322,29.242365,8.98184157084,0.0,3.20568,5.77616157084
 11/20  23:00:00,55.4417020327,0.0,0.0,0.0,15.863942322,29.242365,8.96495916706,0.0,3.20568,5.75927916706
 11/20  24:00:00,56.203392411,0.0,0.0,0.0,15.863942322,29.242365,6.0933436247,0.0,3.20568,2.8876636247
 11/21  01:00:00,55.4675855817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4691265922,0.0,0.0,0.0,15.863942322,29.242365,6.09007498438,0.0,3.20568,2.88439498438
 11/21  03:00:00,55.4676279718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4603817684,0.0,0.0,0.0,15.863942322,29.242365,6.0901143409,0.0,3.20568,2.8844343409
 11/21  05:00:00,56.5128519057,0.0,0.0,0.0,15.863942322,29.242365,6.09015349405,0.0,3.20568,2.88447349405
 11/21  06:00:00,56.3400890608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,63.1078516485,7.4163490742,0.00140819207819,0.0,15.863942322,29.818365,308.622990485,302.532797985,3.20568,2.88451250059
 11/21  08:00:00,120.237318386,7.4163490742,0.00104279685753,0.0,80.527626,29.818365,254.59838376,248.504201152,3.20568,2.88850260823
 11/21  09:00:00,165.393139641,7.4163490742,0.0070579771759,0.0,80.527626,75.0917375,193.097373482,157.484050891,24.0426,11.5707225914
 11/21  10:00:00,165.400623285,7.48863986434,0.00332925919056,0.0,80.527626,75.0917375,154.015156201,112.505304237,24.0426,17.4672519643
 11/21  11:00:00,170.003081825,8.10186868776,0.00193735399759,0.0,80.527626,79.0911225,148.715879536,99.1701069207,32.0568,17.4889726154
 11/21  12:00:00,171.275200615,8.68640109441,0.0,0.0,80.527626,79.0911225,116.887477728,61.4600134938,32.0568,23.3706642343
 11/21  13:00:00,171.041404603,9.19287746287,0.0,0.0,80.527626,79.0911225,95.143537496,39.6711960558,32.0568,23.4155414402
 11/21  14:00:00,167.601202124,9.74017977225,0.0,0.0,80.527626,75.0917375,79.4119418885,37.9352035419,16.0284,25.4483383465
 11/21  15:00:00,167.924760941,10.0666954777,0.0,0.0,80.527626,75.0917375,66.1917522557,31.7729184987,16.0284,18.390433757
 11/21  16:00:00,165.529913126,9.69375086493,0.0,0.0,80.527626,73.092045,63.754526584,40.1363724337,3.20568,20.4124741503
 11/21  17:00:00,167.649244246,7.64003202183,0.0,0.0,80.527626,73.092045,60.929866435,54.8360197006,3.20568,2.88816673441
 11/21  18:00:00,128.442592764,7.4163490742,0.0,0.0,80.527626,29.818365,80.8324936287,74.7383467193,3.20568,2.88846690944
 11/21  19:00:00,128.44651401,7.4163490742,0.0,0.0,80.527626,29.818365,89.4550550771,80.4790349673,3.20568,5.77034010979
 11/21  20:00:00,128.460975486,7.4163490742,0.0,0.0,80.527626,29.818365,106.064269333,94.1981159432,3.20568,8.66047338977
 11/21  21:00:00,128.491860302,7.4163490742,0.0,0.0,80.527626,29.818365,127.256436795,118.27523902,3.20568,5.77551777495
 11/21  22:00:00,55.3993819948,0.0,0.0,0.0,15.863942322,29.242365,8.98107211299,0.0,3.20568,5.77539211299
 11/21  23:00:00,55.4279439142,0.0,0.0,0.0,15.863942322,29.242365,8.96541559399,0.0,3.20568,5.75973559399
 11/21  24:00:00,56.1970452755,0.0,0.0,0.0,15.863942322,29.242365,6.09342122832,0.0,3.20568,2.88774122832
 11/22  01:00:00,55.4512794492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.4493144137,0.0,0.0,0.0,15.863942322,29.242365,6.09014813969,0.0,3.20568,2.88446813969
 11/22  03:00:00,55.4374616857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.4262553197,0.0,0.0,0.0,15.863942322,29.242365,6.09019374555,0.0,3.20568,2.88451374555
 11/22  05:00:00,55.6296088826,0.0,0.0,0.0,15.863942322,29.242365,6.09000297212,0.0,3.20568,2.88432297212
 11/22  06:00:00,55.6051335378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,63.6020377406,7.4163490742,0.000672214222006,0.0,15.863942322,29.818365,476.029700085,469.939492544,3.20568,2.88452754104
 11/22  08:00:00,120.804765961,7.4163490742,0.00102105531995,0.0,80.527626,29.818365,297.545042665,291.451471209,3.20568,2.8878914559
 11/22  09:00:00,165.668431954,7.4163490742,0.00610211892667,0.0,80.527626,75.0917375,220.540981722,184.926898901,24.0426,11.5714828213
 11/22  10:00:00,165.569746866,7.43686808645,0.00270672635527,0.0,80.527626,75.0917375,196.157196706,154.645588395,24.0426,17.4690083112
 11/22  11:00:00,170.011690256,7.93697768004,0.00165445141205,0.0,80.527626,79.0911225,190.246235282,140.698290582,32.0568,17.4911447004
 11/22  12:00:00,171.205964408,8.48004372002,0.0,0.0,80.527626,79.0911225,161.301522914,105.870808278,32.0568,23.3739146359
 11/22  13:00:00,170.872873854,8.93486522666,0.0,0.0,80.527626,79.0911225,145.876241058,90.39993921,32.0568,23.4195018479
 11/22  14:00:00,167.11259477,9.17469353735,0.0,0.0,80.527626,75.0917375,144.069503224,101.667052551,16.0284,26.3740506725
 11/22  15:00:00,167.185816454,9.24769167859,0.0,0.0,80.527626,75.0917375,139.230555165,105.72776658,16.0284,17.4743885859
 11/22  16:00:00,164.773795082,8.85497894079,0.0,0.0,80.527626,73.092045,138.565963273,114.948912729,3.20568,20.4113705441
 11/22  17:00:00,167.640192512,7.48828837071,0.0,0.0,80.527626,73.092045,150.60130025,144.507395998,3.20568,2.88822425152
 11/22  18:00:00,128.805611348,7.4163490742,0.0,0.0,80.527626,29.818365,199.161240726,193.067029105,3.20568,2.88853162146
 11/22  19:00:00,128.915197186,7.4163490742,0.0,0.0,80.527626,29.818365,194.928993875,185.951903195,3.20568,5.7714106799
 11/22  20:00:00,129.13622428,7.4163490742,0.0,0.0,80.527626,29.818365,192.353255993,180.48643922,3.20568,8.66113677254
 11/22  21:00:00,129.019957005,7.4163490742,0.0,0.0,80.527626,29.818365,176.610733483,167.629307217,3.20568,5.77574626624
 11/22  22:00:00,55.5035274964,0.0,0.0,0.0,15.863942322,29.242365,11.8596043843,0.0,3.20568,8.6539243843
 11/22  23:00:00,55.400838219,0.0,0.0,0.0,15.863942322,29.242365,6.09573678436,0.0,3.20568,2.89005678436
 11/22  24:00:00,56.1896960029,0.0,0.0,0.0,15.863942322,29.242365,6.09320042527,0.0,3.20568,2.88752042527
 11/23  01:00:00,55.4405543729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4449263065,0.0,0.0,0.0,15.863942322,29.242365,6.08859924886,0.0,3.20568,2.88291924886
 11/23  03:00:00,55.4434102004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4425102739,0.0,0.0,0.0,15.863942322,29.242365,6.08846704452,0.0,3.20568,2.88278704452
 11/23  05:00:00,55.6556029614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6387702723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,54.2215727576,0.0,0.0,0.0,15.863942322,29.242365,6.0884910143,0.0,3.20568,2.8828110143
 11/23  08:00:00,47.0190195492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.0343718188,0.0,0.0,0.0,15.863942322,29.242365,6.09007574491,0.0,3.20568,2.88439574491
 11/23  10:00:00,47.070462749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.0781732709,0.0,0.0,0.0,15.863942322,29.242365,6.09012746299,0.0,3.20568,2.88444746299
 11/23  12:00:00,47.7903267825,0.0,0.0,0.0,15.863942322,29.242365,6.09017908773,0.0,3.20568,2.88449908773
 11/23  13:00:00,47.1111743657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,47.1566386304,0.0,0.0,0.0,15.863942322,29.242365,6.09023063265,0.0,3.20568,2.88455063265
 11/23  15:00:00,47.1862512039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,47.1731387056,0.0,0.0,0.0,15.863942322,29.242365,6.08855375615,0.0,3.20568,2.88287375615
 11/23  17:00:00,51.3458506195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  18:00:00,55.6201476837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.6003326076,0.0,0.0,0.0,15.863942322,29.242365,6.08857803422,0.0,3.20568,2.88289803422
 11/23  20:00:00,55.7925061147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  21:00:00,55.7635573319,0.0,0.0,0.0,15.863942322,29.242365,6.08860229896,0.0,3.20568,2.88292229896
 11/23  22:00:00,55.6348915009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.4664807501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  24:00:00,56.1670007649,0.0,0.0,0.0,15.863942322,29.242365,6.08847077681,0.0,3.20568,2.88279077681
 11/24  01:00:00,55.4472753658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  02:00:00,55.4355414196,0.0,0.0,0.0,15.863942322,29.242365,6.09015053394,0.0,3.20568,2.88447053394
 11/24  03:00:00,55.4238804698,0.0,0.0,0.0,15.863942322,29.242365,6.09020877977,0.0,3.20568,2.88452877977
 11/24  04:00:00,55.4114166598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.4568180891,0.0,0.0,0.0,15.863942322,29.242365,6.09002933175,0.0,3.20568,2.88434933175
 11/24  06:00:00,56.272060857,0.0,0.0,0.0,15.863942322,29.242365,6.090087445,0.0,3.20568,2.884407445
 11/24  07:00:00,64.2930801193,7.4163490742,0.00223496920587,0.0,15.863942322,29.818365,450.198796345,446.973116345,3.20568,0.02
 11/24  08:00:00,121.14589044,7.4163490742,0.000783836937258,0.0,80.527626,29.818365,356.829087327,350.735121193,3.20568,2.88828613357
 11/24  09:00:00,166.304343851,7.4163490742,0.00543021978119,0.0,80.527626,75.0917375,282.112238304,246.497227061,24.0426,11.572411243
 11/24  10:00:00,166.321529548,7.4163490742,0.00191949273401,0.0,80.527626,75.0917375,257.690990187,216.173778877,24.0426,17.4746113106
 11/24  11:00:00,170.364823196,7.45925745286,0.00116821078294,0.0,80.527626,79.0911225,260.758226327,208.299858596,32.0568,20.401567731
 11/24  12:00:00,171.393467746,7.72373827876,0.0,0.0,80.527626,79.0911225,246.74428998,194.233586133,32.0568,20.4539038461
 11/24  13:00:00,170.755516742,7.85170251923,0.0,0.0,80.527626,79.0911225,257.851598564,199.44552639,32.0568,26.3492721741
 11/24  14:00:00,166.796716918,7.87348331646,0.0,0.0,80.527626,75.0917375,257.412246779,217.933236313,16.0284,23.4506104662
 11/24  15:00:00,166.719162315,7.79691675743,0.0,0.0,80.527626,75.0917375,254.046431849,217.623499864,16.0284,20.3945319854
 11/24  16:00:00,164.485748244,7.587840271,0.0,0.0,80.527626,73.092045,242.261667406,221.558858094,3.20568,17.4971293121
 11/24  17:00:00,168.488803103,7.4163490742,0.0,0.0,80.527626,73.092045,232.836191956,226.741963349,3.20568,2.88854860656
 11/24  18:00:00,129.529653199,7.4163490742,0.0,0.0,80.527626,29.818365,277.708234365,268.745530633,3.20568,5.75702373213
 11/24  19:00:00,129.550245907,7.4163490742,0.0,0.0,80.527626,29.818365,312.574232083,303.59732762,3.20568,5.77122446231
 11/24  20:00:00,129.567835643,7.4163490742,0.0,0.0,80.527626,29.818365,334.915172966,325.928414431,3.20568,5.78107853447
 11/24  21:00:00,129.583416642,7.4163490742,0.0,0.0,80.527626,29.818365,357.013108691,345.153218146,3.20568,8.65421054565
 11/24  22:00:00,55.2727306444,0.0,0.0,0.0,15.863942322,29.242365,8.98233779183,0.0,3.20568,5.77665779183
 11/24  23:00:00,55.3249413593,0.0,0.0,0.0,15.863942322,29.242365,8.57920908303,0.0,3.20568,5.37352908303
 11/24  24:00:00,56.1305995244,0.0,0.0,0.0,15.863942322,29.242365,6.47893859185,0.0,3.20568,3.27325859185
 11/25  01:00:00,56.7044772167,1.33755193344,0.0,0.0,15.863942322,29.242365,4.27642611337,1.05074611337,3.20568,0.02
 11/25  02:00:00,57.044586515,1.67193991679,0.0,0.0,15.863942322,29.242365,4.99721032896,1.77153032896,3.20568,0.02
 11/25  03:00:00,56.7043852735,1.33755193344,0.0,0.0,15.863942322,29.242365,8.18872699655,2.10015434196,3.20568,2.88289265459
 11/25  04:00:00,57.0382255447,1.67193991679,0.0,0.0,15.863942322,29.242365,6.86419353244,3.63851353244,3.20568,0.02
 11/25  05:00:00,58.3616277165,2.78326305764,0.0,0.0,15.863942322,29.242365,39.143822409,33.055214024,3.20568,2.88292838497
 11/25  06:00:00,59.4546995063,3.8824541076,0.0,0.0,15.863942322,29.242365,45.6896733122,42.4639933122,3.20568,0.02
 11/25  07:00:00,57.6640748926,3.503692115,0.0,0.0,15.863942322,29.242365,43.9738663342,40.7481863342,3.20568,0.02
 11/25  08:00:00,49.8913730289,2.9530683849,0.0,0.0,15.863942322,29.242365,32.6893094635,26.6007441936,3.20568,2.88288526984
 11/25  09:00:00,49.964452731,3.03174072274,0.0,0.0,15.863942322,29.242365,36.2661159624,33.0404359624,3.20568,0.02
 11/25  10:00:00,49.8687377454,2.9251033819,0.0,0.0,15.863942322,29.242365,35.7746491423,29.6843980023,3.20568,2.88457114004
 11/25  11:00:00,48.6209813476,1.69144690899,0.0,0.0,15.863942322,29.242365,13.043846541,9.81816654101,3.20568,0.02
 11/25  12:00:00,49.319684665,1.67193991679,0.0,0.0,15.863942322,29.242365,15.2340181764,9.14394254605,3.20568,2.88439563039
 11/25  13:00:00,47.8995726013,1.00316395008,0.0,0.0,15.863942322,29.242365,10.916760738,4.82650066637,3.20568,2.88458007164
 11/25  14:00:00,48.2723709746,1.33755193344,0.0,0.0,15.863942322,29.242365,8.74714624435,5.52146624435,3.20568,0.02
 11/25  15:00:00,48.2836355799,1.33755193344,0.0,0.0,15.863942322,29.242365,8.08880087265,4.86312087265,3.20568,0.02
 11/25  16:00:00,47.934929591,1.00316395008,0.0,0.0,15.863942322,29.242365,9.28541226458,3.19687225821,3.20568,2.88286000637
 11/25  17:00:00,52.4627629709,1.33755193344,0.0,0.0,15.863942322,29.242365,8.7233997203,5.4977197203,3.20568,0.02
 11/25  18:00:00,56.4139990613,1.00316395008,0.0,0.0,15.863942322,29.242365,11.1263624157,5.03778680791,3.20568,2.88289560779
 11/25  19:00:00,57.0883429016,1.67193991679,0.0,0.0,15.863942322,29.242365,12.4529564971,9.22727649714,3.20568,0.02
 11/25  20:00:00,57.041289427,1.41338657105,0.0,0.0,15.863942322,29.242365,11.5413448899,8.31566488993,3.20568,0.02
 11/25  21:00:00,57.5935737227,1.97527846727,0.0,0.0,15.863942322,29.242365,18.1305790625,12.041967436,3.20568,2.88293162653
 11/25  22:00:00,58.5936662775,3.08229714782,0.0,0.0,15.863942322,29.242365,37.2688681922,34.0431881922,3.20568,0.02
 11/25  23:00:00,58.6568331349,3.29298085895,0.0,0.0,15.863942322,29.242365,41.6172372696,35.5286682731,3.20568,2.88288899649
 11/25  24:00:00,59.2163590741,3.1188710714,0.0,0.0,15.863942322,29.242365,40.435117238,37.209437238,3.20568,0.02
 11/26  01:00:00,59.2082111028,3.84372795388,0.0,0.0,15.863942322,29.242365,52.0990313625,46.0105019531,3.20568,2.88284940945
 11/26  02:00:00,58.3368706015,2.98118429766,0.0,0.0,15.863942322,29.242365,39.5481111792,36.3224311792,3.20568,0.02
 11/26  03:00:00,59.1216673119,3.75659760523,0.0,0.0,15.863942322,29.242365,49.9999657639,46.7742857639,3.20568,0.02
 11/26  04:00:00,58.4395643842,3.08229714782,0.0,0.0,15.863942322,29.242365,46.2795026807,40.190879967,3.20568,2.88294271369
 11/26  05:00:00,59.2032534055,3.61891083149,0.0,0.0,15.863942322,29.242365,48.3613559257,45.1356759257,3.20568,0.02
 11/26  06:00:00,58.5497203841,2.98118429766,0.0,0.0,15.863942322,29.242365,42.6106115026,36.5220002731,3.20568,2.88293122945
 11/26  07:00:00,57.5254813215,3.36182424582,0.0,0.0,15.863942322,29.242365,43.2270350873,40.0013550873,3.20568,0.02
 11/26  08:00:00,48.2847806772,1.33755193344,0.0,0.0,15.863942322,29.242365,14.744259683,11.518579683,3.20568,0.02
 11/26  09:00:00,47.9658674928,1.00316395008,0.0,0.0,15.863942322,29.242365,11.7349633838,5.64474145558,3.20568,2.88454192825
 11/26  10:00:00,46.9929924024,0.0,0.0,0.0,15.863942322,29.242365,6.09005252309,0.0,3.20568,2.88437252309
 11/26  11:00:00,47.0031165902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.7061655719,0.0,0.0,0.0,15.863942322,29.242365,6.09012309521,0.0,3.20568,2.88444309521
 11/26  13:00:00,47.0262766547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.0845695981,0.0,0.0,0.0,15.863942322,29.242365,6.09019355965,0.0,3.20568,2.88451355965
 11/26  15:00:00,47.1134602603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.0950771533,0.0,0.0,0.0,15.863942322,29.242365,6.08860601705,0.0,3.20568,2.88292601705
 11/26  17:00:00,51.2704435261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
