Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  18:00:00,55.5425042991,0.0,0.0,0.0,15.863942322,29.242365,6.0884902261,0.0,3.20568,2.8828102261
 11/26  19:00:00,55.534381322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  20:00:00,55.7464570335,0.0,0.0,0.0,15.863942322,29.242365,6.0885315288,0.0,3.20568,2.8828515288
 11/26  21:00:00,55.7389968029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.6367784712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  23:00:00,55.4857607767,0.0,0.0,0.0,15.863942322,29.242365,6.08857278354,0.0,3.20568,2.88289278354
 11/26  24:00:00,56.1704856025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  01:00:00,55.4785472546,0.0,0.0,0.0,15.863942322,29.242365,6.09019591165,0.0,3.20568,2.88451591165
 11/27  02:00:00,55.4842100658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  03:00:00,55.4893134805,0.0,0.0,0.0,15.863942322,29.242365,6.09027296966,0.0,3.20568,2.88459296966
 11/27  04:00:00,55.4944155382,0.0,0.0,0.0,15.863942322,29.242365,6.09011037841,0.0,3.20568,2.88443037841
 11/27  05:00:00,55.7175696865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.7043913409,0.0,0.0,0.0,15.863942322,29.242365,6.09018721325,0.0,3.20568,2.88450721325
 11/27  07:00:00,64.0554688318,7.4163490742,0.00907796873579,0.0,15.863942322,29.818365,312.66878529,309.44310529,3.20568,0.02
 11/27  08:00:00,120.051472453,7.4163490742,0.00175719217945,0.0,80.527626,29.818365,141.950110622,132.987099651,3.20568,5.75733097004
 11/27  09:00:00,165.263117168,7.4163490742,0.00794423017765,0.0,80.527626,75.0917375,98.1985889182,65.4714656096,24.0426,8.68452330863
 11/27  10:00:00,165.27962864,7.4163490742,0.00482921117206,0.0,80.527626,75.0917375,104.633636177,60.201745775,24.0426,20.3892904023
 11/27  11:00:00,169.280385787,7.4163490742,0.00271655000324,0.0,80.527626,79.0911225,107.495710929,57.9465791281,32.0568,17.4923318014
 11/27  12:00:00,169.979936911,7.4163490742,0.0,0.0,80.527626,79.0911225,98.8691133126,43.433342387,32.0568,23.3789709256
 11/27  13:00:00,169.280589328,7.41818677294,0.0,0.0,80.527626,79.0911225,97.1310118613,41.6467635141,32.0568,23.4274483472
 11/27  14:00:00,165.31511275,7.43118033418,0.0,0.0,80.527626,75.0917375,93.0817578555,50.669527172,16.0284,26.3838306835
 11/27  15:00:00,165.33121076,7.44272814606,0.0,0.0,80.527626,75.0917375,70.7026850911,37.1918518634,16.0284,17.4824332277
 11/27  16:00:00,163.930763576,7.45331944123,0.599583148914,0.0,80.527626,73.092045,54.1256917281,30.5029520015,3.20568,20.4170597266
 11/27  17:00:00,169.643165738,7.4163490742,2.16387536322,0.0,80.527626,73.092045,29.8492229741,23.7549393747,3.20568,2.88860359937
 11/27  18:00:00,131.251308498,7.4163490742,2.75494167883,0.0,80.527626,29.818365,32.9094116175,26.8150116876,3.20568,2.8887199299
 11/27  19:00:00,132.282605059,7.4163490742,3.77834954265,0.0,80.527626,29.818365,38.0817462764,26.2283171512,3.20568,8.64774912524
 11/27  20:00:00,133.256842464,7.4163490742,4.51173828691,0.0,80.527626,29.818365,34.4620063136,25.4743906108,3.20568,5.78193570278
 11/27  21:00:00,133.243558627,7.4163490742,4.51314275897,0.0,80.527626,29.818365,37.415517134,25.5548973077,3.20568,8.65493982635
 11/27  22:00:00,55.7263537524,0.0,0.0,0.0,15.863942322,29.242365,8.98251176876,0.0,3.20568,5.77683176876
 11/27  23:00:00,55.5959650574,0.0,0.0,0.0,15.863942322,29.242365,6.09563720247,0.0,3.20568,2.88995720247
 11/27  24:00:00,56.3184525467,0.0,0.0,0.0,15.863942322,29.242365,6.09346420846,0.0,3.20568,2.88778420846
 11/28  01:00:00,55.6136812525,0.0,0.0,0.0,15.863942322,29.242365,6.09026270081,0.0,3.20568,2.88458270081
 11/28  02:00:00,55.6083250235,0.0,0.0,0.0,15.863942322,29.242365,6.09010597012,0.0,3.20568,2.88442597012
 11/28  03:00:00,55.6020050644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.5998772356,0.0,0.0,0.0,15.863942322,29.242365,6.09018919465,0.0,3.20568,2.88450919465
 11/28  05:00:00,56.734809588,0.0,0.0,0.0,15.863942322,29.242365,6.09027217772,0.0,3.20568,2.88459217772
 11/28  06:00:00,56.5184592372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  07:00:00,64.1613454965,7.4163490742,0.0,0.0,15.863942322,29.818365,122.529081101,116.438966099,3.20568,2.88443500261
 11/28  08:00:00,119.988201661,7.4163490742,0.00172880747673,0.0,80.527626,29.818365,68.75587392,62.6616364829,3.20568,2.8885574371
 11/28  09:00:00,165.263802784,7.4163490742,0.0064884779072,0.0,80.527626,75.0917375,65.1519646944,29.5360342445,24.0426,11.5733304499
 11/28  10:00:00,165.460766195,7.59144804634,0.00404513572515,0.0,80.527626,75.0917375,76.015028701,34.497326952,24.0426,17.475101749
 11/28  11:00:00,169.832010115,7.96400743562,0.00260012170772,0.0,80.527626,79.0911225,89.6201189164,37.1544365964,32.0568,20.40888232
 11/28  12:00:00,170.3924938,7.8323634225,0.0,0.0,80.527626,79.0911225,92.2826154015,39.7670325372,32.0568,20.4587828643
 11/28  13:00:00,169.741148555,7.88797729988,0.0,0.0,80.527626,79.0911225,111.969068551,53.554857837,32.0568,26.3574107139
 11/28  14:00:00,165.828895742,7.95303284225,0.0,0.0,80.527626,75.0917375,115.711649899,76.2263475692,16.0284,23.4569023294
 11/28  15:00:00,165.874663311,7.99876484972,0.0,0.0,80.527626,75.0917375,117.706190064,81.2829055846,16.0284,20.3948844792
 11/28  16:00:00,163.844876477,7.98882223222,0.0,0.0,80.527626,73.092045,113.23218492,89.6082381689,3.20568,20.4182667516
 11/28  17:00:00,167.447688045,7.4163490742,0.0,0.0,80.527626,73.092045,108.914841138,102.820565357,3.20568,2.88859578077
 11/28  18:00:00,128.489504706,7.4163490742,0.0,0.0,80.527626,29.818365,141.995320971,135.901138474,3.20568,2.8885024964
 11/28  19:00:00,128.558290657,7.4163490742,0.0,0.0,80.527626,29.818365,178.217367922,169.239944366,3.20568,5.77174355669
 11/28  20:00:00,128.662968729,7.4163490742,0.0,0.0,80.527626,29.818365,203.995098152,192.127200116,3.20568,8.66221803604
 11/28  21:00:00,128.739755974,7.4163490742,0.0,0.0,80.527626,29.818365,198.074491068,189.092229614,3.20568,5.77658145429
 11/28  22:00:00,55.353461829,0.0,0.0,0.0,15.863942322,29.242365,11.8610880449,0.0,3.20568,8.65540804491
 11/28  23:00:00,55.4033144826,0.0,0.0,0.0,15.863942322,29.242365,6.09566375269,0.0,3.20568,2.88998375269
 11/28  24:00:00,56.1882993681,0.0,0.0,0.0,15.863942322,29.242365,6.09324324508,0.0,3.20568,2.88756324508
 11/29  01:00:00,55.4304916772,0.0,0.0,0.0,15.863942322,29.242365,6.09019204504,0.0,3.20568,2.88451204504
 11/29  02:00:00,55.4226878946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.4113642079,0.0,0.0,0.0,15.863942322,29.242365,6.09028151412,0.0,3.20568,2.88460151412
 11/29  04:00:00,55.4032523741,0.0,0.0,0.0,15.863942322,29.242365,6.09013005319,0.0,3.20568,2.88445005319
 11/29  05:00:00,55.6122690276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.5937913536,0.0,0.0,0.0,15.863942322,29.242365,6.09021927332,0.0,3.20568,2.88453927332
 11/29  07:00:00,65.2958573742,7.4163490742,0.00060582089591,0.0,15.863942322,29.818365,450.327178536,447.101498536,3.20568,0.02
 11/29  08:00:00,121.140423296,7.4163490742,0.000808903424527,0.0,80.527626,29.818365,352.179778276,343.21687306,3.20568,5.7572252167
 11/29  09:00:00,166.322171625,7.4163490742,0.00376802432662,0.0,80.527626,75.0917375,287.9839047,255.256101029,24.0426,8.68520367149
 11/29  10:00:00,166.345311222,7.4163490742,0.00221548815382,0.0,80.527626,75.0917375,278.971964963,234.53616883,24.0426,20.3931961335
 11/29  11:00:00,170.348346156,7.4163490742,0.00141400770862,0.0,80.527626,79.0911225,277.257006824,227.706123665,32.0568,17.4940831592
 11/29  12:00:00,171.109480459,7.4163490742,0.0,0.0,80.527626,79.0911225,263.918697556,208.479443473,32.0568,23.3824540823
 11/29  13:00:00,170.344876919,7.4163490742,0.0,0.0,80.527626,79.0911225,260.653224676,205.164238539,32.0568,23.4321861372
 11/29  14:00:00,166.361285412,7.4163490742,0.0,0.0,80.527626,75.0917375,258.739157527,216.324962211,16.0284,26.3857953157
 11/29  15:00:00,166.357582253,7.4163490742,0.0,0.0,80.527626,75.0917375,249.395989215,215.880699567,16.0284,17.4868896484
 11/29  16:00:00,164.331496579,7.4163490742,0.0,0.0,80.527626,73.092045,245.240694801,221.614981321,3.20568,20.4200334798
 11/29  17:00:00,168.507392069,7.4163490742,0.0,0.0,80.527626,73.092045,235.53143512,226.568638914,3.20568,5.75711620534
 11/29  18:00:00,129.551190744,7.4163490742,0.0,0.0,80.527626,29.818365,264.927191976,258.833163556,3.20568,2.88834842032
 11/29  19:00:00,129.559085243,7.4163490742,0.0,0.0,80.527626,29.818365,283.32234096,274.344417197,3.20568,5.77224376315
 11/29  20:00:00,129.778894867,7.4163490742,0.0,0.0,80.527626,29.818365,291.084912628,279.217573909,3.20568,8.66165871901
 11/29  21:00:00,129.766200931,7.4163490742,0.0,0.0,80.527626,29.818365,287.190228005,278.208084991,3.20568,5.77646301397
 11/29  22:00:00,55.4525024055,0.0,0.0,0.0,15.863942322,29.242365,8.98226134594,0.0,3.20568,5.77658134594
 11/29  23:00:00,55.3493339453,0.0,0.0,0.0,15.863942322,29.242365,8.96587915497,0.0,3.20568,5.76019915497
 11/29  24:00:00,56.1490137067,0.0,0.0,0.0,15.863942322,29.242365,6.09353755249,0.0,3.20568,2.88785755249
 11/30  01:00:00,55.3833437111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.3855244357,0.0,0.0,0.0,15.863942322,29.242365,6.09015480993,0.0,3.20568,2.88447480993
 11/30  03:00:00,55.3810129755,0.0,0.0,0.0,15.863942322,29.242365,6.09025043256,0.0,3.20568,2.88457043256
 11/30  04:00:00,55.376595671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,56.0532808639,0.464148701238,0.0,0.0,15.863942322,29.242365,6.4114725931,0.321368093123,3.20568,2.88442449997
 11/30  06:00:00,56.8476714147,1.2726715745,0.0,0.0,15.863942322,29.242365,6.94154363518,0.85122197329,3.20568,2.88464166189
 11/30  07:00:00,65.7648096913,7.4163490742,0.00206064719473,0.0,15.863942322,29.818365,512.143266296,508.917586296,3.20568,0.02
 11/30  08:00:00,121.270122896,7.4163490742,0.0,0.0,80.527626,29.818365,414.870648378,408.77646109,3.20568,2.88850728744
 11/30  09:00:00,166.342269543,7.4163490742,0.00348659992338,0.0,80.527626,75.0917375,335.237278087,299.620677486,24.0426,11.5740006013
 11/30  10:00:00,166.344768749,7.4163490742,0.00207607855624,0.0,80.527626,75.0917375,299.74302175,258.217851498,24.0426,17.4825702525
 11/30  11:00:00,170.335734383,7.4163490742,0.00129654201884,0.0,80.527626,79.0911225,290.859452873,238.396687599,32.0568,20.4059652748
 11/30  12:00:00,171.089350797,7.4163490742,0.0,0.0,80.527626,79.0911225,259.504081418,204.062981845,32.0568,23.3842995729
 11/30  13:00:00,170.458132875,7.54677551366,0.0,0.0,80.527626,79.0911225,248.194120611,192.706239228,32.0568,23.4310813822
 11/30  14:00:00,166.682037207,7.74946620204,0.0,0.0,80.527626,75.0917375,248.833421259,206.416184279,16.0284,26.3888369799
 11/30  15:00:00,166.699848096,7.77126113374,0.0,0.0,80.527626,75.0917375,236.865223598,203.350376376,16.0284,17.4864472218
 11/30  16:00:00,164.442609782,7.5361766446,0.0,0.0,80.527626,73.092045,227.351633146,203.725914603,3.20568,20.420038543
 11/30  17:00:00,168.496177457,7.4163490742,0.0,0.0,80.527626,73.092045,209.95471727,203.860320946,3.20568,2.88871632407
 11/30  18:00:00,129.516828759,7.4163490742,0.0,0.0,80.527626,29.818365,229.838809356,220.87565167,3.20568,5.75747768525
 11/30  19:00:00,129.527227128,7.4163490742,0.0,0.0,80.527626,29.818365,243.467774962,234.48999162,3.20568,5.77210334267
 11/30  20:00:00,129.75258451,7.4163490742,0.0,0.0,80.527626,29.818365,256.768057939,244.900832496,3.20568,8.66154544307
 11/30  21:00:00,129.746555179,7.4163490742,0.0,0.0,80.527626,29.818365,263.123769545,254.141686152,3.20568,5.77640339264
 11/30  22:00:00,55.4560972173,0.0,0.0,0.0,15.863942322,29.242365,8.98254349469,0.0,3.20568,5.77686349469
 11/30  23:00:00,55.3517503178,0.0,0.0,0.0,15.863942322,29.242365,8.96582477966,0.0,3.20568,5.76014477966
 11/30  24:00:00,56.1497539395,0.0,0.0,0.0,15.863942322,29.242365,6.0935133487,0.0,3.20568,2.8878333487
 12/01  01:00:00,55.3824849648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.7164248318,0.334387983359,0.0,0.0,15.863942322,29.242365,6.28345004704,0.193323251544,3.20568,2.8844467955
 12/01  03:00:00,57.0530826704,1.67193991679,0.0,0.0,15.863942322,29.242365,7.26506262486,1.17483405199,3.20568,2.88454857287
 12/01  04:00:00,56.7123381059,1.33755193344,0.0,0.0,15.863942322,29.242365,4.8616873589,1.6360073589,3.20568,0.02
 12/01  05:00:00,58.5242248624,2.08500023799,0.0,0.0,15.863942322,29.242365,18.3571791134,12.2668472649,3.20568,2.88465184848
 12/01  06:00:00,59.718186065,3.44480104394,0.0,0.0,15.863942322,29.242365,49.0562991252,42.9659867586,3.20568,2.88463236661
 12/01  07:00:00,66.6375126124,7.4163490742,0.0,0.0,15.863942322,29.818365,678.681187809,675.455507809,3.20568,0.02
 12/01  08:00:00,121.587620959,7.4163490742,0.0,0.0,80.527626,29.818365,523.226915184,517.132720212,3.20568,2.88851497201
 12/01  09:00:00,166.364768857,7.4163490742,0.00474553958115,0.0,80.527626,75.0917375,387.761630464,352.144692589,24.0426,11.5743378751
 12/01  10:00:00,166.336800607,7.4163490742,0.00199473884529,0.0,80.527626,75.0917375,315.744729784,274.218431141,24.0426,17.4836986431
 12/01  11:00:00,170.308711621,7.4163490742,0.00265606781778,0.0,80.527626,79.0911225,280.629802349,228.165399462,32.0568,20.4076028867
 12/01  12:00:00,170.867219432,7.56867936327,0.0,0.0,80.527626,79.0911225,223.082802972,167.639582855,32.0568,23.3864201169
 12/01  13:00:00,170.326872815,8.03702635874,0.0,0.0,80.527626,79.0911225,204.754779383,149.263791347,32.0568,23.4341880362
 12/01  14:00:00,166.432776205,8.28409020178,0.0,0.0,80.527626,75.0917375,189.31773307,146.899988632,16.0284,26.3893444373
 12/01  15:00:00,166.407856795,8.31315895453,0.0,0.0,80.527626,75.0917375,180.522471778,144.092740965,16.0284,20.4013308137
 12/01  16:00:00,164.116321856,8.03712485085,0.0,0.0,80.527626,73.092045,174.595395997,153.88431938,3.20568,17.5053966163
 12/01  17:00:00,169.069583283,7.4163490742,0.0,0.0,80.527626,73.092045,157.472166636,148.508964071,3.20568,5.75752256498
 12/01  18:00:00,128.756955779,7.4163490742,0.0,0.0,80.527626,29.818365,180.969409926,174.875084758,3.20568,2.88864516805
 12/01  19:00:00,128.950583358,7.4163490742,0.0,0.0,80.527626,29.818365,216.193436234,207.216434879,3.20568,5.77132135504
 12/01  20:00:00,129.059597697,7.4163490742,0.0,0.0,80.527626,29.818365,224.927468145,213.058854353,3.20568,8.66293379214
 12/01  21:00:00,129.06631422,7.4163490742,0.0,0.0,80.527626,29.818365,225.32509217,216.342056144,3.20568,5.77735602598
 12/01  22:00:00,55.3090897667,0.0,0.0,0.0,15.863942322,29.242365,11.8611107964,0.0,3.20568,8.65543079641
 12/01  23:00:00,55.3637746863,0.0,0.0,0.0,15.863942322,29.242365,6.09612292926,0.0,3.20568,2.89044292926
 12/01  24:00:00,56.163697566,0.0,0.0,0.0,15.863942322,29.242365,6.09357448524,0.0,3.20568,2.88789448524
 12/02  01:00:00,55.4045451271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.4062819822,0.0,0.0,0.0,15.863942322,29.242365,6.08857882409,0.0,3.20568,2.88289882409
 12/02  03:00:00,55.4018709602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.3975580094,0.0,0.0,0.0,15.863942322,29.242365,6.08865256482,0.0,3.20568,2.88297256482
 12/02  05:00:00,55.6043383602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.5814021956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,55.5904619852,0.0,0.0,0.0,15.863942322,29.242365,6.08856740408,0.0,3.20568,2.88288740408
 12/02  08:00:00,46.9571618655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,46.9846416315,0.0,0.0,0.0,15.863942322,29.242365,6.08864165873,0.0,3.20568,2.88296165873
 12/02  10:00:00,47.0319044399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.0446731728,0.0,0.0,0.0,15.863942322,29.242365,6.09017579094,0.0,3.20568,2.88449579094
 12/02  12:00:00,47.73643835,0.0,0.0,0.0,15.863942322,29.242365,6.09028327117,0.0,3.20568,2.88460327117
 12/02  13:00:00,47.0403652694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.0719692959,0.0,0.0,0.0,15.863942322,29.242365,6.08862532846,0.0,3.20568,2.88294532846
 12/02  15:00:00,47.0814197454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.0483867982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,52.6290185773,0.0,0.0,0.0,15.863942322,29.242365,6.08854055272,0.0,3.20568,2.88286055272
 12/02  18:00:00,55.4644553292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.4578596485,0.0,0.0,0.0,15.863942322,29.242365,6.08861509187,0.0,3.20568,2.88293509187
 12/02  20:00:00,55.6669657569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.6477421116,0.0,0.0,0.0,15.863942322,29.242365,6.08853034172,0.0,3.20568,2.88285034172
 12/02  22:00:00,55.5282770293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.3688992401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  24:00:00,56.4409459073,0.334387983359,0.0,0.0,15.863942322,29.242365,6.23747969082,0.148874770707,3.20568,2.88292492011
 12/03  01:00:00,56.7019711433,1.33755193344,0.0,0.0,15.863942322,29.242365,3.97193410865,0.746254108654,3.20568,0.02
 12/03  02:00:00,56.698900022,1.33755193344,0.0,0.0,15.863942322,29.242365,7.13360640027,1.04508132505,3.20568,2.88284507522
 12/03  03:00:00,57.0342698557,1.67193991679,0.0,0.0,15.863942322,29.242365,5.49994016571,2.27426016571,3.20568,0.02
 12/03  04:00:00,57.935387914,2.57673289704,0.0,0.0,15.863942322,29.242365,29.6295484004,26.4038684004,3.20568,0.02
 12/03  05:00:00,58.4888032522,2.91112088039,0.0,0.0,15.863942322,29.242365,35.6274316557,29.5388271919,3.20568,2.88292446378
 12/03  06:00:00,58.6216337321,3.05885042923,0.0,0.0,15.863942322,29.242365,42.2254503357,38.9997703357,3.20568,0.02
 12/03  07:00:00,60.0318885482,4.43492018888,0.0,0.0,15.863942322,29.242365,65.5478407721,59.4591879428,3.20568,2.88297282929
 12/03  08:00:00,49.6051957646,2.67354128691,0.0,0.0,15.863942322,29.242365,34.3373369641,31.1116569641,3.20568,0.02
 12/03  09:00:00,48.7571736015,1.82360919203,0.0,0.0,15.863942322,29.242365,15.7964141433,9.70611423738,3.20568,2.88461990592
 12/03  10:00:00,48.2769681356,1.33755193344,0.0,0.0,15.863942322,29.242365,8.8962519745,5.6705719745,3.20568,0.02
 12/03  11:00:00,48.5976078476,1.67193991679,0.0,0.0,15.863942322,29.242365,11.0305457346,4.94037709823,3.20568,2.8844886364
 12/03  12:00:00,48.8123678863,1.17035794176,0.0,0.0,15.863942322,29.242365,8.40827438207,2.31799048428,3.20568,2.88460389779
 12/03  13:00:00,47.5869841679,0.688998687093,0.0,0.0,15.863942322,29.242365,3.97493556854,0.749255568539,3.20568,0.02
 12/03  14:00:00,46.9372440086,0.0,0.0,0.0,15.863942322,29.242365,6.09015256441,0.0,3.20568,2.88447256441
 12/03  15:00:00,46.9519459092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,46.9403070998,0.0,0.0,0.0,15.863942322,29.242365,6.08856496861,0.0,3.20568,2.88288496861
 12/03  17:00:00,52.5588366584,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  18:00:00,55.6330699439,0.217146747255,0.0,0.0,15.863942322,29.242365,3.5327159425,0.3070359425,3.20568,0.02
 12/03  19:00:00,56.7537977801,1.33755193344,0.0,0.0,15.863942322,29.242365,7.86786213725,1.77921674418,3.20568,2.88296539307
 12/03  20:00:00,56.9677672166,1.33755193344,0.0,0.0,15.863942322,29.242365,6.41811013581,3.19243013581,3.20568,0.02
 12/03  21:00:00,56.9532656037,1.33755193344,0.0,0.0,15.863942322,29.242365,10.936562556,4.84799725301,3.20568,2.88288530299
 12/03  22:00:00,58.4212893145,2.91112088039,0.0,0.0,15.863942322,29.242365,36.4395588076,33.2138788076,3.20568,0.02
 12/03  23:00:00,58.6545587834,3.29958845914,0.0,0.0,15.863942322,29.242365,55.3171769106,49.2285309453,3.20568,2.88296596536
 12/03  24:00:00,59.5811454169,3.47585047683,0.0,0.0,15.863942322,29.242365,55.5425420113,52.3168620113,3.20568,0.02
 12/04  01:00:00,59.4312281171,4.06008706546,0.0,0.0,15.863942322,29.242365,74.0522908065,67.9619389782,3.20568,2.88467182838
 12/04  02:00:00,59.2576129609,3.88030187746,0.0,0.0,15.863942322,29.242365,70.1649099223,66.9392299223,3.20568,0.02
 12/04  03:00:00,59.5411883657,4.16119991561,0.0,0.0,15.863942322,29.242365,86.5350960509,80.4447467973,3.20568,2.88466925363
 12/04  04:00:00,59.3155949805,3.93085830254,0.0,0.0,15.863942322,29.242365,82.1493028098,78.9236228098,3.20568,0.02
 12/04  05:00:00,59.9809974518,4.38210761534,0.0,0.0,15.863942322,29.242365,95.6057398514,89.5153920066,3.20568,2.88466784484
 12/04  06:00:00,59.9579934923,4.37267370199,0.0,0.0,15.863942322,29.242365,88.8497775804,82.7594076475,3.20568,2.8846899329
 12/04  07:00:00,66.3061392892,7.4163490742,0.00239778550667,0.0,15.863942322,29.818365,821.34267526,818.11699526,3.20568,0.02
 12/04  08:00:00,121.821288386,7.4163490742,0.0,0.0,80.527626,29.818365,520.50604991,511.543001482,3.20568,5.7573684286
 12/04  09:00:00,166.450671856,7.4163490742,0.00448898578661,0.0,80.527626,75.0917375,410.441353693,377.712086554,24.0426,8.68666713885
 12/04  10:00:00,166.384708716,7.4163490742,0.00209969741696,0.0,80.527626,75.0917375,367.410430239,322.972978284,24.0426,20.3948519543
 12/04  11:00:00,170.345648951,7.4163490742,0.00271177362943,0.0,80.527626,79.0911225,327.50034993,275.027515365,32.0568,20.4160345649
 12/04  12:00:00,171.100928087,7.4163490742,0.0,0.0,80.527626,79.0911225,287.342960326,234.818888931,32.0568,20.4672713948
 12/04  13:00:00,170.33270039,7.4163490742,0.0,0.0,80.527626,79.0911225,279.034415583,220.611238423,32.0568,26.3663771604
 12/04  14:00:00,166.350507613,7.4163490742,0.0,0.0,80.527626,75.0917375,272.047234774,229.620727767,16.0284,26.3981070074
 12/04  15:00:00,166.347273215,7.4163490742,0.0,0.0,80.527626,75.0917375,258.387725552,224.873280074,16.0284,17.4860454776
 12/04  16:00:00,164.324070871,7.4163490742,0.0,0.0,80.527626,73.092045,247.720045839,224.089909746,3.20568,20.4244560929
 12/04  17:00:00,169.941813586,7.4163490742,0.0,0.0,80.527626,73.092045,241.680223513,235.58570903,3.20568,2.88883448313
 12/04  18:00:00,129.565522946,7.4163490742,0.0,0.0,80.527626,29.818365,286.605034649,277.642323313,3.20568,5.75703133601
 12/04  19:00:00,129.57297406,7.4163490742,0.0,0.0,80.527626,29.818365,301.024447136,292.046830611,3.20568,5.77193652437
 12/04  20:00:00,129.794941127,7.4163490742,0.0,0.0,80.527626,29.818365,308.457248242,299.470317572,3.20568,5.78125066985
 12/04  21:00:00,129.788553283,7.4163490742,0.0,0.0,80.527626,29.818365,321.690515953,309.828403854,3.20568,8.65643209836
 12/04  22:00:00,55.435218614,0.0,0.0,0.0,15.863942322,29.242365,8.98280834989,0.0,3.20568,5.77712834989
 12/04  23:00:00,55.3316571696,0.0,0.0,0.0,15.863942322,29.242365,8.96598539965,0.0,3.20568,5.76030539965
 12/04  24:00:00,56.1339727299,0.0,0.0,0.0,15.863942322,29.242365,6.09360967727,0.0,3.20568,2.88792967727
 12/05  01:00:00,56.0377547998,0.668775966718,0.0,0.0,15.863942322,29.242365,3.73567555241,0.509995552409,3.20568,0.02
 12/05  02:00:00,56.7118011744,1.33755193344,0.0,0.0,15.863942322,29.242365,7.24296518122,1.15275826095,3.20568,2.88452692027
 12/05  03:00:00,57.0438386345,1.67193991679,0.0,0.0,15.863942322,29.242365,7.99173529619,1.90140084029,3.20568,2.88465445589
 12/05  04:00:00,56.7041163027,1.33755193344,0.0,0.0,15.863942322,29.242365,5.2747678957,2.0490878957,3.20568,0.02
 12/05  05:00:00,58.1061629339,1.67193991679,0.0,0.0,15.863942322,29.242365,10.2001160577,4.10990186005,3.20568,2.88453419767
 12/05  06:00:00,58.0022387309,1.74200333406,0.0,0.0,15.863942322,29.242365,11.0058605501,4.9155190708,3.20568,2.88466147933
 12/05  07:00:00,66.5105292133,7.4163490742,0.00368710992726,0.0,15.863942322,29.818365,612.811092338,609.585412338,3.20568,0.02
 12/05  08:00:00,121.412547048,7.4163490742,0.0,0.0,80.527626,29.818365,449.394016924,443.299601074,3.20568,2.88873585057
 12/05  09:00:00,166.358320752,7.4163490742,0.00465189806572,0.0,80.527626,75.0917375,365.02730188,329.409738888,24.0426,11.5749629921
 12/05  10:00:00,166.33426107,7.4163490742,0.00226106274447,0.0,80.527626,75.0917375,313.351670871,268.91034559,24.0426,20.398725281
 12/05  11:00:00,170.322598304,7.4163490742,0.00118632920126,0.0,80.527626,79.0911225,283.849916542,234.292348245,32.0568,17.5007682968
 12/05  12:00:00,171.084133677,7.4163490742,0.0,0.0,80.527626,79.0911225,255.130712973,199.682472145,32.0568,23.3914408287
 12/05  13:00:00,170.325778806,7.4163490742,0.0,0.0,80.527626,79.0911225,254.697344848,196.271373283,32.0568,26.3691715651
 12/05  14:00:00,166.346813855,7.4163490742,0.0,0.0,80.527626,75.0917375,261.434078144,219.007030063,16.0284,26.3986480807
 12/05  15:00:00,166.347079556,7.4163490742,0.0,0.0,80.527626,75.0917375,263.387852307,229.873127291,16.0284,17.4863250162
 12/05  16:00:00,164.323550118,7.4163490742,0.0,0.0,80.527626,73.092045,263.999083438,240.365747452,3.20568,20.4276559854
 12/05  17:00:00,169.937924719,7.4163490742,0.0,0.0,80.527626,73.092045,257.754871246,251.660359928,3.20568,2.88883131817
 12/05  18:00:00,129.56257455,7.4163490742,0.0,0.0,80.527626,29.818365,305.480483218,296.517761467,3.20568,5.75704175064
 12/05  19:00:00,129.589350568,7.4163490742,0.0,0.0,80.527626,29.818365,347.5868605,338.609165515,3.20568,5.77201498473
 12/05  20:00:00,129.613598359,7.4163490742,0.0,0.0,80.527626,29.818365,384.810019362,375.822929856,3.20568,5.78140950658
 12/05  21:00:00,129.633294373,7.4163490742,0.0,0.0,80.527626,29.818365,412.159376991,400.297034281,3.20568,8.65666271061
 12/05  22:00:00,55.2697818045,0.0,0.0,0.0,15.863942322,29.242365,8.98341194126,0.0,3.20568,5.77773194126
 12/05  23:00:00,55.3256247578,0.0,0.0,0.0,15.863942322,29.242365,8.96615466511,0.0,3.20568,5.76047466511
 12/05  24:00:00,57.4715949982,1.33755193344,0.0,0.0,15.863942322,29.242365,7.627656958,1.53395934826,3.20568,2.88801760974
 12/06  01:00:00,57.0435904493,1.67193991679,0.0,0.0,15.863942322,29.242365,5.96755701191,2.74187701191,3.20568,0.02
 12/06  02:00:00,57.5217209926,2.14672900928,0.0,0.0,15.863942322,29.242365,25.021637335,18.9312886576,3.20568,2.88466867743
 12/06  03:00:00,58.9256883691,3.53974233548,0.0,0.0,15.863942322,29.242365,46.8658593366,40.7755012185,3.20568,2.88467811811
 12/06  04:00:00,59.4776988664,4.07858785137,0.0,0.0,15.863942322,29.242365,69.906698499,66.681018499,3.20568,0.02
 12/06  05:00:00,59.5473533723,3.93085830254,0.0,0.0,15.863942322,29.242365,73.6661020288,67.5757145329,3.20568,2.88470749583
 12/06  06:00:00,59.7766594976,4.16119991561,0.0,0.0,15.863942322,29.242365,96.3157852341,90.2253964819,3.20568,2.88470875213
 12/06  07:00:00,66.3524229103,7.4163490742,0.0,0.0,15.863942322,29.818365,797.975254667,794.749574667,3.20568,0.02
 12/06  08:00:00,121.925967318,7.4163490742,0.0,0.0,80.527626,29.818365,571.172045254,565.077515961,3.20568,2.88884929324
 12/06  09:00:00,166.419714049,7.4163490742,0.00634301343334,0.0,80.527626,75.0917375,419.066536682,383.448232968,24.0426,11.5757037138
 12/06  10:00:00,166.357010379,7.4163490742,0.00218026241575,0.0,80.527626,75.0917375,346.284150037,301.843441004,24.0426,20.3981090333
 12/06  11:00:00,170.33606448,7.4163490742,0.00308297696791,0.0,80.527626,79.0911225,302.322284764,249.848112264,32.0568,20.4173725003
 12/06  12:00:00,170.949239151,7.4756457783,0.0,0.0,80.527626,79.0911225,234.68637603,182.159962882,32.0568,20.4696131485
 12/06  13:00:00,170.310836748,7.9720134093,0.0,0.0,80.527626,79.0911225,209.643165829,151.216214279,32.0568,26.3701515493
 12/06  14:00:00,166.486849504,8.25063698617,0.0,0.0,80.527626,75.0917375,204.822812859,162.392568978,16.0284,26.4018438811
 12/06  15:00:00,166.430178484,8.20178857498,0.0,0.0,80.527626,75.0917375,198.490419883,164.97227665,16.0284,17.4897432331
 12/06  16:00:00,164.081169082,7.8822103722,0.0,0.0,80.527626,73.092045,192.702754296,169.068013423,3.20568,20.429060873
 12/06  17:00:00,169.313403857,7.4163490742,0.0,0.0,80.527626,73.092045,190.721233648,181.75802967,3.20568,5.75752397789
 12/06  18:00:00,129.2651935,7.4163490742,0.0,0.0,80.527626,29.818365,224.243484309,218.149266178,3.20568,2.88853813036
 12/06  19:00:00,129.465439988,7.4163490742,0.0,0.0,80.527626,29.818365,234.948662678,225.970943116,3.20568,5.77203956226
 12/06  20:00:00,129.748902004,7.4163490742,0.0,0.0,80.527626,29.818365,249.009600205,237.140383591,3.20568,8.66353661324
 12/06  21:00:00,129.750072299,7.4163490742,0.0,0.0,80.527626,29.818365,261.248772372,252.265237542,3.20568,5.77785482958
 12/06  22:00:00,55.4574501849,0.0,0.0,0.0,15.863942322,29.242365,11.8620942409,0.0,3.20568,8.65641424094
 12/06  23:00:00,55.3523219369,0.0,0.0,0.0,15.863942322,29.242365,6.09585652407,0.0,3.20568,2.89017652407
 12/06  24:00:00,56.150352063,0.0,0.0,0.0,15.863942322,29.242365,6.09342902315,0.0,3.20568,2.88774902315
 12/07  01:00:00,55.3830320944,0.0,0.0,0.0,15.863942322,29.242365,6.09035333518,0.0,3.20568,2.88467333518
 12/07  02:00:00,55.3826531805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.3769918182,0.0,0.0,0.0,15.863942322,29.242365,6.09024548294,0.0,3.20568,2.88456548294
 12/07  04:00:00,55.3716726973,0.0,0.0,0.0,15.863942322,29.242365,6.09038310994,0.0,3.20568,2.88470310994
 12/07  05:00:00,56.5883223033,1.00316395008,0.0,0.0,15.863942322,29.242365,3.72110401943,0.495424019433,3.20568,0.02
 12/07  06:00:00,57.2430013424,1.67193991679,0.0,0.0,15.863942322,29.242365,7.18725767756,1.09698276361,3.20568,2.88459491394
 12/07  07:00:00,65.8185905428,7.4163490742,0.00356871788856,0.0,15.863942322,29.818365,516.119517773,510.029351043,3.20568,2.88448672989
 12/07  08:00:00,122.70977199,7.4163490742,0.0,0.0,80.527626,29.818365,410.662996458,404.568367306,3.20568,2.88894915226
 12/07  09:00:00,166.207158045,7.4163490742,0.00954063081237,0.0,80.527626,75.0917375,284.062309389,251.333501431,24.0426,8.6862079578
 12/07  10:00:00,165.654019891,7.4163490742,0.00327888524206,0.0,80.527626,75.0917375,207.462820273,163.024503358,24.0426,20.3957169156
 12/07  11:00:00,169.454044033,7.45292671571,0.00412859583211,0.0,80.527626,79.0911225,177.658678193,125.185339219,32.0568,20.4165389745
 12/07  12:00:00,170.68645395,8.01823819931,0.0,0.0,80.527626,79.0911225,148.808315413,93.3560709414,32.0568,23.3954444714
 12/07  13:00:00,170.399674942,8.50519035937,0.0,0.0,80.527626,79.0911225,130.761852682,75.2611627442,32.0568,23.4438899379
 12/07  14:00:00,166.788860505,8.90148766647,0.0,0.0,80.527626,75.0917375,119.043552755,76.6151024862,16.0284,26.4000502685
 12/07  15:00:00,166.890306152,9.01554130829,0.0,0.0,80.527626,75.0917375,106.447487233,70.0132872733,16.0284,20.4057999595
 12/07  16:00:00,164.411344125,8.53660582836,0.0,0.0,80.527626,73.092045,116.689432936,93.0552578245,3.20568,20.4284951117
 12/07  17:00:00,169.034784619,7.43279167793,0.0,0.0,80.527626,73.092045,162.918381688,156.824073743,3.20568,2.88862794541
 12/07  18:00:00,128.74868142,7.4163490742,0.0,0.0,80.527626,29.818365,191.079774584,184.985505714,3.20568,2.88858886906
 12/07  19:00:00,129.093840775,7.4163490742,0.0,0.0,80.527626,29.818365,228.608575175,219.630330892,3.20568,5.77256428277
 12/07  20:00:00,129.534870734,7.4163490742,0.0,0.0,80.527626,29.818365,223.028831416,211.159805198,3.20568,8.6633462181
 12/07  21:00:00,129.663298162,7.4163490742,0.0,0.0,80.527626,29.818365,238.863662631,227.001595447,3.20568,8.65638718353
 12/07  22:00:00,55.4679330262,0.0,0.0,0.0,15.863942322,29.242365,8.98318315709,0.0,3.20568,5.77750315709
 12/07  23:00:00,55.3625038782,0.0,0.0,0.0,15.863942322,29.242365,6.09635484485,0.0,3.20568,2.89067484485
 12/07  24:00:00,56.156834767,0.0,0.0,0.0,15.863942322,29.242365,6.09363785481,0.0,3.20568,2.88795785481
 12/08  01:00:00,55.3919018223,0.0,0.0,0.0,15.863942322,29.242365,6.09040363047,0.0,3.20568,2.88472363047
 12/08  02:00:00,55.3894181486,0.0,0.0,0.0,15.863942322,29.242365,6.09030109578,0.0,3.20568,2.88462109578
 12/08  03:00:00,55.383048165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.3780724264,0.0,0.0,0.0,15.863942322,29.242365,6.09019843174,0.0,3.20568,2.88451843174
 12/08  05:00:00,56.4368587898,0.0,0.0,0.0,15.863942322,29.242365,6.09034191636,0.0,3.20568,2.88466191636
 12/08  06:00:00,57.2699504664,1.00316395008,0.0,0.0,15.863942322,29.242365,3.68520611029,0.45952611029,3.20568,0.02
 12/08  07:00:00,66.0582203676,7.4163490742,0.00235495331422,0.0,15.863942322,29.818365,508.404498252,502.314093516,3.20568,2.8847247355
 12/08  08:00:00,122.687376539,7.4163490742,0.0,0.0,80.527626,29.818365,426.654441429,420.560109016,3.20568,2.88865241306
 12/08  09:00:00,166.325332526,7.4163490742,0.00791124740685,0.0,80.527626,75.0917375,319.984412759,284.365460323,24.0426,11.5763524355
 12/08  10:00:00,166.232464965,7.4163490742,0.00256870377405,0.0,80.527626,75.0917375,252.324945117,210.793315453,24.0426,17.4890296635
 12/08  11:00:00,169.858409889,7.43289837168,0.00138112573444,0.0,80.527626,79.0911225,229.953886741,177.480772207,32.0568,20.4163145334
 12/08  12:00:00,170.83240118,7.78409359731,0.0,0.0,80.527626,79.0911225,208.480110066,153.029225144,32.0568,23.3940849219
 12/08  13:00:00,170.142648093,7.9382431972,0.0,0.0,80.527626,79.0911225,202.403334537,143.972492567,32.0568,26.3740419699
 12/08  14:00:00,166.101153352,7.9107958756,0.0,0.0,80.527626,75.0917375,199.40418613,156.970428543,16.0284,26.4053575866
 12/08  15:00:00,166.134328659,7.94025245048,0.0,0.0,80.527626,75.0917375,192.861403529,159.342230738,16.0284,17.4907727909
 12/08  16:00:00,163.998207968,7.72135522882,0.0,0.0,80.527626,73.092045,204.794086332,181.157345232,3.20568,20.4310610998
 12/08  17:00:00,169.593012877,7.4163490742,0.0,0.0,80.527626,73.092045,211.512312592,202.548959764,3.20568,5.75767282755
 12/08  18:00:00,129.511937528,7.4163490742,0.0,0.0,80.527626,29.818365,224.616965239,218.522655832,3.20568,2.88862940728
 12/08  19:00:00,129.526100702,7.4163490742,0.0,0.0,80.527626,29.818365,249.736263647,240.7580321,3.20568,5.772551547
 12/08  20:00:00,129.549634086,7.4163490742,0.0,0.0,80.527626,29.818365,294.238441709,282.368583916,3.20568,8.66417779305
 12/08  21:00:00,129.566679468,7.4163490742,0.0,0.0,80.527626,29.818365,326.157408959,317.174380272,3.20568,5.77734868754
 12/08  22:00:00,55.2814527313,0.0,0.0,0.0,15.863942322,29.242365,11.8626897436,0.0,3.20568,8.65700974357
 12/08  23:00:00,55.3339791225,0.0,0.0,0.0,15.863942322,29.242365,6.09609434455,0.0,3.20568,2.89041434455
 12/08  24:00:00,56.1380889892,0.0,0.0,0.0,15.863942322,29.242365,6.0936653282,0.0,3.20568,2.8879853282
 12/09  01:00:00,55.7044870064,0.334387983359,0.0,0.0,15.863942322,29.242365,6.31760363752,0.228903618018,3.20568,2.8830200195
 12/09  02:00:00,57.051127655,1.67193991679,0.0,0.0,15.863942322,29.242365,4.57942680934,1.35374680934,3.20568,0.02
 12/09  03:00:00,56.7103136538,1.33755193344,0.0,0.0,15.863942322,29.242365,4.89438270918,1.66870270918,3.20568,0.02
 12/09  04:00:00,57.0424163929,1.67193991679,0.0,0.0,15.863942322,29.242365,8.92426091315,2.83561179664,3.20568,2.88296911651
 12/09  05:00:00,58.1376207909,2.55220586672,0.0,0.0,15.863942322,29.242365,29.7670982752,26.5414182752,3.20568,0.02
 12/09  06:00:00,59.4212336469,3.8398567374,0.0,0.0,15.863942322,29.242365,51.7965074687,45.7080076376,3.20568,2.88281983106
 12/09  07:00:00,59.7365252065,4.13086606057,0.0,0.0,15.863942322,29.242365,66.879098305,63.653418305,3.20568,0.02
 12/09  08:00:00,51.6523300544,3.27335050193,0.0,0.0,15.863942322,29.242365,41.7659981248,38.5403181248,3.20568,0.02
 12/09  09:00:00,48.272238856,1.33755193344,0.0,0.0,15.863942322,29.242365,13.5528267297,7.46411549895,3.20568,2.88303123078
 12/09  10:00:00,48.622674979,1.67193991679,0.0,0.0,15.863942322,29.242365,11.8797269021,5.78941916695,3.20568,2.88462773515
 12/09  11:00:00,48.1019881532,1.17035794176,0.0,0.0,15.863942322,29.242365,6.09063018248,2.86495018248,3.20568,0.02
 12/09  12:00:00,48.3229418892,0.668775966718,0.0,0.0,15.863942322,29.242365,7.21577060715,1.12539436342,3.20568,2.88469624373
 12/09  13:00:00,46.9250064408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,46.9746667337,0.0,0.0,0.0,15.863942322,29.242365,6.08865096718,0.0,3.20568,2.88297096718
 12/09  15:00:00,47.0002886745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,46.9902413883,0.0,0.0,0.0,15.863942322,29.242365,6.08860119361,0.0,3.20568,2.88292119361
 12/09  17:00:00,52.5962030944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.4373463617,0.0,0.0,0.0,15.863942322,29.242365,6.08871319859,0.0,3.20568,2.88303319859
 12/09  19:00:00,55.4328843058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.6438570194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,55.6263307855,0.0,0.0,0.0,15.863942322,29.242365,6.08866337508,0.0,3.20568,2.88298337508
 12/09  22:00:00,56.5142551403,1.00316395008,0.0,0.0,15.863942322,29.242365,4.67458214085,1.44890214085,3.20568,0.02
 12/09  23:00:00,56.6927414848,1.33755193344,0.0,0.0,15.863942322,29.242365,9.34235747651,3.25374391923,3.20568,2.88293355727
 12/09  24:00:00,58.5951657331,2.49806055919,0.0,0.0,15.863942322,29.242365,22.5379411025,19.3122611025,3.20568,0.02
 12/10  01:00:00,57.9297915839,2.57673289704,0.0,0.0,15.863942322,29.242365,33.4238123644,27.3351367569,3.20568,2.88299560748
 12/10  02:00:00,58.5408304343,3.18649442786,0.0,0.0,15.863942322,29.242365,38.0268394833,34.8011594833,3.20568,0.02
 12/10  03:00:00,58.0658062409,2.71441967077,0.0,0.0,15.863942322,29.242365,36.1981594396,32.9724794396,3.20568,0.02
 12/10  04:00:00,58.9905143624,3.63397644249,0.0,0.0,15.863942322,29.242365,55.0496097282,48.9608850754,3.20568,2.88304465283
 12/10  05:00:00,59.0633887999,3.48271836275,0.0,0.0,15.863942322,29.242365,58.8855522816,55.6598722816,3.20568,0.02
 12/10  06:00:00,60.0322234851,4.45767058016,0.0,0.0,15.863942322,29.242365,78.1414467968,72.0528086283,3.20568,2.88295816857
 12/10  07:00:00,59.1843594089,3.59647031918,0.0,0.0,15.863942322,29.242365,70.3600414819,67.1343614819,3.20568,0.02
 12/10  08:00:00,52.8266151198,4.45767058016,0.0,0.0,15.863942322,29.242365,75.3307135482,72.1050335482,3.20568,0.02
 12/10  09:00:00,48.2610913044,1.33755193344,0.0,0.0,15.863942322,29.242365,18.9881832011,12.8977525061,3.20568,2.88475069495
 12/10  10:00:00,48.6211820757,1.67193991679,0.0,0.0,15.863942322,29.242365,14.5216921035,8.4313543159,3.20568,2.88465778762
 12/10  11:00:00,47.7926473893,0.835969958397,0.0,0.0,15.863942322,29.242365,5.97111294662,2.74543294662,3.20568,0.02
 12/10  12:00:00,47.667814048,0.0,0.0,0.0,15.863942322,29.242365,6.0903677631,0.0,3.20568,2.8846877631
 12/10  13:00:00,46.9618453154,0.0,0.0,0.0,15.863942322,29.242365,6.09027523538,0.0,3.20568,2.88459523538
 12/10  14:00:00,47.0111809794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,47.0314325781,0.0,0.0,0.0,15.863942322,29.242365,6.08870881566,0.0,3.20568,2.88302881566
 12/10  16:00:00,47.0165072322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,52.6059549488,0.0,0.0,0.0,15.863942322,29.242365,6.08866381871,0.0,3.20568,2.88298381871
 12/10  18:00:00,55.4376207788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.4306273596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.6410716175,0.0,0.0,0.0,15.863942322,29.242365,6.08861885161,0.0,3.20568,2.88293885161
 12/10  21:00:00,55.6222870029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,57.0140321272,1.50474592512,0.0,0.0,15.863942322,29.242365,10.1624727795,4.07379013243,3.20568,2.88300264711
 12/10  23:00:00,56.6902724678,1.33755193344,0.0,0.0,15.863942322,29.242365,9.65986549782,6.43418549782,3.20568,0.02
 12/10  24:00:00,59.2832438287,3.18649442786,0.0,0.0,15.863942322,29.242365,42.6068310045,39.3811510045,3.20568,0.02
 12/11  01:00:00,58.3411014521,2.98979321824,0.0,0.0,15.863942322,29.242365,49.5142854309,43.4238785063,3.20568,2.88472692461
 12/11  02:00:00,58.6836267511,3.32418120159,0.0,0.0,15.863942322,29.242365,59.802914349,53.7124686056,3.20568,2.88476574337
 12/11  03:00:00,58.6834779203,3.32346562375,0.0,0.0,15.863942322,29.242365,61.3813548443,58.1556748443,3.20568,0.02
 12/11  04:00:00,59.8007283744,4.41975326135,0.0,0.0,15.863942322,29.242365,92.8701599522,86.7797391639,3.20568,2.88474078821
 12/11  05:00:00,59.1835351042,3.59647031918,0.0,0.0,15.863942322,29.242365,83.1763399213,77.0859444537,3.20568,2.8847154676
 12/11  06:00:00,60.5857644793,4.98158483837,0.0,0.0,15.863942322,29.242365,116.810978949,113.585298949,3.20568,0.02
 12/11  07:00:00,66.3304048687,7.4163490742,0.0,0.0,15.863942322,29.818365,869.191801242,863.101410346,3.20568,2.88471089611
 12/11  08:00:00,123.351215482,7.4163490742,0.0,0.0,80.527626,29.818365,550.896955267,544.802504607,3.20568,2.88877066031
 12/11  09:00:00,166.399441625,7.4163490742,0.0103932318399,0.0,80.527626,75.0917375,381.854248151,346.233954252,24.0426,11.5776938992
 12/11  10:00:00,165.930393275,7.4163490742,0.00310522680488,0.0,80.527626,75.0917375,253.769912829,209.321756739,24.0426,20.40555609
 12/11  11:00:00,169.447812579,7.4163490742,0.00393044140008,0.0,80.527626,79.0911225,191.959043437,142.396119079,32.0568,17.5061243582
 12/11  12:00:00,170.356901498,7.69354202162,0.0,0.0,80.527626,79.0911225,159.515841271,104.057286287,32.0568,23.4017549839
 12/11  13:00:00,170.172638794,8.28640299281,0.0,0.0,80.527626,79.0911225,144.326852699,85.8923011819,32.0568,26.3777515169
 12/11  14:00:00,166.20790901,8.3386125356,0.0,0.0,80.527626,75.0917375,127.356639896,84.9131592469,16.0284,26.4150806494
 12/11  15:00:00,166.231008214,8.36682574276,0.0,0.0,80.527626,75.0917375,119.934254256,83.4955704925,16.0284,20.4102837632
 12/11  16:00:00,164.02040205,8.16425038751,0.0,0.0,80.527626,73.092045,122.608926702,98.9698878953,3.20568,20.4333588062
 12/11  17:00:00,168.908574318,7.4182595277,0.0,0.0,80.527626,73.092045,127.510174497,121.415594922,3.20568,2.88889957451
 12/11  18:00:00,128.681894409,7.4163490742,0.0,0.0,80.527626,29.818365,193.89706343,187.802500226,3.20568,2.88888320465
 12/11  19:00:00,128.878361826,7.4163490742,0.0,0.0,80.527626,29.818365,216.126264104,207.148037978,3.20568,5.77254612654
 12/11  20:00:00,129.626005307,7.4163490742,0.0,0.0,80.527626,29.818365,263.806544182,251.935916669,3.20568,8.66494751245
 12/11  21:00:00,129.741614643,7.4163490742,0.0,0.0,80.527626,29.818365,275.187345964,263.324516614,3.20568,8.65714935019
 12/11  22:00:00,55.4521095619,0.0,0.0,0.0,15.863942322,29.242365,8.98414868744,0.0,3.20568,5.77846868744
 12/11  23:00:00,55.3543558947,0.0,0.0,0.0,15.863942322,29.242365,8.96696676022,0.0,3.20568,5.76128676022
 12/11  24:00:00,56.1527697217,0.0,0.0,0.0,15.863942322,29.242365,6.09356682198,0.0,3.20568,2.88788682198
 12/12  01:00:00,55.3856340095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3858752791,0.0,0.0,0.0,15.863942322,29.242365,6.09038534152,0.0,3.20568,2.88470534152
 12/12  03:00:00,55.3799758781,0.0,0.0,0.0,15.863942322,29.242365,6.0903033955,0.0,3.20568,2.8846233955
 12/12  04:00:00,55.3747304807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.434346915,0.0,0.0,0.0,15.863942322,29.242365,6.0902213712,0.0,3.20568,2.8845413712
 12/12  06:00:00,56.2612077302,0.0,0.0,0.0,15.863942322,29.242365,6.09038786883,0.0,3.20568,2.88470786883
 12/12  07:00:00,65.7108772259,7.4163490742,0.00405610310495,0.0,15.863942322,29.818365,433.988071571,430.762391571,3.20568,0.02
 12/12  08:00:00,122.155912388,7.4163490742,0.00110020148903,0.0,80.527626,29.818365,326.216724521,320.122141503,3.20568,2.88890301813
 12/12  09:00:00,165.64606006,7.4163490742,0.00721230956116,0.0,80.527626,75.0917375,248.375513586,212.755279117,24.0426,11.5776344696
 12/12  10:00:00,165.526808306,7.4163490742,0.00326246127523,0.0,80.527626,75.0917375,214.07261815,169.627149599,24.0426,20.4028685513
 12/12  11:00:00,169.426268713,7.4163490742,0.00192970904978,0.0,80.527626,79.0911225,195.919283933,143.438194172,32.0568,20.4242897617
 12/12  12:00:00,170.087405346,7.4163490742,0.0,0.0,80.527626,79.0911225,161.419781082,105.9606184,32.0568,23.4023626825
 12/12  13:00:00,169.332528673,7.4163490742,0.0,0.0,80.527626,79.0911225,154.032642496,98.5256991955,32.0568,23.4501433004
 12/12  14:00:00,165.337273899,7.4163490742,0.0,0.0,80.527626,75.0917375,150.085684076,107.643473417,16.0284,26.413810659
 12/12  15:00:00,165.326337737,7.4163490742,0.0,0.0,80.527626,75.0917375,140.536575003,104.098839974,16.0284,20.4093350288
 12/12  16:00:00,163.315612035,7.4163490742,0.0,0.0,80.527626,73.092045,138.625245794,114.984259485,3.20568,20.4353063083
 12/12  17:00:00,168.940788873,7.4163490742,0.0,0.0,80.527626,73.092045,130.472471541,124.377842387,3.20568,2.88894915388
 12/12  18:00:00,128.537030906,7.4163490742,0.0,0.0,80.527626,29.818365,143.345671854,134.382133178,3.20568,5.75785867615
 12/12  19:00:00,128.588583384,7.4163490742,0.0,0.0,80.527626,29.818365,166.902801164,157.923823962,3.20568,5.77329720205
 12/12  20:00:00,128.655206053,7.4163490742,0.0,0.0,80.527626,29.818365,192.038822415,180.168768691,3.20568,8.66437372405
 12/12  21:00:00,128.71499116,7.4163490742,0.0,0.0,80.527626,29.818365,202.367045106,193.38284282,3.20568,5.77852228652
 12/12  22:00:00,55.3671149085,0.0,0.0,0.0,15.863942322,29.242365,11.8633133928,0.0,3.20568,8.65763339284
 12/12  23:00:00,55.4070858941,0.0,0.0,0.0,15.863942322,29.242365,6.09620883545,0.0,3.20568,2.89052883545
 12/12  24:00:00,56.1792622191,0.0,0.0,0.0,15.863942322,29.242365,6.09377669143,0.0,3.20568,2.88809669143
 12/13  01:00:00,55.4274183343,0.0,0.0,0.0,15.863942322,29.242365,6.09043379826,0.0,3.20568,2.88475379826
 12/13  02:00:00,55.4222258826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.4116280196,0.0,0.0,0.0,15.863942322,29.242365,6.09035698065,0.0,3.20568,2.88467698065
 12/13  04:00:00,55.4046112254,0.0,0.0,0.0,15.863942322,29.242365,6.09028004506,0.0,3.20568,2.88460004506
 12/13  05:00:00,55.6148002092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.594125448,0.0,0.0,0.0,15.863942322,29.242365,6.09045215828,0.0,3.20568,2.88477215828
 12/13  07:00:00,64.9706325951,7.4163490742,0.00196476698895,0.0,15.863942322,29.818365,439.398356322,433.30798138,3.20568,2.88469494289
 12/13  08:00:00,122.232233257,7.4163490742,0.0010223832613,0.0,80.527626,29.818365,334.633691635,328.53895996,3.20568,2.88905167561
 12/13  09:00:00,165.861291843,7.4163490742,0.00492265920668,0.0,80.527626,75.0917375,258.427573999,222.807324942,24.0426,11.5776490566
 12/13  10:00:00,165.666524891,7.4163490742,0.00317890374535,0.0,80.527626,75.0917375,219.873704811,178.340453002,24.0426,17.4906518087
 12/13  11:00:00,169.565803584,7.4163490742,0.00188151120095,0.0,80.527626,79.0911225,215.471470468,162.99081722,32.0568,20.4238532474
 12/13  12:00:00,170.243856846,7.4163490742,0.0,0.0,80.527626,79.0911225,190.303618168,134.845777231,32.0568,23.401040937
 12/13  13:00:00,169.418242074,7.4163490742,0.0,0.0,80.527626,79.0911225,173.331745015,114.893344673,32.0568,26.3816003419
 12/13  14:00:00,165.428293857,7.4163490742,0.0,0.0,80.527626,75.0917375,173.689180979,131.243198765,16.0284,26.4175822139
 12/13  15:00:00,165.417099768,7.4163490742,0.0,0.0,80.527626,75.0917375,166.569251288,130.12936833,16.0284,20.411482958
 12/13  16:00:00,163.37792745,7.41963876188,0.0,0.0,80.527626,73.092045,152.845841475,129.204912884,3.20568,20.4352485911
