Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  17:00:00,169.000049441,7.4163490742,0.0,0.0,80.527626,73.092045,142.160578154,136.06593373,3.20568,2.88896442461
 12/13  18:00:00,128.604051154,7.4163490742,0.0,0.0,80.527626,29.818365,154.239326085,148.144686747,3.20568,2.88895933797
 12/13  19:00:00,128.610837188,7.4163490742,0.0,0.0,80.527626,29.818365,162.986740797,154.008248429,3.20568,5.77281236812
 12/13  20:00:00,128.830858303,7.4163490742,0.0,0.0,80.527626,29.818365,171.865080369,159.993874975,3.20568,8.66552539414
 12/13  21:00:00,128.846420459,7.4163490742,0.0,0.0,80.527626,29.818365,185.124428437,173.261941886,3.20568,8.65680655157
 12/13  22:00:00,55.5227489805,0.0,0.0,0.0,15.863942322,29.242365,8.9844688243,0.0,3.20568,5.7787888243
 12/13  23:00:00,55.4065097903,0.0,0.0,0.0,15.863942322,29.242365,8.96685994633,0.0,3.20568,5.76117994633
 12/13  24:00:00,56.1741197165,0.0,0.0,0.0,15.863942322,29.242365,6.09379086408,0.0,3.20568,2.88811086408
 12/14  01:00:00,55.4060819039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.4006076049,0.0,0.0,0.0,15.863942322,29.242365,6.09035294749,0.0,3.20568,2.88467294749
 12/14  03:00:00,55.3944336505,0.0,0.0,0.0,15.863942322,29.242365,6.09028117063,0.0,3.20568,2.88460117063
 12/14  04:00:00,55.3892017982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.5979343588,0.0,0.0,0.0,15.863942322,29.242365,6.0904589632,0.0,3.20568,2.8847789632
 12/14  06:00:00,55.5789810411,0.0,0.0,0.0,15.863942322,29.242365,6.09038683012,0.0,3.20568,2.88470683012
 12/14  07:00:00,65.5218717167,7.4163490742,0.00181532145063,0.0,15.863942322,29.818365,522.641875229,519.416195229,3.20568,0.02
 12/14  08:00:00,122.646818144,7.4163490742,0.000891882175926,0.0,80.527626,29.818365,388.982407701,380.01905131,3.20568,5.7576763912
 12/14  09:00:00,166.344525655,7.4163490742,0.00430027018499,0.0,80.527626,75.0917375,307.578196959,274.846413509,24.0426,8.68918344989
 12/14  10:00:00,166.360125313,7.4163490742,0.00267206474684,0.0,80.527626,75.0917375,282.170120756,237.722984662,24.0426,20.4045360937
 12/14  11:00:00,170.361803617,7.4163490742,0.00164921683022,0.0,80.527626,79.0911225,277.936576801,225.454648735,32.0568,20.4251280651
 12/14  12:00:00,171.11206098,7.4163490742,0.0,0.0,80.527626,79.0911225,253.447785479,197.98803227,32.0568,23.4029532087
 12/14  13:00:00,169.79193867,7.4163490742,0.0,0.0,80.527626,79.0911225,203.145654914,144.704711716,32.0568,26.3841431976
 12/14  14:00:00,165.614820025,7.51564783019,0.0,0.0,80.527626,75.0917375,173.77017155,131.326215637,16.0284,26.4155559131
 12/14  15:00:00,165.878570653,7.87551752931,0.0,0.0,80.527626,75.0917375,149.038558976,115.512712404,16.0284,17.4974465729
 12/14  16:00:00,163.710104156,7.76871566768,0.0,0.0,80.527626,73.092045,142.71316952,116.151907438,3.20568,23.3555820826
 12/14  17:00:00,169.062535311,7.4163490742,0.0,0.0,80.527626,73.092045,157.834017582,151.739380203,3.20568,2.8889573795
 12/14  18:00:00,128.761281775,7.4163490742,0.0,0.0,80.527626,29.818365,181.793974573,175.699336341,3.20568,2.88895823219
 12/14  19:00:00,129.003024409,7.4163490742,0.0,0.0,80.527626,29.818365,221.825681259,212.846353621,3.20568,5.77364763799
 12/14  20:00:00,129.207207437,7.4163490742,0.0,0.0,80.527626,29.818365,206.704926224,194.834960768,3.20568,8.66428545605
 12/14  21:00:00,129.067570332,7.4163490742,0.0,0.0,80.527626,29.818365,203.751398012,191.888142598,3.20568,8.6575754138
 12/14  22:00:00,55.5005974518,0.0,0.0,0.0,15.863942322,29.242365,8.98417380403,0.0,3.20568,5.77849380403
 12/14  23:00:00,55.3899327582,0.0,0.0,0.0,15.863942322,29.242365,8.96662217897,0.0,3.20568,5.76094217897
 12/14  24:00:00,56.1726071002,0.0,0.0,0.0,15.863942322,29.242365,6.09382092233,0.0,3.20568,2.88814092233
 12/15  01:00:00,55.4247408044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.4245010174,0.0,0.0,0.0,15.863942322,29.242365,6.09045824147,0.0,3.20568,2.88477824147
 12/15  03:00:00,55.4132359525,0.0,0.0,0.0,15.863942322,29.242365,6.09039128279,0.0,3.20568,2.88471128279
 12/15  04:00:00,55.404188918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.4634837034,0.0,0.0,0.0,15.863942322,29.242365,6.09032425498,0.0,3.20568,2.88464425498
 12/15  06:00:00,56.2914499226,0.0,0.0,0.0,15.863942322,29.242365,6.09025720772,0.0,3.20568,2.88457720772
 12/15  07:00:00,65.071489148,7.4163490742,0.00303049308879,0.0,15.863942322,29.818365,383.243414949,380.017734949,3.20568,0.02
 12/15  08:00:00,121.963275306,7.4163490742,0.00103747373795,0.0,80.527626,29.818365,313.218716818,307.124215325,3.20568,2.88882149254
 12/15  09:00:00,165.556448933,7.4163490742,0.00810249229659,0.0,80.527626,75.0917375,225.579341459,189.958604248,24.0426,11.5781372111
 12/15  10:00:00,165.360742789,7.4163490742,0.00357480655089,0.0,80.527626,75.0917375,165.134818596,120.686539945,24.0426,20.4056786511
 12/15  11:00:00,169.292061312,7.4163490742,0.00211149932266,0.0,80.527626,79.0911225,143.360873712,90.8787137879,32.0568,20.4253599241
 12/15  12:00:00,170.089775385,7.53533435028,0.0,0.0,80.527626,79.0911225,101.272094727,45.809509349,32.0568,23.4057853784
 12/15  13:00:00,169.82356613,7.99027672486,0.0,0.0,80.527626,79.0911225,85.4164608683,27.9352319887,32.0568,25.4244288796
 12/15  14:00:00,166.426359692,8.57145062615,0.0,0.0,80.527626,75.0917375,76.1957185855,32.7912638352,16.0284,27.3760547503
 12/15  15:00:00,167.099527923,8.64685015529,0.592378224665,0.0,80.527626,75.0917375,58.7558277746,25.2299384002,16.0284,17.4974893744
 12/15  16:00:00,165.405244947,8.42165916013,1.14225794593,0.0,80.527626,73.092045,53.4912043568,26.9293775271,3.20568,23.3561468297
 12/15  17:00:00,168.863692232,7.43492908799,0.0,0.0,80.527626,73.092045,38.8862494727,32.7916418419,3.20568,2.8889276308
 12/15  18:00:00,128.432104449,7.4163490742,0.0,0.0,80.527626,29.818365,68.5600874455,62.4654734391,3.20568,2.88893400636
 12/15  19:00:00,128.542290572,7.4163490742,0.0,0.0,80.527626,29.818365,143.595063566,134.615727331,3.20568,5.77365623487
 12/15  20:00:00,128.575311305,7.4163490742,0.0,0.0,80.527626,29.818365,157.161575911,145.291515787,3.20568,8.66438012341
 12/15  21:00:00,128.600291358,7.4163490742,0.0,0.0,80.527626,29.818365,163.613878318,151.750495102,3.20568,8.6577032155
 12/15  22:00:00,55.3761379454,0.0,0.0,0.0,15.863942322,29.242365,8.9842885625,0.0,3.20568,5.7786085625
 12/15  23:00:00,55.4212772778,0.0,0.0,0.0,15.863942322,29.242365,8.96671390503,0.0,3.20568,5.76103390503
 12/15  24:00:00,56.1910205842,0.0,0.0,0.0,15.863942322,29.242365,6.09386904909,0.0,3.20568,2.88818904909
 12/16  01:00:00,55.4369261969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.4244064874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.4103421213,0.0,0.0,0.0,15.863942322,29.242365,6.08873022746,0.0,3.20568,2.88305022746
 12/16  04:00:00,55.3990530789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.6051648605,0.0,0.0,0.0,15.863942322,29.242365,6.08871301491,0.0,3.20568,2.88303301491
 12/16  06:00:00,55.5860029186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.5956141992,0.0,0.0,0.0,15.863942322,29.242365,6.08869600297,0.0,3.20568,2.88301600297
 12/16  08:00:00,48.3857938154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  09:00:00,46.9636671237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,46.9850105874,0.0,0.0,0.0,15.863942322,29.242365,6.0904185966,0.0,3.20568,2.8847385966
 12/16  11:00:00,46.9730838682,0.0,0.0,0.0,15.863942322,29.242365,6.0903563995,0.0,3.20568,2.8846763995
 12/16  12:00:00,47.6862654935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  13:00:00,46.9602937472,0.0,0.0,0.0,15.863942322,29.242365,6.09029421396,0.0,3.20568,2.88461421396
 12/16  14:00:00,47.0106220897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  15:00:00,47.0311378811,0.0,0.0,0.0,15.863942322,29.242365,6.08872502051,0.0,3.20568,2.88304502051
 12/16  16:00:00,47.0148594133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,52.6249665784,0.0,0.0,0.0,15.863942322,29.242365,6.08870822991,0.0,3.20568,2.88302822991
 12/16  18:00:00,55.4799143735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.4784183641,0.0,0.0,0.0,15.863942322,29.242365,6.08869147377,0.0,3.20568,2.88301147377
 12/16  20:00:00,55.6904706438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.6745493382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.558908452,0.0,0.0,0.0,15.863942322,29.242365,6.08867474433,0.0,3.20568,2.88299474433
 12/16  23:00:00,55.4026594694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.1253894082,0.0,0.0,0.0,15.863942322,29.242365,6.08865803691,0.0,3.20568,2.88297803691
 12/17  01:00:00,55.3990155568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  02:00:00,55.3975589488,0.0,0.0,0.0,15.863942322,29.242365,6.08864570501,0.0,3.20568,2.88296570501
 12/17  03:00:00,55.3932298528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  04:00:00,55.3897172617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  05:00:00,55.602747802,0.0,0.0,0.0,15.863942322,29.242365,6.08863305694,0.0,3.20568,2.88295305694
 12/17  06:00:00,55.5877674629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  07:00:00,55.6044386073,0.0,0.0,0.0,15.863942322,29.242365,6.08862063299,0.0,3.20568,2.88294063299
 12/17  08:00:00,48.3971952639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,46.9749068128,0.0,0.0,0.0,15.863942322,29.242365,6.09044833362,0.0,3.20568,2.88476833362
 12/17  10:00:00,46.9935431775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  11:00:00,46.9833975276,0.0,0.0,0.0,15.863942322,29.242365,6.09039095526,0.0,3.20568,2.88471095526
 12/17  12:00:00,47.6846122034,0.0,0.0,0.0,15.863942322,29.242365,6.09033360184,0.0,3.20568,2.88465360184
 12/17  13:00:00,46.9735304907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.0140890371,0.0,0.0,0.0,15.863942322,29.242365,6.09027628148,0.0,3.20568,2.88459628148
 12/17  15:00:00,47.0277854804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.0212072146,0.0,0.0,0.0,15.863942322,29.242365,6.0887079038,0.0,3.20568,2.8830279038
 12/17  17:00:00,52.6462193347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.5136421597,0.0,0.0,0.0,15.863942322,29.242365,6.08869569552,0.0,3.20568,2.88301569552
 12/17  19:00:00,55.5224431324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  20:00:00,55.751716659,0.0,0.0,0.0,15.863942322,29.242365,6.08868351311,0.0,3.20568,2.88300351311
 12/17  21:00:00,55.7764768355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  22:00:00,55.6888313376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.5323228085,0.0,0.0,0.0,15.863942322,29.242365,6.08867135072,0.0,3.20568,2.88299135072
 12/17  24:00:00,56.228025085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  01:00:00,55.5445492123,0.0,0.0,0.0,15.863942322,29.242365,6.09032949521,0.0,3.20568,2.88464949521
 12/18  02:00:00,55.5237570011,0.0,0.0,0.0,15.863942322,29.242365,6.08980570601,0.0,3.20568,2.88412570601
 12/18  03:00:00,55.507546511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  04:00:00,55.5084816791,0.0,0.0,0.0,15.863942322,29.242365,6.09047710533,0.0,3.20568,2.88479710533
 12/18  05:00:00,55.7433088998,0.0,0.0,0.0,15.863942322,29.242365,6.09042462472,0.0,3.20568,2.88474462472
 12/18  06:00:00,55.7318864989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  07:00:00,64.6043515637,7.4163490742,0.576064707308,0.0,15.863942322,29.818365,161.58638087,155.496008759,3.20568,2.88469211139
 12/18  08:00:00,123.517901925,7.4163490742,2.03527243179,0.0,80.527626,29.818365,84.52328239,78.428435311,3.20568,2.88916707894
 12/18  09:00:00,168.891773918,7.4163490742,3.60302458638,0.0,80.527626,75.0917375,66.1701346968,30.54795536,24.0426,11.5795793368
 12/18  10:00:00,169.661471099,7.4163490742,4.34126751137,0.0,80.527626,75.0917375,70.7576230263,26.3047919167,24.0426,20.4102311096
 12/18  11:00:00,173.761379628,7.4163490742,4.43530470278,0.0,80.527626,79.0911225,76.5060909378,24.0210651329,32.0568,20.4282258049
 12/18  12:00:00,173.499196686,7.41640078072,3.48003542384,0.0,80.527626,79.0911225,64.4897483951,9.02291835062,32.0568,23.4100300444
 12/18  13:00:00,171.290315541,7.42550492035,1.96995499708,0.0,80.527626,79.0911225,66.1517186073,10.6374780666,32.0568,23.4574405407
 12/18  14:00:00,166.74579593,7.4399325878,1.39182047885,0.0,80.527626,75.0917375,71.2523762717,25.8683205338,16.0284,29.3556557379
 12/18  15:00:00,170.350595401,7.83264145405,4.58689721781,0.0,80.527626,75.0917375,53.699820821,19.9949345291,16.0284,17.6764862919
 12/18  16:00:00,169.937868888,7.83105276403,6.18825715802,0.0,80.527626,73.092045,47.2595981073,20.8710941377,3.20568,23.1828239696
 12/18  17:00:00,174.245820821,7.4163490742,6.72574890244,0.0,80.527626,73.092045,22.9755533456,16.880995529,3.20568,2.88887781661
 12/18  18:00:00,135.26855637,7.4163490742,6.73823367117,0.0,80.527626,29.818365,24.4387255937,18.3441449229,3.20568,2.88890067077
 12/18  19:00:00,134.625480139,7.4163490742,6.09983213745,0.0,80.527626,29.818365,30.0628004178,21.0841490454,3.20568,5.77297137242
 12/18  20:00:00,132.512909299,7.4163490742,3.76822334596,0.0,80.527626,29.818365,36.6880964235,24.8162282856,3.20568,8.66618813794
 12/18  21:00:00,132.264153469,7.4163490742,3.54037099917,0.0,80.527626,29.818365,36.724105015,24.8608050813,3.20568,8.65761993374
 12/18  22:00:00,55.7183819392,0.0,0.0,0.0,15.863942322,29.242365,8.98365497214,0.0,3.20568,5.77797497214
 12/18  23:00:00,55.5776373355,0.0,0.0,0.0,15.863942322,29.242365,8.96688630122,0.0,3.20568,5.76120630122
 12/18  24:00:00,56.2882606951,0.0,0.0,0.0,15.863942322,29.242365,6.09366648612,0.0,3.20568,2.88798648612
 12/19  01:00:00,55.5724441479,0.0,0.0,0.0,15.863942322,29.242365,6.09038357448,0.0,3.20568,2.88470357448
 12/19  02:00:00,55.5377444218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.5072922313,0.0,0.0,0.0,15.863942322,29.242365,6.09033619876,0.0,3.20568,2.88465619876
 12/19  04:00:00,55.4849827217,0.0,0.0,0.0,15.863942322,29.242365,4.05512447608,0.0,3.20568,0.849444476076
 12/19  05:00:00,56.530106011,0.0,0.0,0.0,15.863942322,29.242365,5.2605367115,0.0,3.20568,2.0548567115
 12/19  06:00:00,56.3570408262,0.0,0.0,0.0,15.863942322,29.242365,6.09049339425,0.0,3.20568,2.88481339425
 12/19  07:00:00,64.5368308594,7.4163490742,0.0,0.0,15.863942322,29.818365,375.564533507,372.338853507,3.20568,0.02
 12/19  08:00:00,123.240107407,7.4163490742,0.0,0.0,80.527626,29.818365,291.738554741,282.77453389,3.20568,5.75834085031
 12/19  09:00:00,165.510814135,7.4163490742,0.00495018254774,0.0,80.527626,75.0917375,215.0763039,179.455330084,24.0426,11.5783738158
 12/19  10:00:00,165.418833103,7.4163490742,0.00339189521751,0.0,80.527626,75.0917375,180.650138481,139.113429725,24.0426,17.494108756
 12/19  11:00:00,169.403813157,7.4163490742,0.00206926119649,0.0,80.527626,79.0911225,186.265563557,133.778780639,32.0568,20.4299829176
 12/19  12:00:00,170.1109401,7.4163490742,0.0,0.0,80.527626,79.0911225,165.261356681,109.793567239,32.0568,23.4109894419
 12/19  13:00:00,169.3649876,7.4163490742,0.0,0.0,80.527626,79.0911225,163.279709416,104.830115689,32.0568,26.3927937267
 12/19  14:00:00,165.386802021,7.41763914388,0.0,0.0,80.527626,75.0917375,162.49504736,120.042499301,16.0284,26.4241480586
 12/19  15:00:00,165.381651217,7.42795425082,0.0,0.0,80.527626,75.0917375,151.019815339,114.576992787,16.0284,20.414422552
 12/19  16:00:00,163.351080752,7.43488627353,0.0,0.0,80.527626,73.092045,138.181358599,114.532862876,3.20568,20.4428157231
 12/19  17:00:00,167.510895684,7.4163490742,0.0,0.0,80.527626,73.092045,127.019394618,118.055674315,3.20568,5.75804030281
 12/19  18:00:00,128.534596641,7.4163490742,0.0,0.0,80.527626,29.818365,134.349713009,128.255209568,3.20568,2.88882344034
 12/19  19:00:00,128.556111005,7.4163490742,0.0,0.0,80.527626,29.818365,148.832842663,139.853506052,3.20568,5.77365661084
 12/19  20:00:00,128.569302081,7.4163490742,0.0,0.0,80.527626,29.818365,159.745515899,147.875135794,3.20568,8.66470010545
 12/19  21:00:00,128.592529835,7.4163490742,0.0,0.0,80.527626,29.818365,172.079373978,160.215541617,3.20568,8.65815236156
 12/19  22:00:00,55.37011638,0.0,0.0,0.0,15.863942322,29.242365,8.98470373238,0.0,3.20568,5.77902373238
 12/19  23:00:00,55.4103001034,0.0,0.0,0.0,15.863942322,29.242365,8.96703966717,0.0,3.20568,5.76135966717
 12/19  24:00:00,56.177684585,0.0,0.0,0.0,15.863942322,29.242365,6.09404071905,0.0,3.20568,2.88836071905
 12/20  01:00:00,55.4231997913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  02:00:00,55.4195680292,0.0,0.0,0.0,15.863942322,29.242365,6.09040657637,0.0,3.20568,2.88472657637
 12/20  03:00:00,55.4082049636,0.0,0.0,0.0,15.863942322,29.242365,6.09036383288,0.0,3.20568,2.88468383288
 12/20  04:00:00,55.4005030464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  05:00:00,55.60590638,0.0,0.0,0.0,15.863942322,29.242365,6.09032098828,0.0,3.20568,2.88464098828
 12/20  06:00:00,55.5845023653,0.0,0.0,0.0,15.863942322,29.242365,6.09053106012,0.0,3.20568,2.88485106012
 12/20  07:00:00,65.3360879633,7.4163490742,0.00176539969622,0.0,15.863942322,29.818365,488.21418195,484.98850195,3.20568,0.02
 12/20  08:00:00,123.964038807,7.4163490742,0.000882760530186,0.0,80.527626,29.818365,346.587168957,340.492315265,3.20568,2.88917369181
 12/20  09:00:00,166.012860263,7.4163490742,0.00659157475518,0.0,80.527626,75.0917375,255.037604224,219.414142293,24.0426,11.5808619313
 12/20  10:00:00,165.683472789,7.4163490742,0.00283463612894,0.0,80.527626,75.0917375,210.437341889,165.983900434,24.0426,20.4108414549
 12/20  11:00:00,169.662255555,7.55169626615,0.00160808421576,0.0,80.527626,79.0911225,199.721379719,147.2338981,32.0568,20.4306816187
 12/20  12:00:00,170.752239646,7.96459298557,0.0,0.0,80.527626,79.0911225,175.807058327,120.34117086,32.0568,23.4090874671
 12/20  13:00:00,169.889047115,7.89122464329,0.0,0.0,80.527626,79.0911225,171.580980681,113.132916831,32.0568,26.3912638506
 12/20  14:00:00,165.768390634,7.73681607707,0.0,0.0,80.527626,75.0917375,178.74807753,136.29659802,16.0284,26.4230795107
 12/20  15:00:00,165.660536796,7.59687050236,0.0,0.0,80.527626,75.0917375,182.669436933,146.224665413,16.0284,20.4163715202
 12/20  16:00:00,163.613098057,7.52686952398,0.0,0.0,80.527626,73.092045,182.020147668,158.372139188,3.20568,20.44232848
 12/20  17:00:00,167.71036429,7.4163490742,0.0,0.0,80.527626,73.092045,169.709134741,160.745094554,3.20568,5.75836018655
 12/20  18:00:00,128.748984878,7.4163490742,0.0,0.0,80.527626,29.818365,174.669537741,168.574710548,3.20568,2.88914719329
 12/20  19:00:00,128.802076511,7.4163490742,0.0,0.0,80.527626,29.818365,191.973085644,182.993992607,3.20568,5.77341303678
 12/20  20:00:00,129.259732864,7.4163490742,0.0,0.0,80.527626,29.818365,232.027662566,220.156431088,3.20568,8.6655514779
 12/20  21:00:00,129.437204274,7.4163490742,0.0,0.0,80.527626,29.818365,237.805227078,225.941656656,3.20568,8.65789042197
 12/20  22:00:00,55.4812866392,0.0,0.0,0.0,15.863942322,29.242365,8.98457141525,0.0,3.20568,5.77889141525
 12/20  23:00:00,55.3755395954,0.0,0.0,0.0,15.863942322,29.242365,8.96687519682,0.0,3.20568,5.76119519682
 12/20  24:00:00,56.1666819233,0.0,0.0,0.0,15.863942322,29.242365,6.09396065745,0.0,3.20568,2.88828065745
 12/21  01:00:00,55.4032160166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.4026335308,0.0,0.0,0.0,15.863942322,29.242365,6.09032320373,0.0,3.20568,2.88464320373
 12/21  03:00:00,55.3933810868,0.0,0.0,0.0,15.863942322,29.242365,6.09053869451,0.0,3.20568,2.88485869451
 12/21  04:00:00,55.3854494464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.5949025937,0.0,0.0,0.0,15.863942322,29.242365,6.09050033863,0.0,3.20568,2.88482033863
 12/21  06:00:00,55.576501671,0.0,0.0,0.0,15.863942322,29.242365,6.09046194826,0.0,3.20568,2.88478194826
 12/21  07:00:00,65.5126664372,7.4163490742,0.00242769580985,0.0,15.863942322,29.818365,460.647700714,457.422020714,3.20568,0.02
 12/21  08:00:00,124.049658659,7.4163490742,0.000837566857092,0.0,80.527626,29.818365,374.007815307,367.91301561,3.20568,2.88911969748
 12/21  09:00:00,166.308846192,7.4163490742,0.00628383564074,0.0,80.527626,75.0917375,282.260670849,246.637168675,24.0426,11.5809021739
 12/21  10:00:00,165.9239183,7.4163490742,0.00267378793849,0.0,80.527626,75.0917375,225.561438988,181.107330135,24.0426,20.4115088531
 12/21  11:00:00,169.875211668,7.61033196438,0.001488572424,0.0,80.527626,79.0911225,217.530332267,165.041867429,32.0568,20.4316648378
 12/21  12:00:00,171.192669196,8.27164771976,0.0,0.0,80.527626,79.0911225,192.705058712,137.23756961,32.0568,23.4106891024
 12/21  13:00:00,170.776627637,8.69181339251,0.0,0.0,80.527626,79.0911225,183.107028423,124.656612629,32.0568,26.3936157935
 12/21  14:00:00,167.071256185,9.06055960785,0.0,0.0,80.527626,75.0917375,161.202358165,118.747955119,16.0284,26.4260030468
 12/21  15:00:00,167.05850378,9.1160269108,0.0,0.0,80.527626,75.0917375,140.135203689,103.688229696,16.0284,20.4185739927
 12/21  16:00:00,164.56520531,8.61965748584,0.0,0.0,80.527626,73.092045,150.709412201,124.140548873,3.20568,23.3631833277
 12/21  17:00:00,167.594292016,7.44504419608,0.0,0.0,80.527626,73.092045,145.793001293,139.698453241,3.20568,2.88886805232
 12/21  18:00:00,128.663893896,7.4163490742,0.0,0.0,80.527626,29.818365,167.936785525,161.842199226,3.20568,2.88890629898
 12/21  19:00:00,128.696032995,7.4163490742,0.0,0.0,80.527626,29.818365,170.889341026,161.909728408,3.20568,5.7739326182
 12/21  20:00:00,128.779499874,7.4163490742,0.0,0.0,80.527626,29.818365,137.589292951,125.718353741,3.20568,8.66525921024
 12/21  21:00:00,128.70390591,7.4163490742,0.0,0.0,80.527626,29.818365,124.477213923,112.613907847,3.20568,8.65762607546
 12/21  22:00:00,55.5420553197,0.0,0.0,0.0,15.863942322,29.242365,8.98518023918,0.0,3.20568,5.77950023918
 12/21  23:00:00,55.4141999711,0.0,0.0,0.0,15.863942322,29.242365,8.96746815434,0.0,3.20568,5.76178815434
 12/21  24:00:00,56.1858701195,0.0,0.0,0.0,15.863942322,29.242365,6.0938294138,0.0,3.20568,2.8881494138
 12/22  01:00:00,55.4204466695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,55.4109533612,0.0,0.0,0.0,15.863942322,29.242365,6.09036258553,0.0,3.20568,2.88468258553
 12/22  03:00:00,55.4021138592,0.0,0.0,0.0,15.863942322,29.242365,6.09032917408,0.0,3.20568,2.88464917408
 12/22  04:00:00,55.3941979689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  05:00:00,56.4513785072,0.0,0.0,0.0,15.863942322,29.242365,6.09054966314,0.0,3.20568,2.88486966314
 12/22  06:00:00,56.277835213,0.0,0.0,0.0,15.863942322,29.242365,6.09051583984,0.0,3.20568,2.88483583984
 12/22  07:00:00,65.7530060607,7.4163490742,0.00141636192127,0.0,15.863942322,29.818365,513.310763205,510.085083205,3.20568,0.02
 12/22  08:00:00,124.030131397,7.4163490742,0.000771531575848,0.0,80.527626,29.818365,383.979099255,375.015197834,3.20568,5.75822142044
 12/22  09:00:00,166.319804682,7.4163490742,0.00561180188498,0.0,80.527626,75.0917375,298.783685214,266.051792453,24.0426,8.68929276094
 12/22  10:00:00,166.340496832,7.4163490742,0.0019012319672,0.0,80.527626,75.0917375,283.602361139,239.147496489,24.0426,20.4122646503
 12/22  11:00:00,170.343709141,7.4163490742,0.00128342116778,0.0,80.527626,79.0911225,291.40255224,238.913132645,32.0568,20.4326195948
 12/22  12:00:00,171.105301189,7.4163490742,0.0,0.0,80.527626,79.0911225,275.688673686,220.216401087,32.0568,23.4154725991
 12/22  13:00:00,170.341128705,7.4163490742,0.0,0.0,80.527626,79.0911225,270.531535194,212.07524078,32.0568,26.3994944138
 12/22  14:00:00,166.356528706,7.4163490742,0.0,0.0,80.527626,75.0917375,263.163282091,217.768102118,16.0284,29.3667799725
 12/22  15:00:00,166.348209479,7.4163490742,0.0,0.0,80.527626,75.0917375,242.967264234,209.435991981,16.0284,17.5028722528
 12/22  16:00:00,164.322989583,7.4163490742,0.0,0.0,80.527626,73.092045,233.330629912,206.76185912,3.20568,23.3630907928
 12/22  17:00:00,168.500055228,7.4163490742,0.0,0.0,80.527626,73.092045,218.369432952,212.274724061,3.20568,2.88902889095
 12/22  18:00:00,129.5390996,7.4163490742,0.0,0.0,80.527626,29.818365,253.837557972,247.742805521,3.20568,2.88907245087
 12/22  19:00:00,129.550977017,7.4163490742,0.0,0.0,80.527626,29.818365,279.013257262,270.034052329,3.20568,5.77352493247
 12/22  20:00:00,129.561327798,7.4163490742,0.0,0.0,80.527626,29.818365,291.36041602,279.487385881,3.20568,8.6673501396
 12/22  21:00:00,129.567593215,7.4163490742,0.0,0.0,80.527626,29.818365,295.7063887,283.841824287,3.20568,8.65888441305
 12/22  22:00:00,55.2962122424,0.0,0.0,0.0,15.863942322,29.242365,8.98495184231,0.0,3.20568,5.77927184231
 12/22  23:00:00,55.3458216247,0.0,0.0,0.0,15.863942322,29.242365,8.9677530448,0.0,3.20568,5.7620730448
 12/22  24:00:00,56.1436168467,0.0,0.0,0.0,15.863942322,29.242365,6.094103924,0.0,3.20568,2.888423924
 12/23  01:00:00,55.3769469629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.3754095976,0.0,0.0,0.0,15.863942322,29.242365,6.08876654189,0.0,3.20568,2.88308654189
 12/23  03:00:00,55.3699893776,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,56.7091175061,1.33755193344,0.0,0.0,15.863942322,29.242365,7.00078430021,0.912004365996,3.20568,2.88309993421
 12/23  05:00:00,57.2552735746,1.67193991679,0.0,0.0,15.863942322,29.242365,4.6411846318,1.4155046318,3.20568,0.02
 12/23  06:00:00,56.9023163932,1.33755193344,0.0,0.0,15.863942322,29.242365,7.6273749214,1.5385807491,3.20568,2.88311417231
 12/23  07:00:00,57.2526853668,1.67193991679,0.0,0.0,15.863942322,29.242365,6.13205377445,2.90637377445,3.20568,0.02
 12/23  08:00:00,51.1300660058,1.33755193344,0.0,0.0,15.863942322,29.242365,5.16517051071,1.93949051071,3.20568,0.02
 12/23  09:00:00,48.6121406185,1.67193991679,0.0,0.0,15.863942322,29.242365,7.93210092207,1.84329352701,3.20568,2.88312739506
 12/23  10:00:00,47.9568636767,1.00316395008,0.0,0.0,15.863942322,29.242365,6.77779642157,0.687263350818,3.20568,2.88485307075
 12/23  11:00:00,47.9435515394,1.00316395008,0.0,0.0,15.863942322,29.242365,3.78637892294,0.560698922937,3.20568,0.02
 12/23  12:00:00,47.6581360943,0.0,0.0,0.0,15.863942322,29.242365,6.09050214912,0.0,3.20568,2.88482214912
 12/23  13:00:00,46.9153682059,0.0,0.0,0.0,15.863942322,29.242365,6.09047283645,0.0,3.20568,2.88479283645
 12/23  14:00:00,46.9528885716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,46.9650350805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,46.9523011165,0.0,0.0,0.0,15.863942322,29.242365,6.08880354552,0.0,3.20568,2.88312354552
 12/23  17:00:00,51.1404454074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.4254637231,0.0,0.0,0.0,15.863942322,29.242365,6.08865114593,0.0,3.20568,2.88297114593
 12/23  19:00:00,56.4287970756,1.00316395008,0.0,0.0,15.863942322,29.242365,4.0851121324,0.859432132402,3.20568,0.02
 12/23  20:00:00,56.6399943409,1.00316395008,0.0,0.0,15.863942322,29.242365,7.14106916164,1.05240386359,3.20568,2.88298529805
 12/23  21:00:00,56.9591560959,1.33755193344,0.0,0.0,15.863942322,29.242365,4.95716479866,1.73148479866,3.20568,0.02
 12/23  22:00:00,57.1846373574,1.67193991679,0.0,0.0,15.863942322,29.242365,7.48343768058,4.25775768058,3.20568,0.02
 12/23  23:00:00,57.9336714706,2.57673289704,0.0,0.0,15.863942322,29.242365,31.3438288485,25.2550378569,3.20568,2.88311099159
 12/23  24:00:00,58.9601589279,2.85625999503,0.0,0.0,15.863942322,29.242365,29.858856619,26.633176619,3.20568,0.02
 12/24  01:00:00,58.5078745665,3.14549267917,0.0,0.0,15.863942322,29.242365,38.3398753543,32.2510960899,3.20568,2.88309926443
 12/24  02:00:00,59.2973351842,3.93085830254,0.0,0.0,15.863942322,29.242365,45.5497333029,42.3240533029,3.20568,0.02
 12/24  03:00:00,58.8714532243,3.50799657529,0.0,0.0,15.863942322,29.242365,49.5069907886,43.4181936685,3.20568,2.88311712006
 12/24  04:00:00,59.2077789712,3.83808009836,0.0,0.0,15.863942322,29.242365,49.2432483049,46.0175683049,3.20568,0.02
 12/24  05:00:00,59.138603538,3.55855300037,0.0,0.0,15.863942322,29.242365,53.158941412,49.933261412,3.20568,0.02
 12/24  06:00:00,59.4476094729,3.87599741717,0.0,0.0,15.863942322,29.242365,58.537498852,52.4487678664,3.20568,2.88305098551
 12/24  07:00:00,59.1778255685,3.59647031918,0.0,0.0,15.863942322,29.242365,57.8844843172,54.6588043172,3.20568,0.02
 12/24  08:00:00,53.4973547186,3.70604118015,0.0,0.0,15.863942322,29.242365,50.9177413331,44.828936199,3.20568,2.88312513407
 12/24  09:00:00,49.2538876499,2.32932435257,0.0,0.0,15.863942322,29.242365,30.1620218414,26.9363418414,3.20568,0.02
 12/24  10:00:00,49.5320269931,2.59056448878,0.0,0.0,15.863942322,29.242365,31.9070315055,25.8166294001,3.20568,2.88472210533
 12/24  11:00:00,48.2566236638,1.33755193344,0.0,0.0,15.863942322,29.242365,17.1446866786,11.0543093135,3.20568,2.88469736513
 12/24  12:00:00,49.3143431208,1.67193991679,0.0,0.0,15.863942322,29.242365,16.5056792756,13.2799992756,3.20568,0.02
 12/24  13:00:00,47.8950392057,1.00316395008,0.0,0.0,15.863942322,29.242365,13.608944994,7.51846349822,3.20568,2.88480149574
 12/24  14:00:00,48.7605432858,1.82360919203,0.0,0.0,15.863942322,29.242365,19.5763371265,13.4857529652,3.20568,2.88490416133
 12/24  15:00:00,48.5874629525,1.64089048391,0.0,0.0,15.863942322,29.242365,15.4438773428,12.2181973428,3.20568,0.02
 12/24  16:00:00,49.0661187262,2.1269477425,0.0,0.0,15.863942322,29.242365,22.9312288587,16.842476997,3.20568,2.88307186169
 12/24  17:00:00,54.1585130031,3.03174072274,0.0,0.0,15.863942322,29.242365,39.6258041293,36.4001241293,3.20568,0.02
 12/24  18:00:00,58.7873373809,3.3661287061,0.0,0.0,15.863942322,29.242365,47.4925820801,44.2669020801,3.20568,0.02
 12/24  19:00:00,58.6026724993,3.18340999798,0.0,0.0,15.863942322,29.242365,50.7545470514,44.6657769383,3.20568,2.88309011308
 12/24  20:00:00,59.0544297426,3.41238067089,0.0,0.0,15.863942322,29.242365,53.3420703745,50.1163903745,3.20568,0.02
 12/24  21:00:00,58.7029513981,3.08229714782,0.0,0.0,15.863942322,29.242365,55.1432202734,49.0544040108,3.20568,2.88313626263
 12/24  22:00:00,60.0294345987,4.49558789897,0.0,0.0,15.863942322,29.242365,90.7832421209,87.5575621209,3.20568,0.02
 12/24  23:00:00,58.9662255759,3.59647031918,0.0,0.0,15.863942322,29.242365,79.3055570938,73.2167781274,3.20568,2.8830989664
 12/24  24:00:00,60.6206701474,4.49558789897,0.0,0.0,15.863942322,29.242365,97.4026496535,94.1769696535,3.20568,0.02
 12/25  01:00:00,58.9695573019,3.59647031918,0.0,0.0,15.863942322,29.242365,81.4465480114,78.2208680114,3.20568,0.02
 12/25  02:00:00,59.8821167732,4.49558789897,0.0,0.0,15.863942322,29.242365,104.052147747,97.9633613765,3.20568,2.88310637023
 12/25  03:00:00,59.146594527,3.77319647896,0.0,0.0,15.863942322,29.242365,83.1489667861,79.9232867861,3.20568,0.02
 12/25  04:00:00,60.3269470769,4.93740329843,0.0013922149788,0.0,15.863942322,29.242365,106.974254747,100.885432706,3.20568,2.88314204068
 12/25  05:00:00,59.7614742016,4.17083033847,0.00094044659579,0.0,15.863942322,29.242365,86.6664408209,83.4407608209,3.20568,0.02
 12/25  06:00:00,60.676149573,5.08467509824,0.0,0.0,15.863942322,29.242365,110.707459524,104.618670987,3.20568,2.88310853695
 12/25  07:00:00,59.7405849477,4.14873956849,0.0,0.0,15.863942322,29.242365,88.323183083,85.097503083,3.20568,0.02
 12/25  08:00:00,54.1998428408,4.39232281867,0.0,0.0,15.863942322,29.242365,91.6785492689,88.4528692689,3.20568,0.02
 12/25  09:00:00,50.4263717283,3.49320523888,0.0,0.0,15.863942322,29.242365,72.8680203762,66.7774322625,3.20568,2.88490811372
 12/25  10:00:00,51.1743787425,4.22021435151,0.0,0.0,15.863942322,29.242365,83.0754799116,76.9849113875,3.20568,2.88488852419
 12/25  11:00:00,50.1979213382,3.27054034663,0.0,0.0,15.863942322,29.242365,58.8126132739,55.5869332739,3.20568,0.02
 12/25  12:00:00,51.4103993885,3.75659760523,0.0,0.0,15.863942322,29.242365,66.4519666306,60.361418584,3.20568,2.88486804664
 12/25  13:00:00,49.9302427711,3.03174072274,0.0,0.0,15.863942322,29.242365,53.3654690504,47.274943062,3.20568,2.88484598843
 12/25  14:00:00,50.0963061677,3.15529408522,0.0,0.0,15.863942322,29.242365,47.3690361874,44.1433561874,3.20568,0.02
 12/25  15:00:00,49.7687351128,2.82521056214,0.0,0.0,15.863942322,29.242365,43.7086497526,37.619837864,3.20568,2.88313188859
 12/25  16:00:00,50.0966514175,3.1595985455,0.0,0.0,15.863942322,29.242365,46.150482788,42.924802788,3.20568,0.02
 12/25  17:00:00,54.2475419369,3.12155786186,0.0,0.0,15.863942322,29.242365,50.3935565981,44.3047499986,3.20568,2.88312659945
 12/25  18:00:00,58.9385912815,3.51779798134,0.0,0.0,15.863942322,29.242365,57.6737200921,54.4480400921,3.20568,0.02
 12/25  19:00:00,58.5663301831,3.15114053469,0.0,0.0,15.863942322,29.242365,57.5753255338,51.4865523559,3.20568,2.88309317791
 12/25  20:00:00,59.6717594086,4.03197115269,0.0,0.0,15.863942322,29.242365,71.5095232016,68.2838432016,3.20568,0.02
 12/25  21:00:00,59.1637857429,3.5459138941,0.0,0.0,15.863942322,29.242365,64.9984173566,61.7727373566,3.20568,0.02
 12/25  22:00:00,59.4091774773,3.87599741717,0.0,0.0,15.863942322,29.242365,90.9909663894,84.9021706727,3.20568,2.88311571666
 12/25  23:00:00,59.9326201414,4.56179988969,0.0,0.0,15.863942322,29.242365,93.1273293218,89.9016493218,3.20568,0.02
 12/25  24:00:00,60.7266900799,4.59797887713,0.0,0.0,15.863942322,29.242365,104.534943552,98.4461254844,3.20568,2.88313806755
 12/26  01:00:00,59.936699381,4.56179988969,0.0,0.0,15.863942322,29.242365,96.9986491092,93.7729691092,3.20568,0.02
 12/26  02:00:00,60.0625817501,4.67161477704,0.0,0.0,15.863942322,29.242365,106.030554541,99.9400035396,3.20568,2.88487100087
 12/26  03:00:00,59.9665442738,4.58389065967,0.0,0.0,15.863942322,29.242365,109.000916899,102.910447475,3.20568,2.88478942438
 12/26  04:00:00,60.4681245081,5.05452145657,0.0,0.0,15.863942322,29.242365,125.770352112,122.544672112,3.20568,0.02
 12/26  05:00:00,61.2323208653,4.76061681945,0.0,0.0,15.863942322,29.242365,133.588473678,127.49793307,3.20568,2.88486060715
 12/26  06:00:00,61.4959530794,5.14288453646,0.0,0.0,15.863942322,29.242365,164.291256057,158.200662774,3.20568,2.88491328247
 12/26  07:00:00,66.721986292,7.4163490742,0.0,0.0,15.863942322,29.818365,883.930464673,880.704784673,3.20568,0.02
 12/26  08:00:00,125.125300571,7.4163490742,0.0,0.0,80.527626,29.818365,618.267124709,609.302812113,3.20568,5.75863259682
 12/26  09:00:00,166.543493484,7.4163490742,0.0021312124382,0.0,80.527626,75.0917375,482.045870843,446.42287424,24.0426,11.5803966033
 12/26  10:00:00,166.487134725,7.4163490742,0.00196116088343,0.0,80.527626,75.0917375,443.756557151,402.213288724,24.0426,17.5006684278
 12/26  11:00:00,170.374037452,7.4163490742,0.00255817119211,0.0,80.527626,79.0911225,388.128248138,332.71833173,32.0568,23.3531164083
 12/26  12:00:00,171.103507607,7.4163490742,0.0,0.0,80.527626,79.0911225,326.408167903,270.932220094,32.0568,23.4191478089
 12/26  13:00:00,170.330767388,7.4163490742,0.0,0.0,80.527626,79.0911225,301.628099923,243.169387782,32.0568,26.4019121408
 12/26  14:00:00,166.345383235,7.4163490742,0.0,0.0,80.527626,75.0917375,285.361755967,242.893443591,16.0284,26.4399123751
 12/26  15:00:00,166.333960977,7.4163490742,0.0,0.0,80.527626,75.0917375,261.007800756,224.55811636,16.0284,20.421284396
 12/26  16:00:00,164.309520659,7.4163490742,0.0,0.0,80.527626,73.092045,251.553558018,227.898593693,3.20568,20.4492843248
 12/26  17:00:00,168.504201535,7.4163490742,0.0,0.0,80.527626,73.092045,260.290910547,251.326782416,3.20568,5.75844813095
 12/26  18:00:00,129.563948671,7.4163490742,0.0,0.0,80.527626,29.818365,308.527178816,302.432263874,3.20568,2.88923494179
 12/26  19:00:00,129.574358866,7.4163490742,0.0,0.0,80.527626,29.818365,327.704471291,318.724900446,3.20568,5.77389084515
 12/26  20:00:00,129.586079606,7.4163490742,0.0,0.0,80.527626,29.818365,335.318129616,323.446888803,3.20568,8.66556081316
 12/26  21:00:00,129.593661007,7.4163490742,0.0,0.0,80.527626,29.818365,342.277706432,330.412796011,3.20568,8.65923042082
 12/26  22:00:00,55.2800418458,0.0,0.0,0.0,15.863942322,29.242365,8.98562490515,0.0,3.20568,5.77994490515
 12/26  23:00:00,55.3301996272,0.0,0.0,0.0,15.863942322,29.242365,8.96779955529,0.0,3.20568,5.76211955529
 12/26  24:00:00,56.1305522861,0.0,0.0,0.0,15.863942322,29.242365,6.0940001362,0.0,3.20568,2.8883201362
 12/27  01:00:00,55.3643504526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  02:00:00,56.0374603853,0.668775966718,0.0,0.0,15.863942322,29.242365,6.55719526098,0.466679042261,3.20568,2.88483621872
 12/27  03:00:00,56.7052142849,1.33755193344,0.0,0.0,15.863942322,29.242365,7.15906035766,1.06855428393,3.20568,2.88482607373
 12/27  04:00:00,56.7022135196,1.33755193344,0.0,0.0,15.863942322,29.242365,4.57934880355,1.35366880355,3.20568,0.02
 12/27  05:00:00,57.2499226123,1.67193991679,0.0,0.0,15.863942322,29.242365,8.06836167666,1.97786839061,3.20568,2.88481328606
 12/27  06:00:00,56.8992951693,1.33755193344,0.0,0.0,15.863942322,29.242365,8.38001462066,2.28953300369,3.20568,2.88480161697
 12/27  07:00:00,66.0800956305,7.4163490742,0.00346048258427,0.0,15.863942322,29.818365,582.30935979,579.08367979,3.20568,0.02
 12/27  08:00:00,124.238935062,7.4163490742,0.0,0.0,80.527626,29.818365,454.270541692,445.30639549,3.20568,5.75846620175
 12/27  09:00:00,166.350983935,7.4163490742,0.0056523922389,0.0,80.527626,75.0917375,357.642100088,322.018603836,24.0426,11.5808962515
 12/27  10:00:00,166.34475958,7.4163490742,0.00214657675087,0.0,80.527626,75.0917375,306.632563499,265.088073636,24.0426,17.5018898631
 12/27  11:00:00,170.346288328,7.4163490742,0.00128911562809,0.0,80.527626,79.0911225,304.168293839,248.7564859,32.0568,23.3550079397
 12/27  12:00:00,171.107528895,7.4163490742,0.0,0.0,80.527626,79.0911225,270.949080227,215.470750153,32.0568,23.421530074
 12/27  13:00:00,170.342585004,7.4163490742,0.0,0.0,80.527626,79.0911225,257.515653616,199.053788512,32.0568,26.4050651034
 12/27  14:00:00,166.364093102,7.4163490742,0.0,0.0,80.527626,75.0917375,252.420425869,209.954143272,16.0284,26.4378825962
 12/27  15:00:00,166.350513296,7.4163490742,0.0,0.0,80.527626,75.0917375,240.571020135,204.118556955,16.0284,20.42406318
 12/27  16:00:00,164.332158628,7.4163490742,0.0,0.0,80.527626,73.092045,233.280163368,206.705916227,3.20568,23.3685671407
 12/27  17:00:00,168.507576362,7.4163490742,0.0,0.0,80.527626,73.092045,225.990243799,219.895554598,3.20568,2.8890092007
 12/27  18:00:00,129.557522274,7.4163490742,0.0,0.0,80.527626,29.818365,277.421762236,271.327005144,3.20568,2.88907709154
 12/27  19:00:00,129.571726923,7.4163490742,0.0,0.0,80.527626,29.818365,307.931523631,298.951256634,3.20568,5.77458699721
 12/27  20:00:00,129.793292621,7.4163490742,0.0,0.0,80.527626,29.818365,313.930133304,302.057793809,3.20568,8.66665949503
 12/27  21:00:00,129.786197466,7.4163490742,0.0,0.0,80.527626,29.818365,313.977271733,302.112233464,3.20568,8.65935826976
 12/27  22:00:00,55.4514467034,0.0,0.0,0.0,15.863942322,29.242365,8.98495688474,0.0,3.20568,5.77927688474
 12/27  23:00:00,55.3454159143,0.0,0.0,0.0,15.863942322,29.242365,8.96742239143,0.0,3.20568,5.76174239143
 12/27  24:00:00,56.1409344425,0.0,0.0,0.0,15.863942322,29.242365,6.0939471995,0.0,3.20568,2.8882671995
 12/28  01:00:00,55.3752411349,0.0,0.0,0.0,15.863942322,29.242365,6.0903800981,0.0,3.20568,2.8847000981
 12/28  02:00:00,55.3734853757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  03:00:00,56.3759757135,1.00316395008,0.0,0.0,15.863942322,29.242365,6.74815007629,0.658077062343,3.20568,2.88439301395
 12/28  04:00:00,56.708399354,1.33755193344,0.0,0.0,15.863942322,29.242365,7.20633487557,1.11571090109,3.20568,2.88494397448
 12/28  05:00:00,57.2549985683,1.67193991679,0.0,0.0,15.863942322,29.242365,4.80565627025,1.57997627025,3.20568,0.02
 12/28  06:00:00,56.9028739791,1.33755193344,0.0,0.0,15.863942322,29.242365,7.75899181897,1.66837648068,3.20568,2.8849353383
 12/28  07:00:00,65.9855187914,7.4163490742,0.00346699343367,0.0,15.863942322,29.818365,551.818170621,545.727562895,3.20568,2.88492772566
 12/28  08:00:00,124.186914132,7.4163490742,0.0,0.0,80.527626,29.818365,418.963990953,412.869049948,3.20568,2.88926100443
 12/28  09:00:00,166.343332859,7.4163490742,0.00646477616489,0.0,80.527626,75.0917375,323.517973146,287.893343211,24.0426,11.5820299349
 12/28  10:00:00,166.341289834,7.4163490742,0.00255707030301,0.0,80.527626,75.0917375,273.962862023,229.502660334,24.0426,20.4176016892
 12/28  11:00:00,170.180674941,7.42965060819,0.00151676561233,0.0,80.527626,79.0911225,248.232829512,195.737398297,32.0568,20.4386312147
 12/28  12:00:00,170.946597527,7.81666598519,0.0,0.0,80.527626,79.0911225,208.688861959,153.211898895,32.0568,23.4201630646
 12/28  13:00:00,170.45142609,8.18529161283,0.0,0.0,80.527626,79.0911225,206.142768189,147.685237644,32.0568,26.400730545
 12/28  14:00:00,166.215821687,8.06198873843,0.0,0.0,80.527626,75.0917375,186.708236341,144.243211663,16.0284,26.4366246789
 12/28  15:00:00,165.884752665,7.81543984009,0.0,0.0,80.527626,75.0917375,172.124204668,135.671913233,16.0284,20.4238914342
 12/28  16:00:00,163.902949667,7.82499422356,0.0,0.0,80.527626,73.092045,177.027781229,150.453068868,3.20568,23.369032361
 12/28  17:00:00,167.69366251,7.4163490742,0.0,0.0,80.527626,73.092045,162.046228767,155.951302515,3.20568,2.88924625193
 12/28  18:00:00,128.804806221,7.4163490742,0.0,0.0,80.527626,29.818365,182.652822831,176.557823909,3.20568,2.88931892235
 12/28  19:00:00,128.795572306,7.4163490742,0.0,0.0,80.527626,29.818365,186.706969905,174.850238822,3.20568,8.65105108321
 12/28  20:00:00,129.029079902,7.4163490742,0.0,0.0,80.527626,29.818365,194.222372497,185.233199222,3.20568,5.78349327413
 12/28  21:00:00,129.106864589,7.4163490742,0.0,0.0,80.527626,29.818365,215.840252559,203.974905471,3.20568,8.65966708795
 12/28  22:00:00,55.4853134807,0.0,0.0,0.0,15.863942322,29.242365,11.8654488662,0.0,3.20568,8.65976886619
 12/28  23:00:00,55.3837459982,0.0,0.0,0.0,15.863942322,29.242365,6.09673462738,0.0,3.20568,2.89105462738
 12/28  24:00:00,56.1679388534,0.0,0.0,0.0,15.863942322,29.242365,6.09385515482,0.0,3.20568,2.88817515482
 12/29  01:00:00,55.4048851561,0.0,0.0,0.0,15.863942322,29.242365,6.09035143912,0.0,3.20568,2.88467143912
 12/29  02:00:00,55.3971869307,0.0,0.0,0.0,15.863942322,29.242365,6.09063662481,0.0,3.20568,2.88495662481
 12/29  03:00:00,55.3951310004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,55.3907930673,0.0,0.0,0.0,15.863942322,29.242365,6.09063336265,0.0,3.20568,2.88495336265
 12/29  05:00:00,56.44459571,0.0,0.0,0.0,15.863942322,29.242365,6.09063000735,0.0,3.20568,2.88495000735
 12/29  06:00:00,56.2715199804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,65.8033375152,7.4163490742,0.00244403582748,0.0,15.863942322,29.818365,470.439829501,464.34920292,3.20568,2.88494658108
 12/29  08:00:00,124.042838427,7.4163490742,0.000828898405076,0.0,80.527626,29.818365,373.787762118,367.692976021,3.20568,2.88910609655
 12/29  09:00:00,166.019378767,7.4163490742,0.00710032524157,0.0,80.527626,75.0917375,256.359615676,220.73413302,24.0426,11.5828826565
 12/29  10:00:00,165.53314187,7.4163490742,0.00295454038983,0.0,80.527626,75.0917375,193.822571058,149.361361982,24.0426,20.418609076
 12/29  11:00:00,169.46258042,7.5020604326,0.00404462010145,0.0,80.527626,79.0911225,169.672037981,117.176841447,32.0568,20.4383965337
 12/29  12:00:00,170.791464322,8.13147119866,0.0,0.0,80.527626,79.0911225,146.787028867,91.3081932928,32.0568,23.422035574
 12/29  13:00:00,170.245301004,8.32985022648,0.0,0.0,80.527626,79.0911225,144.121200864,85.6537956413,32.0568,26.4106052229
 12/29  14:00:00,166.496449916,8.57271833892,0.0,0.0,80.527626,75.0917375,139.483871446,94.0800896644,16.0284,29.3753817819
 12/29  15:00:00,166.737617649,8.80147126088,0.0,0.0,80.527626,75.0917375,137.261395527,100.806820127,16.0284,20.4261753998
 12/29  16:00:00,164.321426847,8.39549092225,0.0,0.0,80.527626,73.092045,137.290087993,113.635066569,3.20568,20.4493414236
 12/29  17:00:00,167.520356962,7.43437777009,0.0,0.0,80.527626,73.092045,119.342603964,113.247564108,3.20568,2.88935985633
 12/29  18:00:00,128.528987654,7.4163490742,0.0,0.0,80.527626,29.818365,132.666698823,123.702554291,3.20568,5.75846453225
 12/29  19:00:00,128.532309147,7.4163490742,0.0,0.0,80.527626,29.818365,133.89371336,124.91353239,3.20568,5.77450097031
 12/29  20:00:00,128.50921547,7.4163490742,0.0,0.0,80.527626,29.818365,125.647188694,113.772687362,3.20568,8.66882133253
 12/29  21:00:00,128.488080637,7.4163490742,0.0,0.0,80.527626,29.818365,115.403404915,103.538628752,3.20568,8.65909616365
 12/29  22:00:00,55.4302015425,0.0,0.0,0.0,15.863942322,29.242365,8.98559593891,0.0,3.20568,5.77991593891
 12/29  23:00:00,55.4828306833,0.0,0.0,0.0,15.863942322,29.242365,8.96772855757,0.0,3.20568,5.76204855757
 12/29  24:00:00,56.2313284299,0.0,0.0,0.0,15.863942322,29.242365,6.09396821755,0.0,3.20568,2.88828821755
 12/30  01:00:00,55.5153260292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.5203344067,0.0,0.0,0.0,15.863942322,29.242365,6.08881845032,0.0,3.20568,2.88313845032
 12/30  03:00:00,55.5245785319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.5315903578,0.0,0.0,0.0,15.863942322,29.242365,6.08869160462,0.0,3.20568,2.88301160462
 12/30  05:00:00,55.7644428756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.7651584333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.7849093473,0.0,0.0,0.0,15.863942322,29.242365,6.08873349955,0.0,3.20568,2.88305349955
 12/30  08:00:00,50.0010226939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,47.1566705256,0.0,0.0,0.0,15.863942322,29.242365,6.08877544503,0.0,3.20568,2.88309544503
 12/30  10:00:00,47.1802004098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,47.1824931325,0.0,0.0,0.0,15.863942322,29.242365,6.09056448166,0.0,3.20568,2.88488448166
 12/30  12:00:00,47.8651478032,0.0,0.0,0.0,15.863942322,29.242365,6.09056520217,0.0,3.20568,2.88488520217
 12/30  13:00:00,47.1898029901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  14:00:00,47.236203468,0.0,0.0,0.0,15.863942322,29.242365,6.0888482931,0.0,3.20568,2.8831682931
 12/30  15:00:00,47.250326775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.2289966821,0.0,0.0,0.0,15.863942322,29.242365,6.08872186501,0.0,3.20568,2.88304186501
 12/30  17:00:00,51.4008751027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.6693753567,0.0,0.0,0.0,15.863942322,29.242365,6.08876399128,0.0,3.20568,2.88308399128
 12/30  19:00:00,55.6394367304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.8089730782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.7641001278,0.0,0.0,0.0,15.863942322,29.242365,6.08880605973,0.0,3.20568,2.88312605973
 12/30  22:00:00,55.6310814043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  23:00:00,55.4603517611,0.0,0.0,0.0,15.863942322,29.242365,6.08884807279,0.0,3.20568,2.88316807279
 12/30  24:00:00,56.1647655764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  01:00:00,55.4342957053,0.0,0.0,0.0,15.863942322,29.242365,6.08872386571,0.0,3.20568,2.88304386571
 12/31  02:00:00,55.4269853318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.4169673817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  04:00:00,55.4074732901,0.0,0.0,0.0,15.863942322,29.242365,6.0887692114,0.0,3.20568,2.8830892114
 12/31  05:00:00,55.616018281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.5952112504,0.0,0.0,0.0,15.863942322,29.242365,6.08881470891,0.0,3.20568,2.88313470891
 12/31  07:00:00,55.6035910675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,49.8185115682,0.0,0.0,0.0,15.863942322,29.242365,6.08830515283,0.0,3.20568,2.88262515283
 12/31  09:00:00,46.9573410848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,46.9774720096,0.0,0.0,0.0,15.863942322,29.242365,6.0904879086,0.0,3.20568,2.8848079086
 12/31  11:00:00,46.9768452619,0.0,0.0,0.0,15.863942322,29.242365,6.09049274974,0.0,3.20568,2.88481274974
 12/31  12:00:00,47.6994241461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,46.9790585037,0.0,0.0,0.0,15.863942322,29.242365,6.09049756236,0.0,3.20568,2.88481756236
 12/31  14:00:00,47.0187241075,0.0,0.0,0.0,15.863942322,29.242365,6.09050235643,0.0,3.20568,2.88482235643
 12/31  15:00:00,47.0329185119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.0178995152,0.0,0.0,0.0,15.863942322,29.242365,6.08875623598,0.0,3.20568,2.88307623598
 12/31  17:00:00,51.1980248891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.4719666737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4608823862,0.0,0.0,0.0,15.863942322,29.242365,6.0888020677,0.0,3.20568,2.8831220677
 12/31  20:00:00,55.6652761471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.644310987,0.0,0.0,0.0,15.863942322,29.242365,6.08884784074,0.0,3.20568,2.88316784074
 12/31  22:00:00,55.5256031415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.3667329247,0.0,0.0,0.0,15.863942322,29.242365,6.0887248888,0.0,3.20568,2.8830448888
 12/31  24:00:00,56.1037994457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
